Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/14  17:00:00,1.4915080301,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.341603132215
 01/14  18:00:00,2.00038019642,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.425447069346
 01/14  19:00:00,2.36021268392,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.508444403973
 01/14  20:00:00,2.33035325045,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.526268540055
 01/14  21:00:00,2.15899201358,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.481323258599
 01/14  22:00:00,1.95709915844,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.421540545351
 01/14  23:00:00,1.57861838049,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.332632648876
 01/14  24:00:00,1.18752235642,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.233743589156
 01/15  01:00:00,0.797075654264,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.128576874586
 01/15  02:00:00,0.637901729777,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0828601978152
 01/15  03:00:00,0.728941364399,0.0,0.14282539531,0.0,0.0043438975801,0.14716929289,0.0043438975801,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0707411359419
 01/15  04:00:00,0.976616930676,0.0,0.392742748567,0.0,0.0120997352648,0.404842483832,0.0120997352648,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0742887578894
 01/15  05:00:00,1.14411051132,0.0,0.521301705608,0.0,0.0162150683996,0.537516774008,0.0162150683996,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111007204717
 01/15  06:00:00,1.44653793038,0.0,0.605964887497,0.0,0.0188991552408,0.624864042738,0.0188991552408,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271244666338
 01/15  07:00:00,1.85947480275,0.0,0.516775590094,0.0,0.0161251022502,0.532900692345,0.0161251022502,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571199386021
 01/15  08:00:00,2.16203732794,0.0,0.437766175741,0.0,0.0135802953875,0.451346471129,0.0135802953875,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.653951743583
 01/15  09:00:00,1.9678287293,0.0,0.311333528375,0.0,0.00961878266273,0.320952311038,0.00961878266273,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.634627224156
 01/15  10:00:00,1.45180330037,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.56803236404
 01/15  11:00:00,1.37513073682,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.488336053434
 01/15  12:00:00,1.32137799503,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.416659442436
 01/15  13:00:00,1.24651520738,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.361701474812
 01/15  14:00:00,1.18680978446,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.328202854047
 01/15  15:00:00,1.15195743696,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.29632348017
 01/15  16:00:00,1.21730605108,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.30013433009
 01/15  17:00:00,1.49091213286,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.341007234967
 01/15  18:00:00,1.99949984234,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.424566715267
 01/15  19:00:00,2.35915779074,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.507389510797
 01/15  20:00:00,2.3294211336,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.525336423201
 01/15  21:00:00,2.15786719733,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.480198442356
 01/15  22:00:00,1.95582606508,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.420267451989
 01/15  23:00:00,1.57711721754,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.331131485922
 01/15  24:00:00,1.18607606584,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.232297298577
 01/16  01:00:00,0.780763930801,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.1188388342
 01/16  02:00:00,0.627953775023,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0768592671363
 01/16  03:00:00,0.574473185517,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0660534883779
 01/16  04:00:00,0.565505597132,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0693853123495
 01/16  05:00:00,0.595841863739,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.102926486755
 01/16  06:00:00,0.796773259138,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250440730438
 01/16  07:00:00,1.26980337608,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.525054163918
 01/16  08:00:00,1.63394581067,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.59836805936
 01/16  09:00:00,1.55658000444,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.57676811123
 01/16  10:00:00,1.35336246196,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.514622584096
 01/16  11:00:00,1.27789530504,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.442016850942
 01/16  12:00:00,1.23030094857,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378071155494
 01/16  13:00:00,1.16509963794,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.328096411461
 01/16  14:00:00,1.11411719061,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.299098292709
 01/16  15:00:00,1.08570668812,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.269198303506
 01/16  16:00:00,1.15339221755,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.273279469418
 01/16  17:00:00,1.42250358061,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.30851660197
 01/16  18:00:00,1.92505646471,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.385475267843
 01/16  19:00:00,2.27444663779,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.456988673379
 01/16  20:00:00,2.23899626852,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.469156312316
 01/16  21:00:00,2.06961514172,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.426801757074
 01/16  22:00:00,1.87533529168,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.375383536061
 01/16  23:00:00,1.51314001744,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295447497745
 01/16  24:00:00,1.14757125558,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209327333646
 01/17  01:00:00,0.779072039731,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.11714694313
 01/17  02:00:00,0.626495573113,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.075401065227
 01/17  03:00:00,0.572803615437,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0643839182981
 01/17  04:00:00,0.563968800398,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0678485156151
 01/17  05:00:00,0.594379374548,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101463997565
 01/17  06:00:00,0.795547200651,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.249214671951
 01/17  07:00:00,1.26853127878,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.523782066614
 01/17  08:00:00,1.63272726674,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.597149515432
 01/17  09:00:00,1.55545279889,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.575640905681
 01/17  10:00:00,1.3526170215,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.513877143629
 01/17  11:00:00,1.27783736472,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.441958910621
 01/17  12:00:00,1.23056103551,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378331242437
 01/17  13:00:00,1.16556681332,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.328563586842
 01/17  14:00:00,1.11433268579,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.299313787888
 01/17  15:00:00,1.08618435391,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.269675969291
 01/17  16:00:00,1.15371236303,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.273599614892
 01/17  17:00:00,1.42287070245,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.30888372381
 01/17  18:00:00,1.92529434282,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.385713145957
 01/17  19:00:00,2.27452575857,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.457067794168
 01/17  20:00:00,2.23910579461,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.469265838405
 01/17  21:00:00,2.06963950036,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.426826115709
 01/17  22:00:00,1.87545963527,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.375507879646
 01/17  23:00:00,1.51313152537,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295439005681
 01/17  24:00:00,1.14737336414,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209129442203
 01/18  01:00:00,0.778620804869,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.116695708267
 01/18  02:00:00,0.625735361079,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.074640853192
 01/18  03:00:00,0.57225449023,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0638347930909
 01/18  04:00:00,0.563362455566,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0672421707829
 01/18  05:00:00,0.593817816841,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.100902439858
 01/18  06:00:00,0.794951564737,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.248619036037
 01/18  07:00:00,1.26812304325,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.523373831085
 01/18  08:00:00,1.63274665115,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.597168899846
 01/18  09:00:00,1.55511075342,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.575298860206
 01/18  10:00:00,1.35186351447,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.513123636607
 01/18  11:00:00,1.27690056592,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.441022111819
 01/18  12:00:00,1.22941184639,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.377182053321
 01/18  13:00:00,1.16434219541,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.32733896893
 01/18  14:00:00,1.11360610487,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.298587206973
 01/18  15:00:00,1.08587034896,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.269361964345
 01/18  16:00:00,1.15272183851,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.272609090373
 01/18  17:00:00,1.42207229665,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.308085318012
 01/18  18:00:00,1.92466704986,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.385085852995
 01/18  19:00:00,2.2739291125,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.456471148099
 01/18  20:00:00,2.23848701641,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.468647060204
 01/18  21:00:00,2.06913484697,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.426321462319
 01/18  22:00:00,1.87489397102,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.374942215396
 01/18  23:00:00,1.51259461174,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.294902092045
 01/18  24:00:00,1.14716103926,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.208917117325
 01/19  01:00:00,0.778472660356,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.116547563755
 01/19  02:00:00,0.62549168801,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0743971801236
 01/19  03:00:00,0.571967841615,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0635481444754
 01/19  04:00:00,0.563170405805,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0670501210224
 01/19  05:00:00,0.593568102737,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.100652725754
 01/19  06:00:00,0.79448089198,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.24814836328
 01/19  07:00:00,1.26777525023,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.523026038061
 01/19  08:00:00,1.63248473648,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.596906985175
 01/19  09:00:00,1.55466510942,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.574853216203
 01/19  10:00:00,1.3511193747,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.512379496838
 01/19  11:00:00,1.27586776383,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.439989309732
 01/19  12:00:00,1.22817280065,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.375943007578
 01/19  13:00:00,1.16321513077,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.326211904289
 01/19  14:00:00,1.11223919319,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.297220295288
 01/19  15:00:00,1.08433806569,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.267829681075
 01/19  16:00:00,1.15143372309,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.271320974958
 01/19  17:00:00,1.42071885825,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.306731879606
 01/19  18:00:00,1.92328466972,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.383703472854
 01/19  19:00:00,2.27260872462,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.455150760212
 01/19  20:00:00,2.23724508584,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.467405129636
 01/19  21:00:00,2.0678207723,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.425007387653
 01/19  22:00:00,1.87352214522,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.373570389597
 01/19  23:00:00,1.51128289196,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.293590372272
 01/19  24:00:00,1.14546631107,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.207222389142
 01/20  01:00:00,0.777087634334,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.115162537732
 01/20  02:00:00,0.623946357516,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0728518496292
 01/20  03:00:00,0.570366445661,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0619467485214
 01/20  04:00:00,0.561995977604,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0658756928214
 01/20  05:00:00,0.59240287203,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.0994874950465
 01/20  06:00:00,0.7934516257,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.247119097
 01/20  07:00:00,1.26685485288,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.522105640719
 01/20  08:00:00,1.63177693974,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.596199188436
 01/20  09:00:00,1.55468078098,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.574868887771
 01/20  10:00:00,1.3517250996,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.512985221737
 01/20  11:00:00,1.27756143601,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.441682981907
 01/20  12:00:00,1.23154737785,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.379317584773
 01/20  13:00:00,1.16682451784,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.329821291367
 01/20  14:00:00,1.11588769916,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.30086880126
 01/20  15:00:00,1.08836215121,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.271853766588
 01/20  16:00:00,1.15618215182,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276069403688
 01/20  17:00:00,1.42558741676,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.311600438123
 01/20  18:00:00,1.92845023275,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.38886903589
 01/20  19:00:00,2.2779010557,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.46044309129
 01/20  20:00:00,2.24253775224,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.472697796038
 01/20  21:00:00,2.07302892129,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.430215536644
 01/20  22:00:00,1.87884008432,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.378888328704
 01/20  23:00:00,1.51675730061,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299064780915
 01/20  24:00:00,1.1513103998,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.21306647787
 01/21  01:00:00,0.797463867663,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.128965087985
 01/21  02:00:00,0.776333792322,0.0,0.134079918973,0.0,0.00411006357746,0.138189982551,0.00411006357746,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0831022778095
 01/21  03:00:00,1.11315408248,0.0,0.515295267324,0.0,0.0159604143359,0.53125568166,0.0159604143359,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708674652513
 01/21  04:00:00,1.48787474501,0.0,0.888431553989,0.0,0.0276174072908,0.91604896128,0.0276174072908,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0743400947717
 01/21  05:00:00,1.83501133676,0.0,1.19137830066,0.0,0.0369349613311,1.22831326199,0.0369349613311,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111111542169
 01/21  06:00:00,2.33866234183,0.0,1.47127856815,0.0,0.045384758453,1.5166633266,0.045384758453,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271569793928
 01/21  07:00:00,3.9609371689,0.0,2.55458344346,0.0,0.0790373312104,2.63362077467,0.0790373312104,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571941669845
 01/21  08:00:00,3.37218567156,0.0,1.61115247951,0.0,0.0494701885883,1.6606226681,0.0494701885883,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.654823890233
 01/21  09:00:00,2.86660088653,0.0,1.18289146491,0.0,0.0359765107654,1.21886797568,0.0359765107654,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.635483716745
 01/21  10:00:00,2.18682728657,0.0,0.712486842124,0.0,0.0216696047831,0.734156446907,0.0216696047831,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568899903333
 01/21  11:00:00,2.75094512964,0.0,1.33369379761,0.0,0.0410287690301,1.37472256664,0.0410287690301,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.48942787961
 01/21  12:00:00,1.63725309515,0.0,0.3049191902,0.0,0.00929493402951,0.314214124229,0.00929493402951,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.418320418325
 01/21  13:00:00,1.24856643322,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.363752700649
 01/21  14:00:00,1.18926186951,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.330654939097
 01/21  15:00:00,1.15443179765,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.298797840852
 01/21  16:00:00,1.21983275809,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.302661037106
 01/21  17:00:00,1.49380899285,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.343904094965
 01/21  18:00:00,2.18416737019,0.0,0.176030735358,0.0,0.00535676340717,0.181387498765,0.00535676340717,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.427846744347
 01/21  19:00:00,2.36249960722,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.510731327275
 01/21  20:00:00,2.33291549939,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.52883078899
 01/21  21:00:00,2.16142410194,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.483755346966
 01/21  22:00:00,1.95957121183,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.424012598741
 01/21  23:00:00,1.65178129426,0.0,0.0690108872678,0.0,0.00209961412983,0.0711105013976,0.00209961412983,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.334685061249
 01/21  24:00:00,1.66501440287,0.0,0.461560116158,0.0,0.014227697329,0.475787813487,0.014227697329,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.235447822112
 01/22  01:00:00,1.56365758283,0.0,0.742757423554,0.0,0.0230478514141,0.765805274968,0.0230478514141,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129353528182
 01/22  02:00:00,1.65654608411,0.0,0.987643217547,0.0,0.0307493269116,1.01839254446,0.0307493269116,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0831120076853
 01/22  03:00:00,1.74010982095,0.0,1.12330089524,0.0,0.0349096793361,1.15821057457,0.0349096793361,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708683108087
 01/22  04:00:00,1.86616447538,0.0,1.25547731736,0.0,0.0388605139663,1.29433783133,0.0388605139663,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0743409551
 01/22  05:00:00,2.00808324321,0.0,1.35937956577,0.0,0.0420038634702,1.40138342924,0.0420038634702,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111113281375
 01/22  06:00:00,2.25631911173,0.0,1.39136794234,0.0,0.0429468229895,1.43431476533,0.0429468229895,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271575125101
 01/22  07:00:00,3.39454254066,0.0,2.00517841496,0.0,0.0620356006606,2.06721401562,0.0620356006606,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.57195380066
 01/22  08:00:00,2.95227284728,0.0,1.20394513407,0.0,0.0367504570362,1.24069559111,0.0367504570362,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.654838142941
 01/22  09:00:00,2.47667629425,0.0,0.804462426472,0.0,0.0244669540739,0.828929380546,0.0244669540739,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.635497719594
 01/22  10:00:00,1.95577803371,0.0,0.488239432816,0.0,0.0148551345569,0.503094567372,0.0148551345569,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568912530007
 01/22  11:00:00,1.96187131791,0.0,0.568141205169,0.0,0.0174967070456,0.585637912215,0.0174967070456,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.489438722303
 01/22  12:00:00,1.32281979811,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.418101245516
 01/22  13:00:00,1.24807562414,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.363261891574
 01/22  14:00:00,1.18865406988,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.330047139463
 01/22  15:00:00,1.15396324432,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.298329287527
 01/22  16:00:00,1.21922119397,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.302049472982
 01/22  17:00:00,1.49328125048,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.343376352595
 01/22  18:00:00,2.00246207052,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.427528943446
 01/22  19:00:00,2.36213076311,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.51036248316
 01/22  20:00:00,2.33234002263,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.528255312236
 01/22  21:00:00,2.16089102587,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.48322227089
 01/22  22:00:00,1.95877994655,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.423221333463
 01/22  23:00:00,1.58011782251,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.334132090893
 01/22  24:00:00,1.18902021518,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.235241447915
 01/23  01:00:00,1.0441483578,0.0,0.253050430547,0.0,0.00778499029408,0.260835420841,0.00778499029408,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121387840361
 01/23  02:00:00,1.2329237744,0.0,0.58466408144,0.0,0.0182038773201,0.60286795876,0.0182038773201,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789613077551
 01/23  03:00:00,1.38527625978,0.0,0.784551749054,0.0,0.0245230161336,0.809074765188,0.0245230161336,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677817974553
 01/23  04:00:00,1.48084980635,0.0,0.88600015953,0.0,0.0277065969836,0.913706756514,0.0277065969836,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710227650534
 01/23  05:00:00,1.64030217712,0.0,1.01154059207,0.0,0.0315145326479,1.04305512472,0.0315145326479,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104331675424
 01/23  06:00:00,1.95798343856,0.0,1.12485434196,0.0,0.0350129597862,1.15986730175,0.0350129597862,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.25178360811
 01/23  07:00:00,3.31564019048,0.0,1.98237453416,0.0,0.0620159435883,2.04439047775,0.0620159435883,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526500500562
 01/23  08:00:00,2.90435204903,0.0,1.23061376445,0.0,0.0381372098606,1.26875097431,0.0381372098606,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.60002332341
 01/23  09:00:00,2.44635638033,0.0,0.861584799796,0.0,0.02630402023,0.887888820026,0.02630402023,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578655667094
 01/23  10:00:00,1.74119777821,0.0,0.374138003196,0.0,0.0113853773943,0.38552338059,0.0113853773943,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516934519755
 01/23  11:00:00,1.71052059996,0.0,0.416844087815,0.0,0.0127783455265,0.429622433341,0.0127783455265,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.445019712521
 01/23  12:00:00,1.24369242896,0.0,0.00961313540772,0.0,0.000293095574113,0.00990623098184,0.000293095574113,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381556404903
 01/23  13:00:00,1.1687141459,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331710919425
 01/23  14:00:00,1.11764549291,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302626595015
 01/23  15:00:00,1.08999789528,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273489510659
 01/23  16:00:00,1.15742442969,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.277311681555
 01/23  17:00:00,1.42662971828,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.312642739643
 01/23  18:00:00,1.92968003019,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390098833328
 01/23  19:00:00,2.27906407262,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.461606108217
 01/23  20:00:00,2.24344558623,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473605630025
 01/23  21:00:00,2.07398238869,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.431169004045
 01/23  22:00:00,1.87986672856,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379914972936
 01/23  23:00:00,1.51753502392,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299842504231
 01/23  24:00:00,1.16096940944,0.0,0.0085658997092,0.0,0.0002606690791,0.0088265687883,0.0002606690791,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213898918717
 01/24  01:00:00,1.13445668044,0.0,0.340630728174,0.0,0.0105188444347,0.351149572608,0.0105188444347,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121382011229
 01/24  02:00:00,1.35765450944,0.0,0.705556064654,0.0,0.0220464122812,0.727602476935,0.0220464122812,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789575246143
 01/24  03:00:00,1.5397603573,0.0,0.93432842552,0.0,0.029233195045,0.963561620565,0.029233195045,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677790395966
 01/24  04:00:00,1.57160450013,0.0,0.974005992474,0.0,0.0304585879469,1.00446458042,0.0304585879469,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710196349259
 01/24  05:00:00,1.71096896462,0.0,1.08016187446,0.0,0.0335665070657,1.11372838152,0.0335665070657,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104325206119
 01/24  06:00:00,2.03604388633,0.0,1.20065874094,0.0,0.0372896382447,1.23794837919,0.0372896382447,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251762978445
 01/24  07:00:00,3.38619240548,0.0,2.05091936351,0.0,0.0640705167969,2.1149898803,0.0640705167969,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526453313009
 01/24  08:00:00,3.20045870517,0.0,1.51783945487,0.0,0.0470732903175,1.56491274519,0.0470732903175,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599968208677
 01/24  09:00:00,2.30876206129,0.0,0.728169049174,0.0,0.0221790917897,0.750348140964,0.0221790917897,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.57860202711
 01/24  10:00:00,1.60133720834,0.0,0.238458498138,0.0,0.00725248679176,0.245710984929,0.00725248679176,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516886345542
 01/24  11:00:00,1.5877261911,0.0,0.297826000097,0.0,0.00905809249332,0.306884092591,0.00905809249332,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444963644404
 01/24  12:00:00,1.23338685955,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381157066478
 01/24  13:00:00,1.16818985576,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331186629281
 01/24  14:00:00,1.11716866505,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302149767152
 01/24  15:00:00,1.08949549989,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.272987115274
 01/24  16:00:00,1.15685146597,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276738717841
 01/24  17:00:00,1.42603029838,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.312043319734
 01/24  18:00:00,1.92921005227,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389628855409
 01/24  19:00:00,2.27868355119,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.461225586786
 01/24  20:00:00,2.24311059427,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473270638067
 01/24  21:00:00,2.07373496399,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.430921579337
 01/24  22:00:00,1.87951600546,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.37956424984
 01/24  23:00:00,1.51747290559,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299780385902
 01/24  24:00:00,1.1519289879,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213685065968
 01/25  01:00:00,0.885312268339,0.0,0.0991162523112,0.0,0.00301452586656,0.102130778178,0.00301452586656,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.12125639356
 01/25  02:00:00,1.02418104097,0.0,0.382403040399,0.0,0.0117323695792,0.394135409978,0.0117323695792,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.078951123106
 01/25  03:00:00,1.11454693519,0.0,0.522180598322,0.0,0.0161721286648,0.538352726986,0.0161721286648,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677745110668
 01/25  04:00:00,1.25973047573,0.0,0.67168428424,0.0,0.0209113775171,0.692595661757,0.0209113775171,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710145291891
 01/25  05:00:00,1.48864555898,0.0,0.864433448356,0.0,0.0269820284237,0.89141547678,0.0269820284237,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104314705218
 01/25  06:00:00,1.75671966416,0.0,0.929593260378,0.0,0.0290642725726,0.958657532951,0.0290642725726,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251729602508
 01/25  07:00:00,2.14746446559,0.0,0.849840072823,0.0,0.0264981677946,0.876338240617,0.0264981677946,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526377012803
 01/25  08:00:00,3.17823797902,0.0,1.49633841282,0.0,0.0464427237329,1.54278113655,0.0464427237329,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599879091158
 01/25  09:00:00,2.1654125625,0.0,0.589064876523,0.0,0.0180204985812,0.607085375104,0.0180204985812,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.57851529418
 01/25  10:00:00,1.48008776115,0.0,0.120863297313,0.0,0.00367613534183,0.124539432655,0.00367613534183,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516808450632
 01/25  11:00:00,1.33522610282,0.0,0.0528749783397,0.0,0.00160814181511,0.0544831201548,0.00160814181511,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444864528562
 01/25  12:00:00,1.23319788126,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.380968088188
 01/25  13:00:00,1.16799934314,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.330996116664
 01/25  14:00:00,1.11709830609,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302079408192
 01/25  15:00:00,1.08934647979,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.272838095174
 01/25  16:00:00,1.15655775908,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276445010947
 01/25  17:00:00,1.42593965866,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.311952680014
 01/25  18:00:00,1.92908609785,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389504900989
 01/25  19:00:00,2.27846730181,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.4610093374
 01/25  20:00:00,2.2428607404,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473020784197
 01/25  21:00:00,2.07356384433,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.430750459682
 01/25  22:00:00,1.87956878474,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379617029122
 01/25  23:00:00,1.51735626652,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299663746833
 01/25  24:00:00,1.16374128733,0.0,0.0115064179702,0.0,0.000349956680097,0.0118563746503,0.000349956680097,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213640990746
 01/26  01:00:00,1.02058215268,0.0,0.230383805429,0.0,0.00700690274812,0.237390708178,0.00700690274812,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.1212663479
 01/26  02:00:00,1.18206744552,0.0,0.53552240709,0.0,0.0165080730199,0.552030480109,0.0165080730199,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789424575206
 01/26  03:00:00,1.34936037172,0.0,0.749845839337,0.0,0.0233266135152,0.773172452852,0.0233266135152,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677682217321
 01/26  04:00:00,1.6030015424,0.0,1.00446524479,0.0,0.0314085633118,1.0358738081,0.0314085633118,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710074495143
 01/26  05:00:00,1.8069268628,0.0,1.17304075854,0.0,0.0366705339921,1.20971129253,0.0366705339921,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104300193281
 01/26  06:00:00,2.14981157264,0.0,1.3109123349,0.0,0.0408831780897,1.35179551299,0.0408831780897,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251683530946
 01/26  07:00:00,2.48055481771,0.0,1.17299502809,0.0,0.0365389523203,1.20953398041,0.0365389523203,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526271625131
 01/26  08:00:00,2.77608858793,0.0,1.10654481035,0.0,0.0342100289823,1.14075483933,0.0342100289823,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.59975599729
 01/26  09:00:00,2.56866473895,0.0,0.980201757265,0.0,0.0302555944849,1.01045735175,0.0302555944849,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578395493989
 01/26  10:00:00,1.9887320302,0.0,0.614418683645,0.0,0.0188726074091,0.633291291055,0.0188726074091,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516700861278
 01/26  11:00:00,1.94764723107,0.0,0.646910215935,0.0,0.0200398646066,0.666950080542,0.0200398646066,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444818696423
 01/26  12:00:00,1.23347786551,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381248072432
 01/26  13:00:00,1.16831304591,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331309819433
 01/26  14:00:00,1.11726990027,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302251002376
 01/26  15:00:00,1.0894072868,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.272898902182
 01/26  16:00:00,1.15691037579,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276797627657
 01/26  17:00:00,1.42608142943,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.312094450791
 01/26  18:00:00,1.9291856845,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389604487639
 01/26  19:00:00,2.27862355787,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.461165593462
 01/26  20:00:00,2.24304029095,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473200334746
 01/26  21:00:00,2.07378676124,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.430973376586
 01/26  22:00:00,1.87981600749,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379864251873
 01/26  23:00:00,1.5174524071,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299759887407
 01/26  24:00:00,1.19849952647,0.0,0.0450354912132,0.0,0.00137787020091,0.0464133614141,0.00137787020091,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213842243126
 01/27  01:00:00,1.10522810511,0.0,0.312325997513,0.0,0.00967268528905,0.321998682802,0.00967268528905,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121304325709
 01/27  02:00:00,1.17267589388,0.0,0.5262650194,0.0,0.0163852097233,0.542650229123,0.0163852097233,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789311568742
 01/27  03:00:00,1.47587990587,0.0,0.872329933479,0.0,0.0273701111769,0.899700044656,0.0273701111769,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677601640778
 01/27  04:00:00,1.66753290123,0.0,1.06686718486,0.0,0.0335470337497,1.10041421861,0.0335470337497,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0709983978436
 01/27  05:00:00,1.95461583682,0.0,1.31623460923,0.0,0.0411842283041,1.35741883753,0.0411842283041,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104281622308
 01/27  06:00:00,2.09727062722,0.0,1.25993088682,0.0,0.0393825565548,1.29931344337,0.0393825565548,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251624655154
 01/27  07:00:00,3.55070526078,0.0,2.21080648599,0.0,0.0690123891969,2.27981887519,0.0690123891969,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.52613717343
 01/27  08:00:00,2.97460619065,0.0,1.29918212501,0.0,0.0402473241961,1.33942944921,0.0402473241961,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599598990135
 01/27  09:00:00,2.52821310147,0.0,0.941392856948,0.0,0.0287656846436,0.970158541591,0.0287656846436,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578242666668
 01/27  10:00:00,1.78763689067,0.0,0.419562737964,0.0,0.0127706736212,0.432333411585,0.0127706736212,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516563601216
 01/27  11:00:00,1.6467772117,0.0,0.355320157412,0.0,0.0108777593476,0.36619791676,0.0108777593476,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444700840836
 01/27  12:00:00,1.23328175234,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381051959268
 01/27  13:00:00,1.16806506963,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331061843154
 01/27  14:00:00,1.11699486395,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.301975966057
 01/27  15:00:00,1.08946040492,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.272952020304
 01/27  16:00:00,1.15706061819,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276947870059
 01/27  17:00:00,1.42620769476,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.312220716119
 01/27  18:00:00,1.92875364482,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389172447962
 01/27  19:00:00,2.2780693215,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.460611357092
 01/27  20:00:00,2.24250278765,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.472662831452
 01/27  21:00:00,2.07315945469,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.430346070041
 01/27  22:00:00,1.87909116322,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379139407603
 01/27  23:00:00,1.51684908712,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299156567426
 01/27  24:00:00,1.15156421657,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213320294642
 01/28  01:00:00,0.82754288673,0.0,0.0291600854895,0.0,0.000889900510086,0.0300499859996,0.000889900510086,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.128994121052
 01/28  02:00:00,0.950857137983,0.0,0.303372313319,0.0,0.0093820687314,0.31275438205,0.0093820687314,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.083061223971
 01/28  03:00:00,1.13950440996,0.0,0.540760829623,0.0,0.0168806459018,0.557641475525,0.0168806459018,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708319988688
 01/28  04:00:00,1.17848657637,0.0,0.588288428894,0.0,0.0184121240299,0.606700552924,0.0184121240299,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0743003344866
 01/28  05:00:00,1.33583534958,0.0,0.707118086435,0.0,0.0221008158959,0.729218902331,0.0221008158959,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111029914652
 01/28  06:00:00,1.60113611083,0.0,0.755751484684,0.0,0.0236415702366,0.779393054921,0.0236415702366,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271313834606
 01/28  07:00:00,2.93879244061,0.0,1.56291171588,0.0,0.0491492402434,1.61206095613,0.0491492402434,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571356760099
 01/28  08:00:00,2.44897876118,0.0,0.716023129471,0.0,0.0220798735668,0.738103003038,0.0220798735668,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.654136644918
 01/28  09:00:00,2.06435749048,0.0,0.404930526351,0.0,0.0123689633106,0.417299489662,0.0123689633106,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.634808806716
