Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/28  10:00:00,1.51292193027,0.0,0.0590626840998,0.0,0.0017975022241,0.0608601863239,0.0017975022241,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568290807616
 01/28  11:00:00,1.37525696445,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.488462281058
 01/28  12:00:00,1.32164937822,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.416930825623
 01/28  13:00:00,1.24686667563,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.362052943064
 01/28  14:00:00,1.18720023375,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.328593303337
 01/28  15:00:00,1.15190710215,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.296273145353
 01/28  16:00:00,1.21738781766,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.300216096666
 01/28  17:00:00,1.49101194758,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.341107049691
 01/28  18:00:00,1.99951080146,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.424577674379
 01/28  19:00:00,2.35914693249,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.507378652545
 01/28  20:00:00,2.32946073552,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.525376025123
 01/28  21:00:00,2.15801837904,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.480349624058
 01/28  22:00:00,1.95608918655,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.420530573459
 01/28  23:00:00,1.5773818467,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.331396115081
 01/28  24:00:00,1.18631068557,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.232531918306
 01/29  01:00:00,0.795413832983,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.126915053304
 01/29  02:00:00,0.636105871325,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0810643393627
 01/29  03:00:00,0.580543200919,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.069512265353
 01/29  04:00:00,0.570787402056,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.073301713101
 01/29  05:00:00,0.60584323978,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.110256707181
 01/29  06:00:00,0.821051991358,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.270622770058
 01/29  07:00:00,1.3261274737,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.570752749316
 01/29  08:00:00,1.7100302875,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.653291174272
 01/29  09:00:00,1.6458473141,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.633598119993
 01/29  10:00:00,1.45030777558,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.56653683925
 01/29  11:00:00,1.37369211869,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.486897435304
 01/29  12:00:00,1.32011757235,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.415399019754
 01/29  13:00:00,1.24545027946,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.360636546897
 01/29  14:00:00,1.18588364787,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.327276717453
 01/29  15:00:00,1.15099511267,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.295361155873
 01/29  16:00:00,1.21625066332,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.29907894233
 01/29  17:00:00,1.48994608998,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.340041192089
 01/29  18:00:00,1.99829029899,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.423357171915
 01/29  19:00:00,2.35780467509,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.50603639514
 01/29  20:00:00,2.3281238195,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.524039109101
 01/29  21:00:00,2.15658975764,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.478921002662
 01/29  22:00:00,1.95464305681,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.419084443716
 01/29  23:00:00,1.57591284329,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.32992711167
 01/29  24:00:00,1.18499988552,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.231221118253
 01/30  01:00:00,0.77946088582,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117535789219
 01/30  02:00:00,0.626538287567,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.07544377968
 01/30  03:00:00,0.573046875614,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0646271784746
 01/30  04:00:00,0.564207650397,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0680873656146
 01/30  05:00:00,0.594516624827,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101601247844
 01/30  06:00:00,0.795290475219,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.248957946519
 01/30  07:00:00,1.26791322262,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.523164010458
 01/30  08:00:00,1.63205856574,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.596480814432
 01/30  09:00:00,1.55478515241,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.574973259202
 01/30  10:00:00,1.35195079738,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.513210919517
 01/30  11:00:00,1.27713740141,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.441258947307
 01/30  12:00:00,1.23012732805,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.377897534978
 01/30  13:00:00,1.16547215645,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.328468929975
 01/30  14:00:00,1.11480068445,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.299781786549
 01/30  15:00:00,1.08727337394,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.270764989319
 01/30  16:00:00,1.15455833146,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.27444558333
 01/30  17:00:00,1.42338666031,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.309399681664
 01/30  18:00:00,1.92576752837,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.386186331507
 01/30  19:00:00,2.27495915166,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.457501187254
 01/30  20:00:00,2.23946186599,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.469621909782
 01/30  21:00:00,2.06995784133,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.427144456682
 01/30  22:00:00,1.8756264984,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.375674742776
 01/30  23:00:00,1.51329871635,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295606196662
 01/30  24:00:00,1.14779199482,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209548072888
 01/31  01:00:00,0.779299061382,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117373964781
 01/31  02:00:00,0.626333780822,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0752392729358
 01/31  03:00:00,0.572754629597,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0643349324579
 01/31  04:00:00,0.563780515463,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0676602306804
 01/31  05:00:00,0.594020056801,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101104679817
 01/31  06:00:00,0.79477876047,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.24844623177
 01/31  07:00:00,1.26725525677,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.522506044603
 01/31  08:00:00,1.63123030575,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.595652554442
 01/31  09:00:00,1.55412999647,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.574318103252
 01/31  10:00:00,1.35134570994,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.512605832071
 01/31  11:00:00,1.27655834707,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.440679892969
 01/31  12:00:00,1.22950580666,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.377276013589
 01/31  13:00:00,1.16446309062,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.327459864142
 01/31  14:00:00,1.11364976375,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.298630865855
 01/31  15:00:00,1.08584237543,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.269333990814
 01/31  16:00:00,1.15320164532,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.273088897185
 01/31  17:00:00,1.42222063979,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.308233661146
 01/31  18:00:00,1.92446138372,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.384880186857
 01/31  19:00:00,2.2734785198,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.456020555393
 01/31  20:00:00,2.2379585878,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.468118631599
 01/31  21:00:00,2.0686028603,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.425789475655
 01/31  22:00:00,1.87443257933,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.374480823708
 01/31  23:00:00,1.51226473903,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.294572219342
 01/31  24:00:00,1.1469222915,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.208678369563
 02/01  01:00:00,1.03865235026,0.0,0.0,0.191091490988,0.0678560580236,0.258947549012,0.0678560580236,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117644983733
 02/01  02:00:00,0.795230121371,0.0,0.0,0.123596129329,0.0427834294952,0.166379558824,0.0427834294952,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0755842526288
 02/01  03:00:00,0.650792890567,0.0,0.0,0.0581762780313,0.0201355886913,0.0783118667227,0.0201355886913,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.064430299514
 02/01  04:00:00,0.56624748255,0.0,0.0,0.00212530857093,0.000735954935752,0.00286126350668,0.000735954935752,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0676593985102
 02/01  05:00:00,0.593362914229,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.100911147849
 02/01  06:00:00,0.799858806942,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.248110614099
 02/01  07:00:00,1.25092691288,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.522018414499
 02/01  08:00:00,1.59052128229,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.595199780276
 02/01  09:00:00,1.49758905055,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.573851636855
 02/01  10:00:00,1.31786745313,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.512533297403
 02/01  11:00:00,1.2469340418,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.44126768258
 02/01  12:00:00,1.1999423434,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.377924082961
 02/01  13:00:00,1.13799162883,0.0,0.0,0.00242003859664,0.000811860445255,0.00323189904189,0.000811860445255,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.328003334102
 02/01  14:00:00,1.20715553729,0.0,0.0,0.0933106044643,0.0297239831196,0.123034587584,0.0297239831196,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.299286472923
 02/01  15:00:00,1.35144444035,0.0,0.0,0.226262627755,0.0692016034349,0.29546423119,0.0692016034349,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270336961365
 02/01  16:00:00,1.43941475608,0.0,0.0,0.250924075785,0.0799674481071,0.330891523893,0.0799674481071,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.274439438885
 02/01  17:00:00,1.67521284845,0.0,0.0,0.260026696716,0.0844429605354,0.344469657251,0.0844429605354,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.30980012751
 02/01  18:00:00,2.04737756304,0.0,0.0,0.211113787791,0.0708287016474,0.281942489438,0.0708287016474,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.386391415974
 02/01  19:00:00,2.44985030185,0.0,0.0,0.250130224907,0.0861573884864,0.336287613393,0.0861573884864,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.457955135344
 02/01  20:00:00,2.52304768869,0.0,0.0,0.241809203991,0.0836450080453,0.325454212037,0.0836450080453,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.470300190717
 02/01  21:00:00,2.38376637601,0.0,0.0,0.22047808635,0.0762630539774,0.296741140327,0.0762630539774,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.427912633401
 02/01  22:00:00,2.13234540769,0.0,0.0,0.184955443292,0.0639751656032,0.248930608895,0.0639751656032,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.376536489657
 02/01  23:00:00,1.69528733515,0.0,0.0,0.133731917415,0.0462575647824,0.179989482198,0.0462575647824,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.296488774337
 02/01  24:00:00,1.25727967404,0.0,0.0,0.0764245595115,0.0264359149868,0.102860474498,0.0264359149868,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210245015015
 02/02  01:00:00,0.80534039438,0.0,0.0,0.018903169104,0.00653934973446,0.0254425188384,0.00653934973446,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117838058029
 02/02  02:00:00,0.628851399962,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0755850900437
 02/02  03:00:00,0.572759933877,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0647092095466
 02/02  04:00:00,0.563876651869,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0681498313361
 02/02  05:00:00,0.593837591641,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.101385825261
 02/02  06:00:00,0.800184493242,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.248436300399
 02/02  07:00:00,1.25114401254,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.522235514153
 02/02  08:00:00,1.59059431084,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.595272808826
 02/02  09:00:00,1.49761588016,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.573878466466
 02/02  10:00:00,1.33738431139,0.0,0.0,0.0151490475402,0.00496305050507,0.0201120980453,0.00496305050507,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.511938057614
 02/02  11:00:00,1.41467272695,0.0,0.0,0.128631721928,0.0401766838592,0.168808405788,0.0401766838592,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.440197961943
 02/02  12:00:00,1.47309477481,0.0,0.0,0.209891607383,0.0642120534373,0.27410366082,0.0642120534373,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.376972853556
 02/02  13:00:00,1.54865578582,0.0,0.0,0.319721820751,0.0945044107794,0.41422623153,0.0945044107794,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.327673158608
 02/02  14:00:00,1.6208542322,0.0,0.0,0.413231460829,0.123677051462,0.536908512291,0.123677051462,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.299111243125
 02/02  15:00:00,1.5978346681,0.0,0.0,0.414065360908,0.127945042023,0.542010402932,0.127945042023,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270181017373
 02/02  16:00:00,1.6578444472,0.0,0.0,0.417722386433,0.13175717428,0.549479560714,0.13175717428,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.274281093178
 02/02  17:00:00,1.86661396437,0.0,0.0,0.406470769487,0.129580459675,0.536051229162,0.129580459675,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.309619671519
 02/02  18:00:00,2.26382110566,0.0,0.0,0.375498231912,0.123114516769,0.498612748682,0.123114516769,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.386164699349
 02/02  19:00:00,2.64874335856,0.0,0.0,0.402493665323,0.132954187095,0.535447852418,0.132954187095,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.457687953024
 02/02  20:00:00,2.71687894612,0.0,0.0,0.389720007554,0.129838032763,0.519558040316,0.129838032763,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.470027619872
 02/02  21:00:00,2.55578713091,0.0,0.0,0.351207720656,0.117802306035,0.46901002669,0.117802306035,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.42766450194
 02/02  22:00:00,2.30703215817,0.0,0.0,0.317928815437,0.105905776918,0.423834592355,0.105905776918,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.376319256675
 02/02  23:00:00,1.85890335105,0.0,0.0,0.257783363169,0.085987243589,0.343770606758,0.085987243589,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.296323665674
 02/02  24:00:00,1.40319442812,0.0,0.0,0.186315341619,0.0625689379651,0.248884279584,0.0625689379651,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210135964007
 02/03  01:00:00,0.93575317351,0.0,0.0,0.116526258747,0.0393830950114,0.155909353758,0.0393830950114,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.11778400224
 02/03  02:00:00,0.72736794429,0.0,0.0,0.0736123104961,0.0249701122559,0.098582422752,0.0249701122559,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0755192116196
 02/03  03:00:00,0.630987367381,0.0,0.0,0.0436647716449,0.0148810485373,0.0585458201822,0.0148810485373,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0643908228684
 02/03  04:00:00,0.591914292455,0.0,0.0,0.0212911879037,0.00728038843043,0.0285715763341,0.00728038843043,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0676158955872
 02/03  05:00:00,0.59322616594,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10077439956
 02/03  06:00:00,0.799361799152,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.247613606309
 02/03  07:00:00,1.28614095729,0.0,0.0,0.026879177086,0.00920089490378,0.0360800719898,0.00920089490378,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.521152386917
 02/03  08:00:00,1.58966042397,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.594338921957
 02/03  09:00:00,1.49691515867,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.573177744984
 02/03  10:00:00,1.31720028941,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.511866133684
 02/03  11:00:00,1.24608694099,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.440420581773
 02/03  12:00:00,1.19949774637,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.377479485933
 02/03  13:00:00,1.1349956106,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.32823921492
 02/03  14:00:00,1.08453601962,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.299701542844
 02/03  15:00:00,1.05644047444,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270797226644
 02/03  16:00:00,1.1090145628,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.274930769496
 02/03  17:00:00,1.33123299912,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.310289935437
 02/03  18:00:00,1.76639038509,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.387346727458
 02/03  19:00:00,2.11421376057,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.458606207452
 02/03  20:00:00,2.19796791037,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.470674624432
 02/03  21:00:00,2.08747342138,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.428360819099
 02/03  22:00:00,1.88404942465,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.377171115511
 02/03  23:00:00,1.51642538933,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.297616310708
 02/03  24:00:00,1.15582033803,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.211646153501
 02/04  01:00:00,0.796607116251,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.127973615662
 02/04  02:00:00,0.639593051385,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0823797173911
 02/04  03:00:00,0.581198052329,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0705360895714
 02/04  04:00:00,0.717715231711,0.0,0.141590693393,0.0,0.00487877684213,0.146469470235,0.00487877684213,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0741535367706
 02/04  05:00:00,0.952341094417,0.0,0.335280661061,0.0,0.0112070263407,0.346487687401,0.0112070263407,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.11073048502
 02/04  06:00:00,1.32039981583,0.0,0.478611592779,0.0,0.015565712418,0.494177305197,0.015565712418,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.270377625191
 02/04  07:00:00,2.43471488285,0.0,1.09104234255,0.0,0.0349203436954,1.12596268625,0.0349203436954,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.569218185996
 02/04  08:00:00,2.35624880326,0.0,0.667297261909,0.0,0.0208447700206,0.68814203193,0.0208447700206,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.651623907397
 02/04  09:00:00,2.30244491585,0.0,0.692477132791,0.0,0.0214518985081,0.713929031299,0.0214518985081,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.632341169966
 02/04  10:00:00,2.13932542256,0.0,0.701212397443,0.0,0.0216839672344,0.722896364678,0.0216839672344,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.566063843687
 02/04  11:00:00,2.96834673788,0.0,1.5757344236,0.0,0.0490408075884,1.62477523119,0.0490408075884,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.486988918177
 02/04  12:00:00,2.23751195813,0.0,0.918402227953,0.0,0.0283465779681,0.946748805921,0.0283465779681,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.416256132254
 02/04  13:00:00,1.56167782778,0.0,0.334791556406,0.0,0.0102028100052,0.344994366411,0.0102028100052,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.362116559591
 02/04  14:00:00,1.30544566154,0.0,0.143253820377,0.0,0.00435692771809,0.147610748095,0.00435692771809,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.329412404148
 02/04  15:00:00,1.17181238863,0.0,0.047643324316,0.0,0.00144902606959,0.0490923503856,0.00144902606959,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.297951218271
 02/04  16:00:00,1.35399116146,0.0,0.175481443568,0.0,0.00537578481289,0.180857228381,0.00537578481289,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.301991166917
 02/04  17:00:00,1.70361844019,0.0,0.294561741104,0.0,0.00911750301562,0.303679244119,0.00911750301562,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.343078213133
 02/04  18:00:00,3.05674792065,0.0,1.17925053308,0.0,0.037081339196,1.21633187228,0.037081339196,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.42602046053
 02/04  19:00:00,2.63721507339,0.0,0.425352074829,0.0,0.0131284457174,0.438480520547,0.0131284457174,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.508816684191
 02/04  20:00:00,2.71353494115,0.0,0.412249726555,0.0,0.0126985058453,0.424948232401,0.0126985058453,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.527048668619
 02/04  21:00:00,2.71026093628,0.0,0.51823543478,0.0,0.0160216736863,0.534257108466,0.0160216736863,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.482035855207
 02/04  22:00:00,2.77868496103,0.0,0.789404638084,0.0,0.024516259333,0.813920897417,0.024516259333,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.422278897002
 02/04  23:00:00,2.70742020766,0.0,1.0931158663,0.0,0.0339564033275,1.12707226963,0.0339564033275,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.333245647492
 02/04  24:00:00,2.7032110146,0.0,1.46367536577,0.0,0.045386327573,1.50906169334,0.045386327573,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.23444029139
 02/05  01:00:00,2.74706780491,0.0,1.89111012402,0.0,0.058489407116,1.94959953114,0.058489407116,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.12883477318
 02/05  02:00:00,2.95373812131,0.0,2.24452130123,0.0,0.0691642948689,2.3136855961,0.0691642948689,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.082839191219
 02/05  03:00:00,3.21005640984,0.0,2.55040958991,0.0,0.0783103705904,2.6287199605,0.0783103705904,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0706744865781
 02/05  04:00:00,3.46465558354,0.0,2.80748336607,0.0,0.0859553929421,2.89343875902,0.0859553929421,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.074124599822
 02/05  05:00:00,3.72240098438,0.0,3.02420159068,0.0,0.0924061485574,3.11660773924,0.0924061485574,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.110670323142
 02/05  06:00:00,4.10188117541,0.0,3.17897899804,0.0,0.0968682861439,3.27584728418,0.0968682861439,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.270189005783
 02/05  07:00:00,6.00901442637,0.0,4.560788026,0.0,0.139904863777,4.70069288977,0.139904863777,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.568787525994
 02/05  08:00:00,5.28925160611,0.0,3.51411536568,0.0,0.107535569463,3.62165093515,0.107535569463,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.651117807028
 02/05  09:00:00,4.67439858881,0.0,2.9952811956,0.0,0.0910986082624,3.08637980386,0.0910986082624,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.631844070367
 02/05  10:00:00,3.9396147321,0.0,2.44914583576,0.0,0.0744884244583,2.52363426022,0.0744884244583,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.56561525768
 02/05  11:00:00,4.21068581407,0.0,2.7821735459,0.0,0.0853265127535,2.86750005865,0.0853265127535,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.486603166911
 02/05  12:00:00,2.88194860119,0.0,1.54446015493,0.0,0.0470517826419,1.59151193757,0.0470517826419,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.415929643664
 02/05  13:00:00,2.25438683507,0.0,1.00715927888,0.0,0.030825156011,1.03798443489,0.030825156011,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.361835498399
 02/05  14:00:00,1.83109189796,0.0,0.653326549951,0.0,0.0201815344169,0.673508084368,0.0201815344169,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.329161304295
 02/05  15:00:00,1.3277096972,0.0,0.19906190324,0.0,0.00615177222422,0.205213675464,0.00615177222422,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.297727201767
 02/05  16:00:00,1.17288789911,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.301745132954
 02/05  17:00:00,1.39961068519,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.342749702256
 02/05  18:00:00,2.55489132848,0.0,0.693054355207,0.0,0.0217563146969,0.714810669903,0.0217563146969,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.425685070733
 02/05  19:00:00,2.26957994375,0.0,0.0690791054902,0.0,0.00215047163713,0.0712295771273,0.00215047163713,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.508432497965
 02/05  20:00:00,2.35070786913,0.0,0.0606331063091,0.0,0.00188348883019,0.0625165951393,0.00188348883019,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.526653233865
 02/05  21:00:00,2.31428146414,0.0,0.134450241058,0.0,0.00418968186496,0.138639922923,0.00418968186496,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.481673568603
 02/05  22:00:00,2.29260488918,0.0,0.318191395351,0.0,0.00996649333275,0.328157888684,0.00996649333275,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.421961833892
 02/05  23:00:00,2.14436977053,0.0,0.547084574313,0.0,0.0171799798795,0.564264554193,0.0171799798795,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.333002925798
 02/05  24:00:00,2.07758194581,0.0,0.856692580401,0.0,0.0268994295658,0.883592009967,0.0268994295658,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.23428090598
 02/06  01:00:00,2.03483791973,0.0,1.2139002271,0.0,0.0380273950961,1.2519276222,0.0380273950961,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120850480017
 02/06  02:00:00,2.17001317968,0.0,1.49150141162,0.0,0.0465635863507,1.53806499797,0.0465635863507,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0786818717929
 02/06  03:00:00,2.35444181189,0.0,1.7251839855,0.0,0.0536237790121,1.77880776451,0.0536237790121,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0675833230477
 02/06  04:00:00,2.52164624687,0.0,1.89629266984,0.0,0.0588264499542,1.9551191198,0.0588264499542,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0708003065428
 02/06  05:00:00,2.70682170453,0.0,2.04716378656,0.0,0.0633295950086,2.11049338157,0.0633295950086,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103876556582
 02/06  06:00:00,2.98730013069,0.0,2.11974203508,0.0,0.0654676559509,2.18520969103,0.0654676559509,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.250342246818
 02/06  07:00:00,3.29662391085,0.0,1.98337307951,0.0,0.061134887428,2.04450796694,0.061134887428,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.523207445523
 02/06  08:00:00,3.51054446846,0.0,1.86192037114,0.0,0.0571254839583,1.9190458551,0.0571254839583,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.596177111351
 02/06  09:00:00,3.14798837053,0.0,1.60035577787,0.0,0.0489828077471,1.64933858561,0.0489828077471,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.574912371228
 02/06  10:00:00,2.56801383763,0.0,1.21202085784,0.0,0.0370861241628,1.249106982,0.0370861241628,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.5135726999
 02/06  11:00:00,2.70743056991,0.0,1.41570479592,0.0,0.0439266355443,1.45963143146,0.0439266355443,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.442132779237
 02/06  12:00:00,1.82369519457,0.0,0.603907462838,0.0,0.0186594126595,0.622566875497,0.0186594126595,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.379110058633
 02/06  13:00:00,1.29083223592,0.0,0.149504269686,0.0,0.00460334468182,0.154107614368,0.00460334468182,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.329968225864
 02/06  14:00:00,1.08602768551,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.301193208732
 02/06  15:00:00,1.0574697545,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.271826506711
 02/06  16:00:00,1.1099328947,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.275849101391
 02/06  17:00:00,1.33183050816,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.310887444474
 02/06  18:00:00,1.76658784157,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.387544183939
 02/06  19:00:00,2.11387265687,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.458265103752
 02/06  20:00:00,2.19764438448,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.47035109854
 02/06  21:00:00,2.08748023071,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.428367628429
 02/06  22:00:00,1.88425279405,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.37737448491
 02/06  23:00:00,1.51656881977,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.297759741149
 02/06  24:00:00,1.15641891417,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.212244729645
 02/07  01:00:00,0.782372989765,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120313172253
 02/07  02:00:00,0.713960267839,0.0,0.0796075400437,0.0,0.00245413039198,0.0820616704357,0.00245413039198,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0786322874848
 02/07  03:00:00,0.87277718268,0.0,0.288200903944,0.0,0.00896949263669,0.29717039658,0.00896949263669,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.067556061769
 02/07  04:00:00,1.06557798349,0.0,0.483903383146,0.0,0.0151779140731,0.499081297219,0.0151779140731,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0707698657344
 02/07  05:00:00,1.28230784687,0.0,0.665127215468,0.0,0.0209145042094,0.686041719677,0.0209145042094,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103814360815
 02/07  06:00:00,1.6070913889,0.0,0.780658017026,0.0,0.024539743666,0.805197760692,0.024539743666,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.250145435362
 02/07  07:00:00,2.8750823659,0.0,1.57378891216,0.0,0.0496270971559,1.62341600932,0.0496270971559,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.522757858205
 02/07  08:00:00,2.51017357498,0.0,0.891370580408,0.0,0.0278294876016,0.91920006801,0.0278294876016,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.595652004956
 02/07  09:00:00,2.10319848849,0.0,0.587020649911,0.0,0.0180391093603,0.605059759271,0.0180391093603,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.574401315532
 02/07  10:00:00,1.63111580155,0.0,0.303368368747,0.0,0.00929955916329,0.312667927911,0.00929955916329,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.513113717908
 02/07  11:00:00,1.52950098536,0.0,0.273667903259,0.0,0.00843990823353,0.282107811493,0.00843990823353,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.441726814652
 02/07  12:00:00,1.2003442028,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.378325942358
 02/07  13:00:00,1.13535143916,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.328595043476
 02/07  14:00:00,1.08480831475,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.299973837973
 02/07  15:00:00,1.05661539745,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270972149661
 02/07  16:00:00,1.10841833566,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.27433454236
 02/07  17:00:00,1.33014297608,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.309199912392
 02/07  18:00:00,1.76451976018,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.385476102549
 02/07  19:00:00,2.11728732712,0.0,0.0,0.00397315594521,0.00145865786118,0.00543181380639,0.00145865786118,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.456247960201
 02/07  20:00:00,2.1956519966,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.468358710663
 02/07  21:00:00,2.08533161265,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.426219010373
 02/07  22:00:00,1.88206562638,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.375187317242
 02/07  23:00:00,1.51451039202,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.295701313399
 02/07  24:00:00,1.15444697531,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210272790777
 02/08  01:00:00,0.780637954869,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.118578137357
 02/08  02:00:00,0.630098855667,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0768325457492
 02/08  03:00:00,0.574413942063,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0663632177323
 02/08  04:00:00,0.565415226091,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0696884055572
 02/08  05:00:00,0.595655219266,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103203452886
 02/08  06:00:00,0.801389067906,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.249640875063
 02/08  07:00:00,1.67197081287,0.0,0.408041799527,0.0,0.0128688750944,0.420910674622,0.0128688750944,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.522151639869
 02/08  08:00:00,2.07222654526,0.0,0.467001982204,0.0,0.0148089304214,0.481810912625,0.0148089304214,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.595094130624
 02/08  09:00:00,1.49735291533,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.573615501636
 02/08  10:00:00,1.31714277578,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.51180862005
 02/08  11:00:00,1.24583295287,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.440166593651
 02/08  12:00:00,1.19880482668,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.376786566239
 02/08  13:00:00,1.13394630594,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.327189910256
 02/08  14:00:00,1.08305087218,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.2982163954
 02/08  15:00:00,1.05505471814,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.269411470348
 02/08  16:00:00,1.1269322359,0.0,0.0,0.0147827220097,0.00501807241191,0.0198007944216,0.00501807241191,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.273047648173
 02/08  17:00:00,1.32917887785,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.308235814166
 02/08  18:00:00,1.76403534091,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.384991683284
 02/08  19:00:00,2.11183226519,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.456224712079
 02/08  20:00:00,2.19548016341,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.468186877473
 02/08  21:00:00,2.10575882788,0.0,0.0,0.015259518515,0.00554552949743,0.0208050480124,0.00554552949743,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.425841177581
 02/08  22:00:00,1.88148348154,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.374605172402
 02/08  23:00:00,1.51411308368,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.295304005061
 02/08  24:00:00,1.15407105289,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.209896868357
 02/09  01:00:00,0.780754103035,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.118694285523
 02/09  02:00:00,0.630212482338,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0769461724199
 02/09  03:00:00,0.574529548522,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0664788241909
 02/09  04:00:00,0.565633434779,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.069906614246
 02/09  05:00:00,0.595917987642,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103466221261
 02/09  06:00:00,0.80139318073,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.249644987886
 02/09  07:00:00,1.25908772856,0.0,0.00813413218942,0.0,0.000269432951818,0.00840356514123,0.000269432951818,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.521775665036
 02/09  08:00:00,1.64858136891,0.0,0.0568755320386,0.0,0.00188055109517,0.0587560831338,0.00188055109517,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.594503783768
 02/09  09:00:00,1.49680662881,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.57306921512
 02/09  10:00:00,1.31674996965,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.511415813919
 02/09  11:00:00,1.24604143594,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.440375076722
 02/09  12:00:00,1.198814098,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.376795837567
 02/09  13:00:00,1.13373703682,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.326980641131
 02/09  14:00:00,1.08286687743,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.29803240065
 02/09  15:00:00,1.07453507206,0.0,0.0,0.0148739130451,0.0050808923078,0.0199548053529,0.0050808923078,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.268937018914
 02/09  16:00:00,1.1621157171,0.0,0.0,0.0410866758747,0.0141859018695,0.0552725777443,0.0141859018695,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.272759346056
 02/09  17:00:00,1.3862745576,0.0,0.0,0.0424964042313,0.0149522771767,0.057448681408,0.0149522771767,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.307882812506
 02/09  18:00:00,1.77553843568,0.0,0.0,0.00924423311164,0.00326452190059,0.0125087550122,0.00326452190059,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.383986023037
 02/09  19:00:00,2.2214434356,0.0,0.0,0.0817225329802,0.0289962426244,0.110718775605,0.0289962426244,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.455117106876
 02/09  20:00:00,2.3031218011,0.0,0.0,0.0800499638716,0.0283724704513,0.108422434323,0.0283724704513,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.467406080841
 02/09  21:00:00,2.17027514816,0.0,0.0,0.0634132227624,0.022472595486,0.0858858182484,0.022472595486,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.425276727627
 02/09  22:00:00,1.9437678935,0.0,0.0,0.0462671571736,0.0164024749012,0.0626696320748,0.0164024749012,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.374219952286
 02/09  23:00:00,1.52090216449,0.0,0.0,0.00544166637592,0.00193193712059,0.0073736034965,0.00193193712059,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.294719482375
 02/09  24:00:00,1.15352781049,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.209353625957
 02/10  01:00:00,0.780051476241,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117991658729
 02/10  02:00:00,0.629487042834,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0762207329162
 02/10  03:00:00,0.573820420284,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0657696959532
 02/10  04:00:00,0.565061775293,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0693349547598
 02/10  05:00:00,0.595040718022,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102588951642
 02/10  06:00:00,0.800468697448,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.248720504605
 02/10  07:00:00,1.24945880652,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.520550308139
 02/10  08:00:00,1.58816671464,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.592845212626
 02/10  09:00:00,1.49527967485,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.571542261156
 02/10  10:00:00,1.31549555731,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.510161401578
 02/10  11:00:00,1.24452222668,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.438855867461
 02/10  12:00:00,1.19797834616,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.375960085718
 02/10  13:00:00,1.13354687156,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.326790475875
 02/10  14:00:00,1.08290942929,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.298074952511
 02/10  15:00:00,1.05468871562,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.269045467824
 02/10  16:00:00,1.10705035837,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.272966565063
 02/10  17:00:00,1.32890960615,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.307966542464
 02/10  18:00:00,1.77336492102,0.0,0.0,0.0078438161036,0.0027668203247,0.0106106364283,0.0027668203247,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.383710626959
