Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/10  19:00:00,2.23905572804,0.0,0.0,0.0953551287238,0.0334399124425,0.128795041166,0.0334399124425,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.454653133756
 02/10  20:00:00,2.32838245995,0.0,0.0,0.0994627471164,0.0346936484249,0.134156395541,0.0346936484249,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.466932778474
 02/10  21:00:00,2.21093057206,0.0,0.0,0.0941495982956,0.0328227027436,0.126972301039,0.0328227027436,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.424845668743
 02/10  22:00:00,1.96726785577,0.0,0.0,0.0641719650251,0.02237652541,0.0865484904352,0.02237652541,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.373841056195
 02/10  23:00:00,1.54571363275,0.0,0.0,0.024074443425,0.00840004476561,0.0324744881906,0.00840004476561,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.29443006594
 02/10  24:00:00,1.15317485053,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.209000666002
 02/11  01:00:00,0.79420686562,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.125573365031
 02/11  02:00:00,0.637265710211,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0800523762179
 02/11  03:00:00,0.578889635787,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0682276730295
 02/11  04:00:00,0.569310756049,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0722185313433
 02/11  05:00:00,0.603753643539,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.108630721543
 02/11  06:00:00,0.823244544341,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.267399658897
 02/11  07:00:00,1.30384846106,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.564314450464
 02/11  08:00:00,1.66249591214,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.646013048206
 02/11  09:00:00,1.58280729969,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.626632585104
 02/11  10:00:00,1.41079976571,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.560434551513
 02/11  11:00:00,1.33809664128,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.481514052773
 02/11  12:00:00,1.28525678861,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.410749768654
 02/11  13:00:00,1.21140157671,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.356834674936
 02/11  14:00:00,1.15275925586,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.324336746563
 02/11  15:00:00,1.11768906435,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.292920244378
 02/11  16:00:00,1.2024718324,0.0,0.0,0.0258535227404,0.00859174303603,0.0344452657765,0.00859174303603,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.296883800467
 02/11  17:00:00,1.4620775696,0.0,0.0,0.0506623404371,0.0169437287142,0.0676060691513,0.0169437287142,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.337610517516
 02/11  18:00:00,1.90284577397,0.0,0.0,0.0512150975836,0.0172255945179,0.0684406921015,0.0172255945179,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.420009494028
 02/11  19:00:00,2.32500556951,0.0,0.0,0.0985802033754,0.0342197982692,0.132800001645,0.0342197982692,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.502287699214
 02/11  20:00:00,2.43593402914,0.0,0.0,0.114306203268,0.0396654507575,0.153971654025,0.0396654507575,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.520424334985
 02/11  21:00:00,2.28602516544,0.0,0.0,0.0863854334864,0.0299787446822,0.116364178169,0.0299787446822,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.47569301466
 02/11  22:00:00,2.06132285103,0.0,0.0,0.0761042733599,0.0264130057907,0.102517279151,0.0264130057907,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.41632040527
 02/11  23:00:00,1.63505056819,0.0,0.0,0.0445605034523,0.0154690095872,0.0600295130395,0.0154690095872,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.327918764611
 02/11  24:00:00,1.18955085867,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.229841828803
 02/12  01:00:00,0.793886398444,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.125252897856
 02/12  02:00:00,0.637170342095,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0799570081018
 02/12  03:00:00,0.578764851863,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0681028891054
 02/12  04:00:00,0.569100875182,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0720086504766
 02/12  05:00:00,0.603626522293,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.108503600297
 02/12  06:00:00,0.823096527843,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.2672516424
 02/12  07:00:00,1.30365470369,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.564120693094
 02/12  08:00:00,1.66241838856,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.645935524631
 02/12  09:00:00,1.58267178593,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.626497071347
 02/12  10:00:00,1.41086608153,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.560500867335
 02/12  11:00:00,1.33881716624,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.482234577734
 02/12  12:00:00,1.28634991692,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.411842896959
 02/12  13:00:00,1.21226570251,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.357698800732
 02/12  14:00:00,1.15354210592,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.325119596626
 02/12  15:00:00,1.11856092142,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.293792101453
 02/12  16:00:00,1.16866094656,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.297518180403
 02/12  17:00:00,1.39505629,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.338195307069
 02/12  18:00:00,1.83557470035,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.421179112509
 02/12  19:00:00,2.19305152797,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.503133659315
 02/12  20:00:00,2.28240583471,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.520867794585
 02/12  21:00:00,2.1702040297,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.476236057088
 02/12  22:00:00,1.95960151637,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.417116349764
 02/12  23:00:00,1.57628416074,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.329181870199
 02/12  24:00:00,1.19140317949,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.231694149622
 02/13  01:00:00,0.781860801564,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119800984052
 02/13  02:00:00,0.631598402222,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0783320923041
 02/13  03:00:00,0.837467685369,0.0,0.253467038928,0.0,0.00859256416505,0.262059603093,0.00859256416505,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0673573579444
 02/13  04:00:00,1.13408531132,0.0,0.54968069609,0.0,0.0181301449497,0.56781084104,0.0181301449497,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0705476497501
 02/13  05:00:00,1.43530776857,0.0,0.813388548435,0.0,0.0261070062562,0.839495554692,0.0261070062562,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103360447503
 02/13  06:00:00,1.83748154662,0.0,1.00534788994,0.0,0.0316761697283,1.03702405967,0.0316761697283,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.248709294109
 02/13  07:00:00,3.37683207854,0.0,2.06365165553,0.0,0.0647947238193,2.12844637935,0.0647947238193,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.519477200811
 02/13  08:00:00,2.84581548533,0.0,1.22093833317,0.0,0.0377353813531,1.25867371453,0.0377353813531,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.591820268796
 02/13  09:00:00,2.51390116543,0.0,0.989399990771,0.0,0.0300916529328,1.0194916437,0.0300916529328,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.570672108037
 02/13  10:00:00,2.08698078811,0.0,0.749034879873,0.0,0.0228471991635,0.771882079036,0.0228471991635,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.509764553344
 02/13  11:00:00,2.28832426918,0.0,1.01242309971,0.0,0.0313718025895,1.0437949023,0.0313718025895,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.438863007657
 02/13  12:00:00,1.47112717377,0.0,0.264614262074,0.0,0.00815573030543,0.272769992379,0.00815573030543,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.376338920955
 02/13  13:00:00,1.13427668537,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.327520289685
 02/13  14:00:00,1.08380955258,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.298975075801
 02/13  15:00:00,1.05577145033,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270128202535
 02/13  16:00:00,1.10806437589,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.273980582582
 02/13  17:00:00,1.32966334977,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.308720286082
 02/13  18:00:00,1.76399634477,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.384952687136
 02/13  19:00:00,2.11118550601,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.455577952898
 02/13  20:00:00,2.19497031514,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.467677029202
 02/13  21:00:00,2.08504183888,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.425929236598
 02/13  22:00:00,1.88211895789,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.375240648749
 02/13  23:00:00,1.51509166539,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.296282586772
 02/13  24:00:00,1.21639902177,0.0,0.0590821358194,0.0,0.00181594023217,0.0608980760516,0.00181594023217,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.211326761184
 02/14  01:00:00,1.14402847887,0.0,0.350950751489,0.0,0.0109008365684,0.361851588057,0.0109008365684,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120117073305
 02/14  02:00:00,1.23469042483,0.0,0.584860642177,0.0,0.0182556562649,0.603116298442,0.0182556562649,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0783078164657
 02/14  03:00:00,1.37835930572,0.0,0.778596629046,0.0,0.0243934244886,0.802990053534,0.0243934244886,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0673185278544
 02/14  04:00:00,1.53528518557,0.0,0.939640411128,0.0,0.0294138180443,0.969054229172,0.0294138180443,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0705041358667
 02/14  05:00:00,1.69006492806,0.0,1.06120089248,0.0,0.0331407445405,1.09434163702,0.0331407445405,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103271524667
 02/14  06:00:00,1.93269051826,0.0,1.09829383111,0.0,0.034220492968,1.13251432408,0.034220492968,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.248428001339
 02/14  07:00:00,2.92251053444,0.0,1.62412552541,0.0,0.0506417772017,1.67476730261,0.0506417772017,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.518834733446
 02/14  08:00:00,2.54054575362,0.0,0.925575731393,0.0,0.0285786253527,0.954154356746,0.0285786253527,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.59106989486
 02/14  09:00:00,2.15984292244,0.0,0.646340169588,0.0,0.0198235265228,0.666163696111,0.0198235265228,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.569941812644
 02/14  10:00:00,1.61976057125,0.0,0.296256619725,0.0,0.00906112321419,0.30531774294,0.00906112321419,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.509108672582
 02/14  11:00:00,1.5179371939,0.0,0.265785438097,0.0,0.00818682589051,0.273972263987,0.00818682589051,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.438298570699
 02/14  12:00:00,1.19770704715,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.375688786708
 02/14  13:00:00,1.13332516347,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.326568767786
 02/14  14:00:00,1.08293532074,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.29810084396
 02/14  15:00:00,1.05495689081,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.269313643021
 02/14  16:00:00,1.10690294037,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.272819147061
 02/14  17:00:00,1.32855690053,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.307613836841
 02/14  18:00:00,1.7625531381,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.38350948047
 02/14  19:00:00,2.1094523217,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.453844768589
 02/14  20:00:00,2.19296938016,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.465676094228
 02/14  21:00:00,2.08291212402,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.423799521738
 02/14  22:00:00,1.87992734022,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.373049031078
 02/14  23:00:00,1.512929347,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.294120268378
 02/14  24:00:00,1.15355452649,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.209380341959
 02/15  01:00:00,0.780496305443,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.118436487931
 02/15  02:00:00,0.630044573402,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0767782634835
 02/15  03:00:00,0.574077569113,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0660268447821
 02/15  04:00:00,0.56516046952,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0694336489869
 02/15  05:00:00,0.594795067591,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10234330121
 02/15  06:00:00,0.799194745154,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.247446552311
 02/15  07:00:00,1.2465402986,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.517631800221
 02/15  08:00:00,1.58501734472,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.589695842709
 02/15  09:00:00,1.49213019121,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.568392777523
 02/15  10:00:00,1.31303983574,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.50770568001
 02/15  11:00:00,1.24297377539,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.437307416178
 02/15  12:00:00,1.19681370144,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.374795441007
 02/15  13:00:00,1.13247944648,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.325723050791
 02/15  14:00:00,1.0821230335,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.297288556718
 02/15  15:00:00,1.05429355885,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.268650311059
 02/15  16:00:00,1.10666415959,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.272580366287
 02/15  17:00:00,1.32817508281,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.307232019129
 02/15  18:00:00,1.76183924868,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.382795591054
 02/15  19:00:00,2.10845673038,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.45284917726
 02/15  20:00:00,2.19206851329,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.464775227354
 02/15  21:00:00,2.08205359683,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.422940994548
 02/15  22:00:00,1.87913471699,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.37225640785
 02/15  23:00:00,1.51224557689,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.293436498273
 02/15  24:00:00,1.15276413891,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.208589954379
 02/16  01:00:00,0.77969780847,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117637990958
 02/16  02:00:00,0.629512056464,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.076245746546
 02/16  03:00:00,0.573590520239,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0655397959086
 02/16  04:00:00,0.564637204035,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0689103835018
 02/16  05:00:00,0.594194828721,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.101743062341
 02/16  06:00:00,0.798372298554,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.24662410571
 02/16  07:00:00,1.24552959711,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.516621098731
 02/16  08:00:00,1.5842010425,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.588879540488
 02/16  09:00:00,1.4910958166,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.567358402908
 02/16  10:00:00,1.31221341012,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.506879254392
 02/16  11:00:00,1.2423095998,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.436643240584
 02/16  12:00:00,1.19619433764,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.374176077207
 02/16  13:00:00,1.13207633204,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.325319936356
 02/16  14:00:00,1.08184250602,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.297008029243
 02/16  15:00:00,1.05422982698,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.268586579191
 02/16  16:00:00,1.10688724509,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.272803451786
 02/16  17:00:00,1.32854077384,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.307597710157
 02/16  18:00:00,1.78944804782,0.0,0.0258934087634,0.0,0.000798640235399,0.0266920489988,0.000798640235399,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.383712341191
 02/16  19:00:00,2.10982707792,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.454219524804
 02/16  20:00:00,2.19355875674,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.4662654708
 02/16  21:00:00,2.08376073434,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.424648132055
 02/16  22:00:00,1.8811469531,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.374268643956
 02/16  23:00:00,1.66224208118,0.0,0.143393741408,0.0,0.00444356096075,0.147837302369,0.00444356096075,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.29559570019
 02/16  24:00:00,1.66927954879,0.0,0.498720392254,0.0,0.0155951111383,0.514315503392,0.0155951111383,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210789860864
 02/17  01:00:00,1.68859165555,0.0,0.879179649837,0.0,0.0275865690677,0.906766218905,0.0275865690677,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119765619136
 02/17  02:00:00,1.86340439158,0.0,1.19462323939,0.0,0.0373858247086,1.2320090641,0.0373858247086,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0781290175642
 02/17  03:00:00,2.09822143018,0.0,1.47696090141,0.0,0.0460177175845,1.522978619,0.0460177175845,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0671920868551
 02/17  04:00:00,2.34945231563,0.0,1.72967765192,0.0,0.0536851097709,1.78336276169,0.0536851097709,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0703627334062
 02/17  05:00:00,2.60206474814,0.0,1.94641145117,0.0,0.0602188608682,2.00663031204,0.0602188608682,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102982669718
 02/17  06:00:00,2.96391757059,0.0,2.09988215506,0.0,0.0647731156589,2.16465527072,0.0647731156589,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.247514107031
 02/17  07:00:00,4.55394044737,0.0,3.20881953361,0.0,0.0994652956857,3.30828482929,0.0994652956857,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.516747119696
 02/17  08:00:00,3.89489002628,0.0,2.24200077924,0.0,0.0689361912019,2.31093697044,0.0689361912019,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.588631553822
 02/17  09:00:00,3.50860198901,0.0,1.95775273405,0.0,0.0595431739951,2.01729590805,0.0595431739951,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.567568667269
 02/17  10:00:00,3.0009400067,0.0,1.63867018985,0.0,0.0499582759284,1.68862846578,0.0499582759284,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.506977385192
 02/17  11:00:00,3.35052605765,0.0,2.04502798279,0.0,0.0633618380899,2.10838982088,0.0633618380899,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.436469877551
 02/17  12:00:00,2.24345939629,0.0,1.01583358829,0.0,0.0312968010922,1.04713038938,0.0312968010922,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.374310746471
 02/17  13:00:00,1.7717714796,0.0,0.61994510872,0.0,0.0192270067084,0.639172115428,0.0192270067084,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.325842968485
 02/17  14:00:00,1.51826646818,0.0,0.42239249407,0.0,0.0132310983908,0.43562359246,0.0132310983908,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.297808398942
 02/17  15:00:00,1.21459627657,0.0,0.154713403935,0.0,0.00486395314057,0.159577357076,0.00486395314057,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.269375671702
 02/17  16:00:00,1.19028819027,0.0,0.080244715787,0.0,0.00252868927749,0.0827734050645,0.00252868927749,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.273430991899
 02/17  17:00:00,1.38697477603,0.0,0.0560731393202,0.0,0.00176986633985,0.05784300566,0.00176986633985,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.308188706688
 02/17  18:00:00,2.486177312,0.0,0.701278319415,0.0,0.0223169387691,0.723595258184,0.0223169387691,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.383538396188
 02/17  19:00:00,2.33094351982,0.0,0.21455173507,0.0,0.00678282194258,0.221334557012,0.00678282194258,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.454001409689
 02/17  20:00:00,2.31568800685,0.0,0.11846441114,0.0,0.00372636828487,0.122190779425,0.00372636828487,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.466203941494
 02/17  21:00:00,2.27188057625,0.0,0.182551899213,0.0,0.00574288669013,0.188294785903,0.00574288669013,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.424473188062
 02/17  22:00:00,2.2190880621,0.0,0.327970348715,0.0,0.0103301716429,0.338300520358,0.0103301716429,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.373909232603
 02/17  23:00:00,2.06777408074,0.0,0.536804980349,0.0,0.0169061452397,0.553711125589,0.0169061452397,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.295253876531
 02/17  24:00:00,1.99706469188,0.0,0.816678949061,0.0,0.0256814448233,0.842360393884,0.0256814448233,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210530113464
 02/18  01:00:00,1.96440883278,0.0,1.13283819896,0.0,0.035516830328,1.16835502929,0.035516830328,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.127420302897
 02/18  02:00:00,2.05677753057,0.0,1.37450861662,0.0,0.0429435731779,1.41745218979,0.0429435731779,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0821120067835
 02/18  03:00:00,2.20045723188,0.0,1.57076822985,0.0,0.048867181816,1.61963541167,0.048867181816,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0701598574592
 02/18  04:00:00,2.3423181033,0.0,1.71838502475,0.0,0.0532895180529,1.7716745428,0.0532895180529,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0735513357929
 02/18  05:00:00,2.48321626706,0.0,1.82216870247,0.0,0.0564254850464,1.87859418751,0.0564254850464,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.109499157556
 02/18  06:00:00,2.72597848889,0.0,1.84653866735,0.0,0.0570666081834,1.90360527554,0.0570666081834,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.266528327912
 02/18  07:00:00,3.87466911522,0.0,2.49741182043,0.0,0.0772972254496,2.57470904588,0.0772972254496,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.560426058738
 02/18  08:00:00,3.41714641013,0.0,1.70713728398,0.0,0.0522327010652,1.75936998504,0.0522327010652,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.641293561157
 02/18  09:00:00,2.82950454229,0.0,1.21419863902,0.0,0.0369349467142,1.25113358574,0.0369349467142,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.622196241975
 02/18  10:00:00,2.30703777505,0.0,0.873062658016,0.0,0.0267015381483,0.899764196164,0.0267015381483,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.556908364686
 02/18  11:00:00,2.1303349429,0.0,0.770782602383,0.0,0.0238543324112,0.794636934794,0.0238543324112,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.479115419597
 02/18  12:00:00,1.47045698411,0.0,0.18075790298,0.0,0.00559992592063,0.1863578289,0.00559992592063,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.409592135251
 02/18  13:00:00,1.21067023698,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.356103335207
 02/18  14:00:00,1.15193945901,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.323516949711
 02/18  15:00:00,1.11725377876,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.292484958796
 02/18  16:00:00,1.16703576952,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.295893003361
 02/18  17:00:00,1.39298757183,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.336126588895
 02/18  18:00:00,1.83242930423,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.418033716387
 02/18  19:00:00,2.18925444933,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.499336580678
 02/18  20:00:00,2.27852337785,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.516985337719
 02/18  21:00:00,2.16667752826,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.472709555652
 02/18  22:00:00,1.9565768975,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.414091730886
 02/18  23:00:00,1.57389855915,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.32679626861
 02/18  24:00:00,1.18973538559,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.230026355723
 02/19  01:00:00,0.795142459801,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.126508959213
 02/19  02:00:00,0.638815865659,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.081602531665
 02/19  03:00:00,0.728222469689,0.0,0.143073352408,0.0,0.00443285116278,0.147506203571,0.00443285116278,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0700543033597
 02/19  04:00:00,0.90930067428,0.0,0.328468403265,0.0,0.0102472513475,0.338715654613,0.0102472513475,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0734927949615
 02/19  05:00:00,1.05778202642,0.0,0.439486921266,0.0,0.0137919408516,0.453278862118,0.0137919408516,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.109380242309
 02/19  06:00:00,1.3341682627,0.0,0.496569654876,0.0,0.0155970464359,0.512166701312,0.0155970464359,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.266156675947
 02/19  07:00:00,2.48018905681,0.0,1.14501939252,0.0,0.0360584660677,1.18107785858,0.0360584660677,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.559577187627
 02/19  08:00:00,2.14341155499,0.0,0.471974853788,0.0,0.0146576613204,0.486632515109,0.0146576613204,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.640296175949
 02/19  09:00:00,1.83630916042,0.0,0.251180887712,0.0,0.00773679940651,0.258917687118,0.00773679940651,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.621216758719
 02/19  10:00:00,1.40627461791,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.55590940371
 02/19  11:00:00,1.33450899486,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.477926406357
 02/19  12:00:00,1.28248454126,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.407977521305
 02/19  13:00:00,1.20893937962,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.354372477843
 02/19  14:00:00,1.15055730232,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.322134793028
 02/19  15:00:00,1.11565240563,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.290883585658
 02/19  16:00:00,1.16557091514,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.294428148976
 02/19  17:00:00,1.39134081835,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.334479835412
 02/19  18:00:00,1.8305389606,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.416143372757
 02/19  19:00:00,2.19021844152,0.0,0.0,0.0022288531211,0.00081793539879,0.00304678851989,0.00081793539879,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.497253784348
 02/19  20:00:00,2.27788417436,0.0,0.0,0.00103386008108,0.00037837468077,0.00141223476185,0.00037837468077,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.51493389947
 02/19  21:00:00,2.16467628602,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.470708313409
 02/19  22:00:00,1.95461450472,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.412129338109
 02/19  23:00:00,1.57205564823,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.324953357686
 02/19  24:00:00,1.18802005233,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.228311022466
 02/20  01:00:00,0.779219224598,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117159407086
 02/20  02:00:00,0.629282488601,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0760161786828
 02/20  03:00:00,0.573803230715,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0657525063846
 02/20  04:00:00,0.564736390869,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0690095703357
 02/20  05:00:00,0.594165121661,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10171335528
 02/20  06:00:00,0.797504398193,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.24575620535
 02/20  07:00:00,1.242900095,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.51399159662
 02/20  08:00:00,1.58053743182,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.585215929809
 02/20  09:00:00,1.48777405743,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.564036643739
 02/20  10:00:00,1.30907754794,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.503743392208
 02/20  11:00:00,1.23928116285,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.433614803636
 02/20  12:00:00,1.19332168727,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.371303426836
 02/20  13:00:00,1.12937842895,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.322622033265
 02/20  14:00:00,1.07912335081,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.294288874029
 02/20  15:00:00,1.05104558481,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.265402337012
 02/20  16:00:00,1.10335104813,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.269267254825
 02/20  17:00:00,1.32489744194,0.0,0.0,0.000240752124145,8.44561249768e-05,0.000325208249122,8.44561249768e-05,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.303629170002
 02/20  18:00:00,1.75762664542,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.378582987793
 02/20  19:00:00,2.18087158929,0.0,0.0,0.0564720444924,0.0200747188558,0.0765467633482,0.0200747188558,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.448717272824
 02/20  20:00:00,2.30388887115,0.0,0.0,0.0857281668557,0.0299918914908,0.115720058347,0.0299918914908,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.460875526872
 02/20  21:00:00,2.18863842306,0.0,0.0,0.081618770556,0.0285781874283,0.110196957984,0.0285781874283,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.41932886279
 02/20  22:00:00,1.95560498779,0.0,0.0,0.0590728768038,0.0206613034279,0.0797341802317,0.0206613034279,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.368992498421
 02/20  23:00:00,1.53996664385,0.0,0.0,0.0225433941096,0.00788662049178,0.0304300146014,0.00788662049178,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.290727550627
 02/20  24:00:00,1.15067972139,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.206505536859
 02/21  01:00:00,0.778452450981,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.116392633469
 02/21  02:00:00,0.628391031937,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0751247220189
 02/21  03:00:00,0.572738299218,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0646875748873
 02/21  04:00:00,0.563630948063,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0679041275299
 02/21  05:00:00,0.592931324225,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.100479557845
 02/21  06:00:00,0.795979572277,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.244231379434
 02/21  07:00:00,1.24067609802,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.511767599634
 02/21  08:00:00,1.57833546952,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.583013967512
 02/21  09:00:00,1.4857820944,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.562044680711
 02/21  10:00:00,1.30702643799,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.501692282258
 02/21  11:00:00,1.23701668787,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.431350328658
 02/21  12:00:00,1.19115149381,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.369133233372
 02/21  13:00:00,1.12747682166,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.320720425976
 02/21  14:00:00,1.18842044713,0.0,0.0,0.0846326863527,0.0262105970334,0.110843283386,0.0262105970334,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.29274268696
 02/21  15:00:00,1.25359611367,0.0,0.0,0.155054056204,0.0483933216804,0.203447377884,0.0483933216804,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.264505487993
 02/21  16:00:00,1.3526780848,0.0,0.0,0.189596632007,0.0604542935282,0.250050925535,0.0604542935282,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.268543365959
 02/21  17:00:00,1.60429297535,0.0,0.0,0.211569462939,0.0687089145119,0.280278377451,0.0687089145119,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.303071534211
 02/21  18:00:00,2.03951126626,0.0,0.0,0.212357703273,0.0701606364252,0.282518339698,0.0701606364252,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.377949268927
 02/21  19:00:00,2.41589313703,0.0,0.0,0.232585899741,0.0797057718477,0.312291671589,0.0797057718477,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.447993912328
 02/21  20:00:00,2.48659288914,0.0,0.0,0.222175725996,0.0769813887312,0.299157114727,0.0769813887312,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.460142488476
 02/21  21:00:00,2.34993973567,0.0,0.0,0.2021239652,0.07004180788,0.27216577308,0.07004180788,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.418661360312
 02/21  22:00:00,2.08231211134,0.0,0.0,0.153744119985,0.0532838231158,0.207027943101,0.0532838231158,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.368405859094
 02/21  23:00:00,1.65011642234,0.0,0.0,0.104725346298,0.0363024219941,0.141027768292,0.0363024219941,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.290279575434
 02/21  24:00:00,1.21958501436,0.0,0.0,0.0514401979085,0.017837170396,0.0692773683045,0.017837170396,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.206133461523
 02/22  01:00:00,0.777899136886,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.115839319374
 02/22  02:00:00,0.62787781311,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0746115031919
 02/22  03:00:00,0.572181338502,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0641306141716
 02/22  04:00:00,0.563057088693,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0673302681596
 02/22  05:00:00,0.592287998231,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.0998362318508
 02/22  06:00:00,0.795078240447,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.243330047604
 02/22  07:00:00,1.23929142365,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.510382925271
 02/22  08:00:00,1.57679916349,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.581477661478
 02/22  09:00:00,1.48423020344,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.560492789751
 02/22  10:00:00,1.30570608196,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.50037192623
 02/22  11:00:00,1.23580547048,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.430139111268
 02/22  12:00:00,1.24032680134,0.0,0.0,0.0379735504364,0.012230565172,0.0502041156084,0.012230565172,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.368104425293
 02/22  13:00:00,1.2849633183,0.0,0.0,0.12054141962,0.0376409697959,0.158182389416,0.0376409697959,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.320024533194
 02/22  14:00:00,1.30903227725,0.0,0.0,0.177229184287,0.0547139654756,0.231943149762,0.0547139654756,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.292254650704
 02/22  15:00:00,1.38311800656,0.0,0.0,0.253512417211,0.0798903734879,0.333402790699,0.0798903734879,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.264071968065
 02/22  16:00:00,1.49037510211,0.0,0.0,0.294408079077,0.0937779826464,0.388186061724,0.0937779826464,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.268105247086
 02/22  17:00:00,1.73358399749,0.0,0.0,0.310226341169,0.0998434570054,0.410069798174,0.0998434570054,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.302571135626
 02/22  18:00:00,2.10008105486,0.0,0.0,0.25740606562,0.0863101949491,0.343716260569,0.0863101949491,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.377321136661
 02/22  19:00:00,2.51134390669,0.0,0.0,0.304846777,0.103636816434,0.408483593434,0.103636816434,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.447252760143
 02/22  20:00:00,2.56143477949,0.0,0.0,0.278437723851,0.0963171042326,0.374754828083,0.0963171042326,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.459386665474
 02/22  21:00:00,2.39891124809,0.0,0.0,0.239106579415,0.0827191514092,0.321825730824,0.0827191514092,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.417972914981
 02/22  22:00:00,2.12824000712,0.0,0.0,0.188382839134,0.0651779517005,0.253560790835,0.0651779517005,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.367800907142
 02/22  23:00:00,1.684549155,0.0,0.0,0.130697851522,0.0452246425529,0.175922494075,0.0452246425529,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.289817582303
 02/22  24:00:00,1.24073414564,0.0,0.0,0.0674050909181,0.0233272972462,0.0907323881643,0.0233272972462,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.205827572949
 02/23  01:00:00,0.785879202808,0.0,0.0,0.00604780913456,0.00209374863532,0.00814155776988,0.00209374863532,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.115677827526
 02/23  02:00:00,0.627780958775,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0745146488566
 02/23  03:00:00,0.572113594383,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0640628700519
 02/23  04:00:00,0.563002498697,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0672756781635
 02/23  05:00:00,0.592181902297,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.0997301359163
 02/23  06:00:00,0.794728638988,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.242980446145
 02/23  07:00:00,1.23846564016,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.509557141775
 02/23  08:00:00,1.57584953095,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.580528028936
 02/23  09:00:00,1.48342305552,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.55968564183
 02/23  10:00:00,1.30499124722,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.499657091494
 02/23  11:00:00,1.23532303202,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.429656672799
 02/23  12:00:00,1.22240392765,0.0,0.0,0.0248432053174,0.00799597525273,0.0328391805701,0.00799597525273,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.367546486642
 02/23  13:00:00,1.24246116622,0.0,0.0,0.088157098494,0.0280827954111,0.116239893905,0.0280827954111,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.319464876628
 02/23  14:00:00,1.29504187488,0.0,0.0,0.16645986527,0.0519944105451,0.218454275815,0.0519944105451,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.291753122282
 02/23  15:00:00,1.40153235297,0.0,0.0,0.268411255462,0.0838526415577,0.35226389702,0.0838526415577,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.263625208158
 02/23  16:00:00,1.48515941079,0.0,0.0,0.290748368428,0.0926742527015,0.383422621129,0.0926742527015,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.267652996354
 02/23  17:00:00,1.68987725003,0.0,0.0,0.275182314436,0.091696515446,0.366878829882,0.091696515446,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.302055356461
 02/23  18:00:00,2.1148213435,0.0,0.0,0.269359164271,0.0897442778306,0.359103442102,0.0897442778306,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.37667424377
 02/23  19:00:00,2.50554559394,0.0,0.0,0.300556557415,0.102892120671,0.403448678086,0.102892120671,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.446489362742
 02/23  20:00:00,2.57658178141,0.0,0.0,0.290597844536,0.100082386895,0.390680231431,0.100082386895,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.458608264042
 02/23  21:00:00,2.42966117858,0.0,0.0,0.262785374481,0.0904991498163,0.353284524297,0.0904991498163,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.417264052006
 02/23  22:00:00,2.15988496648,0.0,0.0,0.212370632392,0.0734581224017,0.285828754793,0.0734581224017,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.367177902548
 02/23  23:00:00,1.70998974306,0.0,0.0,0.149965397926,0.0518733832119,0.201838781138,0.0518733832119,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.289341883303
 02/23  24:00:00,1.25888995843,0.0,0.0,0.08113650918,0.0280666726358,0.109203181816,0.0280666726358,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.205512592081
 02/24  01:00:00,0.79724545702,0.0,0.0,0.0146066233389,0.00505352454909,0.019660147888,0.00505352454909,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.11552549162
