Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/24  02:00:00,0.627737522159,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0744712122412
 02/24  03:00:00,0.572081461946,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0640307376154
 02/24  04:00:00,0.563173195382,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0674463748485
 02/24  05:00:00,0.592192526937,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.0997407605571
 02/24  06:00:00,0.794530743148,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.242782550305
 02/24  07:00:00,1.23783318779,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.508924689409
 02/24  08:00:00,1.57488965471,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.579568152695
 02/24  09:00:00,1.48222852709,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.558491113397
 02/24  10:00:00,1.30365877361,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.498324617885
 02/24  11:00:00,1.24852792067,0.0,0.0,0.0111115455947,0.00353919281549,0.0146507384102,0.00353919281549,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.428210823047
 02/24  12:00:00,1.29019781663,0.0,0.0,0.0769178901547,0.024507619738,0.101425509893,0.024507619738,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.366754046304
 02/24  13:00:00,1.37626226576,0.0,0.0,0.192884173888,0.0577319464411,0.250616120329,0.0577319464411,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.318889749745
 02/24  14:00:00,1.44209217453,0.0,0.0,0.281018485998,0.08500147402,0.366019960018,0.08500147402,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.291237737735
 02/24  15:00:00,1.52614185535,0.0,0.0,0.363637882012,0.113695354332,0.477333236344,0.113695354332,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.263165371217
 02/24  16:00:00,1.6614052332,0.0,0.0,0.426689222374,0.133442431049,0.560131653422,0.133442431049,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.267189786469
 02/24  17:00:00,1.88800902857,0.0,0.0,0.428751163875,0.136789042945,0.565540206819,0.136789042945,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.301525758062
 02/24  18:00:00,2.29122895144,0.0,0.0,0.403710305474,0.132465482051,0.536175787526,0.132465482051,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.376009506281
 02/24  19:00:00,2.64066067316,0.0,0.0,0.403018264928,0.13633000147,0.539348266397,0.13633000147,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.445704853643
 02/24  20:00:00,2.70317291241,0.0,0.0,0.386560368798,0.131511042939,0.518071411736,0.131511042939,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.457808214736
 02/24  21:00:00,2.51749473269,0.0,0.0,0.32863370447,0.113213088773,0.441846793242,0.113213088773,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.416535337166
 02/24  22:00:00,2.23287023943,0.0,0.0,0.267063457732,0.0923910399206,0.359454497653,0.0923910399206,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.366537432633
 02/24  23:00:00,1.77076999357,0.0,0.0,0.195485521778,0.0676225649112,0.263108086689,0.0676225649112,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.288852828265
 02/24  24:00:00,1.30998367795,0.0,0.0,0.119340078515,0.0412804677366,0.160620546251,0.0412804677366,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.20518894717
 02/25  01:00:00,0.853878205686,0.0,0.0,0.0462135557899,0.015985112803,0.0621986685929,0.015985112803,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.123046036504
 02/25  02:00:00,0.635494383593,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0782810495992
 02/25  03:00:00,0.577363172882,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0667012101238
 02/25  04:00:00,0.567425059238,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0703328345327
 02/25  05:00:00,0.6010111626,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.105888240604
 02/25  06:00:00,0.817121595715,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.261276710271
 02/25  07:00:00,1.29108048312,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.551546472523
 02/25  08:00:00,1.64757190979,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.631089045853
 02/25  09:00:00,1.56830269006,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.612127975476
 02/25  10:00:00,1.39811458064,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.547749366441
 02/25  11:00:00,1.32786417062,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.471281582113
 02/25  12:00:00,1.27689783571,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.402390815751
 02/25  13:00:00,1.20371189055,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.349144988774
 02/25  14:00:00,1.22191697982,0.0,0.0,0.0579931985867,0.0182808222734,0.0762740208601,0.0182808222734,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.317220449667
 02/25  15:00:00,1.3048714909,0.0,0.0,0.147334031374,0.0460461740827,0.193380205457,0.0460461740827,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.286722465476
 02/25  16:00:00,1.47467243568,0.0,0.0,0.239514920972,0.0733199406713,0.312834861643,0.0733199406713,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.290694807877
 02/25  17:00:00,1.78621002757,0.0,0.0,0.3061549276,0.0925998734872,0.398754801087,0.0925998734872,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.330594243545
 02/25  18:00:00,2.2170988019,0.0,0.0,0.295419697204,0.0960176131906,0.391437310395,0.0960176131906,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.411265903659
 02/25  19:00:00,2.59481734267,0.0,0.0,0.308604092059,0.104401194192,0.413005286251,0.104401194192,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.49189418776
 02/25  20:00:00,2.66086103524,0.0,0.0,0.289749055268,0.0998478005978,0.389596855866,0.0998478005978,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.509726139241
 02/25  21:00:00,2.50920562798,0.0,0.0,0.259542325874,0.089803751038,0.349346076912,0.089803751038,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.465891578461
 02/25  22:00:00,2.23576924264,0.0,0.0,0.212148021152,0.0733933215281,0.28554134268,0.0733933215281,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.407742733351
 02/25  23:00:00,1.76851171144,0.0,0.0,0.148639867105,0.0514174287478,0.200057295853,0.0514174287478,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.321352125044
 02/25  24:00:00,1.28957503788,0.0,0.0,0.0775367435544,0.0268200385565,0.104356782111,0.0268200385565,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.225509225901
 02/26  01:00:00,0.802308419604,0.0,0.0,0.00802921424692,0.00277735528271,0.0108065695296,0.00277735528271,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.122868349486
 02/26  02:00:00,0.635617774233,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0784044402394
 02/26  03:00:00,0.577635076664,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0669731139057
 02/26  04:00:00,0.567558794708,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0704665700031
 02/26  05:00:00,0.601407691226,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.10628476923
 02/26  06:00:00,0.817117175018,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.261272289575
 02/26  07:00:00,1.29072875719,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.551194746592
 02/26  08:00:00,1.64726170833,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.630778844398
 02/26  09:00:00,1.56767299485,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.611498280268
 02/26  10:00:00,1.3970023059,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.546637091706
 02/26  11:00:00,1.33998110467,0.0,0.0,0.0107683584386,0.00339360483088,0.0141619632695,0.00339360483088,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.469236552895
 02/26  12:00:00,1.36111780885,0.0,0.0,0.0657215464733,0.0202963838499,0.0860179303232,0.0202963838499,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.400592858573
 02/26  13:00:00,1.39135727314,0.0,0.0,0.144092838025,0.0445178203021,0.188610658327,0.0445178203021,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.348179713035
 02/26  14:00:00,1.45463005293,0.0,0.0,0.237048456287,0.0725450507786,0.309593507066,0.0725450507786,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.31661403657
 02/26  15:00:00,1.56807452564,0.0,0.0,0.3492032617,0.107920524367,0.457123786068,0.107920524367,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.286181919608
 02/26  16:00:00,1.68033212051,0.0,0.0,0.395417625465,0.123621569641,0.519039195105,0.123621569641,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.290150159241
 02/26  17:00:00,1.93047531643,0.0,0.0,0.41218911262,0.13145671495,0.543645827571,0.13145671495,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.329968505921
 02/26  18:00:00,2.37518347827,0.0,0.0,0.41536948788,0.134932920966,0.550302408846,0.134932920966,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.410485481579
 02/26  19:00:00,2.71641961241,0.0,0.0,0.400214372666,0.135321032326,0.535535404993,0.135321032326,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.490966338761
 02/26  20:00:00,2.78589933438,0.0,0.0,0.384746340853,0.13084386912,0.515590209973,0.13084386912,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.508771084281
 02/26  21:00:00,2.60080956705,0.0,0.0,0.328638867204,0.113186200202,0.441825067406,0.113186200202,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.465016527038
 02/26  22:00:00,2.29970256992,0.0,0.0,0.260227806607,0.0900127052016,0.350240511809,0.0900127052016,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.406976891501
 02/26  23:00:00,1.82885999318,0.0,0.0,0.19391694156,0.067074965606,0.260991907166,0.067074965606,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.320765795467
 02/26  24:00:00,1.35359756908,0.0,0.0,0.125391167052,0.0433727515481,0.1687639186,0.0433727515481,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.225124620616
 02/27  01:00:00,0.856165233633,0.0,0.0,0.0587417924542,0.0203198015537,0.079061594008,0.0203198015537,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.115043822113
 02/27  02:00:00,0.654463007701,0.0,0.0,0.0201136903832,0.00695798819981,0.027071678583,0.00695798819981,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0741250191997
 02/27  03:00:00,0.571504828251,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0634541039198
 02/27  04:00:00,0.562312739981,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0665859194475
 02/27  05:00:00,0.591181581374,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.0987298149933
 02/27  06:00:00,0.792576325292,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.240828132449
 02/27  07:00:00,1.23417827169,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.505269773304
 02/27  08:00:00,1.57088352093,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.575562018917
 02/27  09:00:00,1.47838966695,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.554652253262
 02/27  10:00:00,1.33262244826,0.0,0.0,0.0242467961791,0.00813004409782,0.0323768402769,0.00813004409782,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.49491145225
 02/27  11:00:00,1.31683695593,0.0,0.0,0.0644167643239,0.0211110255416,0.0855277898654,0.0211110255416,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.425642806852
 02/27  12:00:00,1.37332009182,0.0,0.0,0.140904362844,0.045760072441,0.186664435285,0.045760072441,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.364637396099
 02/27  13:00:00,1.41980337038,0.0,0.0,0.224418723642,0.0715579577135,0.295976681356,0.0715579577135,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.317070293338
 02/27  14:00:00,1.51186560744,0.0,0.0,0.333249788515,0.104174413618,0.437424202133,0.104174413618,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.28960692853
 02/27  15:00:00,1.65521528397,0.0,0.0,0.464337097899,0.143521988393,0.607859086292,0.143521988393,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.261712949887
 02/27  16:00:00,1.77870585621,0.0,0.0,0.51720085144,0.161700949253,0.678901800693,0.161700949253,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.265720262212
 02/27  17:00:00,1.97978646812,0.0,0.0,0.499634901243,0.159359317224,0.658994218467,0.159359317224,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.299849185967
 02/27  18:00:00,2.35703221521,0.0,0.0,0.454885509505,0.149197323348,0.604082832853,0.149197323348,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.373905724728
 02/27  19:00:00,2.6880105436,0.0,0.0,0.440304708069,0.148875863302,0.589180571371,0.148875863302,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.443222419112
 02/27  20:00:00,2.74286589791,0.0,0.0,0.418109948008,0.142185864134,0.560295812142,0.142185864134,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.455276799828
 02/27  21:00:00,2.56453912457,0.0,0.0,0.365936463119,0.125260207811,0.49119667093,0.125260207811,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.41422985136
 02/27  22:00:00,2.27459611791,0.0,0.0,0.299919351881,0.103287211718,0.403206563599,0.103287211718,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.364511245167
 02/27  23:00:00,1.82552009925,0.0,0.0,0.23795955157,0.0814456590587,0.319405210629,0.0814456590587,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.287305810005
 02/27  24:00:00,1.37350678106,0.0,0.0,0.167752139321,0.0574155664643,0.225167705785,0.0574155664643,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.204164890742
 02/28  01:00:00,0.913312545239,0.0,0.0,0.101602107814,0.0347747255353,0.136376833349,0.0347747255353,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.114875894378
 02/28  02:00:00,0.707668877006,0.0,0.0,0.0598377815534,0.0205239162701,0.0803616978235,0.0205239162701,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0740408692643
 02/28  03:00:00,0.614747442569,0.0,0.0,0.0322629009013,0.0110887434638,0.0433516443651,0.0110887434638,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0633450738736
 02/28  04:00:00,0.576149838037,0.0,0.0,0.0103938122676,0.00358293351083,0.0139767457785,0.00358293351083,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.066446271725
 02/28  05:00:00,0.590837637604,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.0983858712234
 02/28  06:00:00,0.791816610971,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.240068418128
 02/28  07:00:00,1.26341087893,0.0,0.0,0.0227577710599,0.00783757077409,0.030595341834,0.00783757077409,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.503907038713
 02/28  08:00:00,1.56944655984,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.574125057825
 02/28  09:00:00,1.52718769708,0.0,0.0,0.0373635770175,0.01270362033,0.0500671973475,0.01270362033,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.553383086046
 02/28  10:00:00,1.3734438637,0.0,0.0,0.0554729305157,0.0187504617239,0.0742233922395,0.0187504617239,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.493886315727
 02/28  11:00:00,1.3232688249,0.0,0.0,0.0697825754186,0.0230514817033,0.0928340571219,0.0230514817033,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.424768408563
 02/28  12:00:00,1.39723680845,0.0,0.0,0.159833452245,0.0514887005444,0.211322152789,0.0514887005444,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.363896395226
 02/28  13:00:00,1.45176345022,0.0,0.0,0.249771304827,0.0788023648811,0.328573669708,0.0788023648811,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.316433384824
 02/28  14:00:00,1.5085933284,0.0,0.0,0.330452313492,0.104270783887,0.434723097378,0.104270783887,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.289035754242
 02/28  15:00:00,1.52552282344,0.0,0.0,0.363852956732,0.114822129472,0.478675086205,0.114822129472,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.261204489444
 02/28  16:00:00,1.58427225729,0.0,0.0,0.367693313724,0.117289697703,0.484983011427,0.117289697703,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.265205452556
 02/28  17:00:00,1.83317793075,0.0,0.0,0.387954234715,0.125018900362,0.512973135077,0.125018900362,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.299261731983
 02/28  18:00:00,2.20725004147,0.0,0.0,0.341268780596,0.11376877152,0.455037552116,0.11376877152,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.373168831723
 02/28  19:00:00,2.60189438786,0.0,0.0,0.376576922182,0.127356794544,0.503933716725,0.127356794544,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.442353118024
 02/28  20:00:00,2.65819465048,0.0,0.0,0.354958906639,0.121552093213,0.476510999851,0.121552093213,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.454390364688
 02/28  21:00:00,2.50493418921,0.0,0.0,0.322113868677,0.110285188533,0.43239905721,0.110285188533,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.413422529718
 02/28  22:00:00,2.22892232841,0.0,0.0,0.266462205639,0.0917801793339,0.358242384973,0.0917801793339,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.363801634293
 02/28  23:00:00,1.76710925959,0.0,0.0,0.194317341197,0.0672188447718,0.261536185969,0.0672188447718,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.286763995
 02/28  24:00:00,1.30909081339,0.0,0.0,0.119704282986,0.0414066902309,0.161110973217,0.0414066902309,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.203805655648
 03/01  01:00:00,0.806043885339,0.0,0.0,0.0513761944315,0.0177708501596,0.0691470445911,0.0177708501596,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.114702104965
 03/01  02:00:00,0.597600248829,0.0,0.0,0.00466222675981,0.00161266121283,0.00627488797264,0.00161266121283,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0739517363952
 03/01  03:00:00,0.536012592046,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0634368081253
 03/01  04:00:00,0.527348102155,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0668007477086
 03/01  05:00:00,0.557084467608,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0987527165183
 03/01  06:00:00,0.751272316315,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.240241089772
 03/01  07:00:00,1.15831837489,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.503566104487
 03/01  08:00:00,1.44024889227,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.573636588753
 03/01  09:00:00,1.34735764755,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.553010065966
 03/01  10:00:00,1.22466303705,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.493855577021
 03/01  11:00:00,1.1641987222,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.425425030019
 03/01  12:00:00,1.11905909232,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.364976185103
 03/01  13:00:00,1.05665354153,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.31744981192
 03/01  14:00:00,1.00732468874,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.290038363013
 03/01  15:00:00,0.9721850858,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.262226869814
 03/01  16:00:00,1.01279807461,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.266206038673
 03/01  17:00:00,1.19576635501,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.300167813712
 03/01  18:00:00,1.55307216061,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.373773686248
 03/01  19:00:00,1.85931777709,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.442424663943
 03/01  20:00:00,1.99431934086,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.454353764062
 03/01  21:00:00,1.9843708414,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.413417158608
 03/01  22:00:00,1.79482344093,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.363885020005
 03/01  23:00:00,1.44576529883,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.287158247751
 03/01  24:00:00,1.09882516709,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.204438018091
 03/02  01:00:00,0.737920057629,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.115725321846
 03/02  02:00:00,0.592729302327,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0753556778665
 03/02  03:00:00,0.53755025518,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0649744712595
 03/02  04:00:00,0.528803995597,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0682566411508
 03/02  05:00:00,0.558541435324,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100209684234
 03/02  06:00:00,0.752375746409,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.241344519867
 03/02  07:00:00,1.15878569658,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.504033426184
 03/02  08:00:00,1.44043116677,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.573818863252
 03/02  09:00:00,1.34751202023,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.553164438646
 03/02  10:00:00,1.22480145144,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.493993991417
 03/02  11:00:00,1.16444189992,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.42566820774
 03/02  12:00:00,1.11915318571,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.365070278497
 03/02  13:00:00,1.0568382179,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.317634488297
 03/02  14:00:00,1.00735425421,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.290067928489
 03/02  15:00:00,0.97186943331,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.261911217324
 03/02  16:00:00,1.01201633307,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.265424297131
 03/02  17:00:00,1.19485962416,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.299261082871
 03/02  18:00:00,1.55246237617,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.373163901806
 03/02  19:00:00,1.85871927986,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.441826166716
 03/02  20:00:00,1.99337227709,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.453406700291
 03/02  21:00:00,1.98355122315,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.412597540367
 03/02  22:00:00,1.79427330166,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.363334880725
 03/02  23:00:00,1.44542118059,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.286814129505
 03/02  24:00:00,1.09907836058,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.204691211579
 03/03  01:00:00,0.738415670272,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116220934489
 03/03  02:00:00,0.593319792223,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0759461677623
 03/03  03:00:00,0.538484212043,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0659084281222
 03/03  04:00:00,0.529817345187,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0692699907403
 03/03  05:00:00,0.573664750196,0.0,0.013809056659,0.0,0.000470677690149,0.0142797343492,0.000470677690149,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.101053264756
 03/03  06:00:00,0.893904980772,0.0,0.136333254754,0.0,0.00461177431802,0.140945029072,0.00461177431802,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.241928725158
 03/03  07:00:00,1.88165171827,0.0,0.699769511774,0.0,0.0231406649377,0.722910176712,0.0231406649377,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.503989271155
 03/03  08:00:00,1.60959426088,0.0,0.164046819686,0.0,0.00520437590698,0.169251195593,0.00520437590698,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.573730761773
 03/03  09:00:00,1.42030991411,0.0,0.0706811908163,0.0,0.00221451038228,0.0728957011986,0.00221451038228,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.553066631323
 03/03  10:00:00,1.22450583033,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.493698370301
 03/03  11:00:00,1.16358822819,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.424814536009
 03/03  12:00:00,1.11822729157,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.364144384353
 03/03  13:00:00,1.05570260107,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.316498871458
 03/03  14:00:00,1.00637978143,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.289093455709
 03/03  15:00:00,0.970809303761,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.260851087775
 03/03  16:00:00,1.01143273896,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.264840703024
 03/03  17:00:00,1.1943353586,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.298736817309
 03/03  18:00:00,1.55137496628,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.372076491919
 03/03  19:00:00,1.85749119116,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.440598078014
 03/03  20:00:00,1.9925046702,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.452539093402
 03/03  21:00:00,1.98298789399,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.412034211198
 03/03  22:00:00,1.79377807933,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.362839658404
 03/03  23:00:00,1.4450402963,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.286433245216
 03/03  24:00:00,1.09875973467,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.204372585675
 03/04  01:00:00,0.752047182236,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.123278763376
 03/04  02:00:00,0.600501154593,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0791805060572
 03/04  03:00:00,0.54290184039,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0677148180424
 03/04  04:00:00,0.533301681385,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.071388922767
 03/04  05:00:00,0.567512958277,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.106510051571
 03/04  06:00:00,0.774516144069,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.259388224927
 03/04  07:00:00,1.2106237871,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.545246004488
 03/04  08:00:00,1.51121964479,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.623445979353
 03/04  09:00:00,1.43130726097,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.604522378494
 03/04  10:00:00,1.3162704188,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.540431900305
 03/04  11:00:00,1.25403173867,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.464341817196
 03/04  12:00:00,1.20302101094,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.396449344204
 03/04  13:00:00,1.13131656714,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.344302331445
 03/04  14:00:00,1.0736737467,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.312799388461
 03/04  15:00:00,1.11229176192,0.0,0.0,0.0612840611736,0.0192724745,0.0805565356736,0.0192724745,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.282651438089
 03/04  16:00:00,1.20103479861,0.0,0.0,0.0993983042304,0.0313968388081,0.130795143038,0.0313968388081,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.286588646773
 03/04  17:00:00,1.41529958447,0.0,0.0,0.119315867069,0.0385854378067,0.157901304876,0.0385854378067,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.325881819051
 03/04  18:00:00,1.80271593063,0.0,0.0,0.137319282977,0.0453537334648,0.182673016442,0.0453537334648,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.405392509611
 03/04  19:00:00,2.15232493053,0.0,0.0,0.161351207337,0.0548574131173,0.216208620454,0.0548574131173,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.484912881387
 03/04  20:00:00,2.29403314106,0.0,0.0,0.161455073479,0.0558274382562,0.217282511735,0.0558274382562,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.502540298331
 03/04  21:00:00,2.25947896214,0.0,0.0,0.143848626769,0.0505132795705,0.194361906339,0.0505132795705,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.459308002683
 03/04  22:00:00,2.01708808317,0.0,0.0,0.109569068266,0.0389924958072,0.148561564073,0.0389924958072,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.401981240694
 03/04  23:00:00,1.60178080207,0.0,0.0,0.0722210394077,0.0257181343605,0.0979391737683,0.0257181343605,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.316941365298
 03/04  24:00:00,1.17240392486,0.0,0.0,0.0293909565107,0.0104780252507,0.0398689817614,0.0104780252507,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.22261294877
 03/05  01:00:00,0.750350188343,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.121581769483
 03/05  02:00:00,0.599218063184,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0778974146477
 03/05  03:00:00,0.541634682443,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0664476600949
 03/05  04:00:00,0.532087669718,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0701749110997
 03/05  05:00:00,0.566261315747,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.105258409042
 03/05  06:00:00,0.772943482246,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.257815563103
 03/05  07:00:00,1.20838118321,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.543003400598
 03/05  08:00:00,1.50879068609,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.621017020655
 03/05  09:00:00,1.42888713485,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.602102252365
 03/05  10:00:00,1.31412212273,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.538283604236
 03/05  11:00:00,1.25199597863,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.462306057165
 03/05  12:00:00,1.20115442222,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.394582755487
 03/05  13:00:00,1.21278754277,0.0,0.0,0.0635700307794,0.0192463738219,0.0828164046013,0.0192463738219,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.342956902467
 03/05  14:00:00,1.23311729738,0.0,0.0,0.123123770405,0.0371714045413,0.160295174946,0.0371714045413,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.311947764195
 03/05  15:00:00,1.26985608991,0.0,0.0,0.182989899969,0.0557641028953,0.238754002864,0.0557641028953,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.28201829889
 03/05  16:00:00,1.35496187951,0.0,0.0,0.217592845744,0.0677676879875,0.285360533731,0.0677676879875,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.285950336987
 03/05  17:00:00,1.59450352204,0.0,0.0,0.257630460233,0.0802076144966,0.33783807473,0.0802076144966,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.325148986765
 03/05  18:00:00,1.96869833122,0.0,0.0,0.26381896182,0.0857498213464,0.349568783166,0.0857498213464,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.404479143469
 03/05  19:00:00,2.28274573668,0.0,0.0,0.259602886072,0.0881121665567,0.347715052629,0.0881121665567,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.483827255366
 03/05  20:00:00,2.42028890641,0.0,0.0,0.256758031458,0.0878976431824,0.34465567464,0.0878976431824,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.501422900779
 03/05  21:00:00,2.37336001899,0.0,0.0,0.229552783748,0.0797138831418,0.30926666689,0.0797138831418,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.45828429898
 03/05  22:00:00,2.14307283223,0.0,0.0,0.204829071179,0.0706131460365,0.275442217216,0.0706131460365,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.401085336614
 03/05  23:00:00,1.72043652954,0.0,0.0,0.16163172258,0.0556488412704,0.217280563851,0.0556488412704,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.316255702682
 03/05  24:00:00,1.27974531613,0.0,0.0,0.109761912221,0.0378986666061,0.147660578827,0.0378986666061,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.22216274297
 03/06  01:00:00,0.813597154583,0.0,0.0,0.0576580476237,0.0199655564277,0.0776236040514,0.0199655564277,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113778814749
 03/06  02:00:00,0.623709905024,0.0,0.0,0.024383771667,0.00846818579267,0.0328519574596,0.00846818579267,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0734843231034
 03/06  03:00:00,0.535538928445,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0629631445246
 03/06  04:00:00,0.526571347043,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0660239925961
 03/06  05:00:00,0.555966743049,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0976349919584
 03/06  06:00:00,0.748532358567,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.237501132025
 03/06  07:00:00,1.15252340212,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.497771131725
 03/06  08:00:00,1.433415115,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.566802811489
 03/06  09:00:00,1.34054826812,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.54620068653
 03/06  10:00:00,1.26224208282,0.0,0.0,0.0334052223516,0.0107352489863,0.0441404713379,0.0107352489863,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.487294151453
 03/06  11:00:00,1.28386155435,0.0,0.0,0.0958917707428,0.030095712012,0.125987482755,0.030095712012,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.419100379419
 03/06  12:00:00,1.26402027333,0.0,0.0,0.115174849352,0.035670112007,0.150844961359,0.035670112007,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.359092404748
 03/06  13:00:00,1.27570754463,0.0,0.0,0.17209153218,0.0521085860301,0.22420011821,0.0521085860301,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.312303696816
 03/06  14:00:00,1.28764052422,0.0,0.0,0.218179158367,0.0668412869866,0.285020445353,0.0668412869866,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.285333753143
 03/06  15:00:00,1.34322490956,0.0,0.0,0.286684705519,0.0886765743963,0.375361279915,0.0886765743963,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.257905413663
 03/06  16:00:00,1.44634551321,0.0,0.0,0.334451811802,0.103431284129,0.437883095931,0.103431284129,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.261870381343
 03/06  17:00:00,1.62672692785,0.0,0.0,0.33113931977,0.104533181125,0.435672500895,0.104533181125,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.295455885659
 03/06  18:00:00,1.98863433226,0.0,0.0,0.333435335098,0.107506684289,0.440942019387,0.107506684289,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.368393838504
 03/06  19:00:00,2.30079631942,0.0,0.0,0.336028148358,0.11115601465,0.447184163008,0.11115601465,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.436719043264
 03/06  20:00:00,2.41423675564,0.0,0.0,0.318563779676,0.107062220333,0.425626000009,0.107062220333,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.448645178831
 03/06  21:00:00,2.36676967903,0.0,0.0,0.289534299774,0.098091616431,0.387625916205,0.098091616431,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.408190080039
 03/06  22:00:00,2.13717335418,0.0,0.0,0.259728143822,0.0873036842392,0.347031828061,0.0873036842392,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.359203105193
 03/06  23:00:00,1.72084356729,0.0,0.0,0.208937318399,0.070046851377,0.278984169776,0.070046851377,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.283252346428
 03/06  24:00:00,1.30098838574,0.0,0.0,0.153616839573,0.0515034845864,0.20512032416,0.0515034845864,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.201480912582
 03/07  01:00:00,0.866772440804,0.0,0.0,0.0980673130553,0.0329265675438,0.130993880599,0.0329265675438,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113583824422
 03/07  02:00:00,0.676897935456,0.0,0.0,0.0644875508593,0.021650757417,0.0861383082763,0.021650757417,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0733860027191
 03/07  03:00:00,0.592385408133,0.0,0.0,0.042634724861,0.0142923336472,0.0569270585081,0.0142923336472,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0628825657041
 03/07  04:00:00,0.560593053501,0.0,0.0,0.025552169398,0.00856396440972,0.0341161338077,0.00856396440972,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0659295652468
 03/07  05:00:00,0.572939889669,0.0,0.0,0.0129451209966,0.00433189000286,0.0172770109995,0.00433189000286,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0973311275792
 03/07  06:00:00,0.765531905357,0.0,0.0,0.013324691592,0.00447681344982,0.0178015050418,0.00447681344982,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.236699173773
 03/07  07:00:00,1.20667594912,0.0,0.0,0.0416856750186,0.0140019215126,0.0556875965312,0.0140019215126,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.496236082186
 03/07  08:00:00,1.44527157368,0.0,0.0,0.010058634493,0.0033766344232,0.0134352689162,0.0033766344232,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.565224001248
 03/07  09:00:00,1.43830247365,0.0,0.0,0.0749303935493,0.0243245594776,0.0992549530269,0.0243245594776,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.544699939035
 03/07  10:00:00,1.39008276414,0.0,0.0,0.131961505336,0.0412067956507,0.173168300987,0.0412067956507,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.486107003129
 03/07  11:00:00,1.4161694115,0.0,0.0,0.198138265833,0.061168533342,0.259306799175,0.061168533342,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.418088920145
 03/07  12:00:00,1.38098521848,0.0,0.0,0.204738501122,0.0639285718516,0.268667072974,0.0639285718516,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.358235238285
 03/07  13:00:00,1.36048400831,0.0,0.0,0.236015298223,0.0736981361578,0.309713434381,0.0736981361578,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.311566844319
 03/07  14:00:00,1.37333703596,0.0,0.0,0.283004842484,0.0883725883864,0.37137743087,0.0883725883864,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.284673279364
 03/07  15:00:00,1.34353208053,0.0,0.0,0.285354555315,0.0909020664639,0.376256621779,0.0909020664639,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.257317242766
 03/07  16:00:00,1.38455880197,0.0,0.0,0.284970842577,0.0917208195199,0.376691662097,0.0917208195199,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.261275103938
 03/07  17:00:00,1.60223479539,0.0,0.0,0.311577187786,0.100281951623,0.411859139409,0.100281951623,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.294777114689
 03/07  18:00:00,1.93684212491,0.0,0.0,0.293755779439,0.0962463156908,0.390002095129,0.0962463156908,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.367541555417
 03/07  19:00:00,2.30367076069,0.0,0.0,0.339745954257,0.111318031674,0.451063985931,0.111318031674,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.435713661617
 03/07  20:00:00,2.45282540919,0.0,0.0,0.350423942422,0.114815850482,0.465239792904,0.114815850482,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.447620039488
 03/07  21:00:00,2.33844320475,0.0,0.0,0.268376620963,0.0918568634833,0.360233484446,0.0918568634833,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.407256037513
 03/07  22:00:00,2.02393995219,0.0,0.0,0.174321845096,0.0602976030229,0.234619448119,0.0602976030229,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.358382083145
 03/07  23:00:00,1.58473411277,0.0,0.0,0.106620725532,0.0368814047988,0.143502130331,0.0368814047988,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.282624931361
 03/07  24:00:00,1.14387160111,0.0,0.0,0.0359745889521,0.0124450275742,0.0484196165263,0.0124450275742,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.201064835586
 03/08  01:00:00,0.735786021665,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113591285882
 03/08  02:00:00,0.591265735999,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0738921115378
 03/08  03:00:00,0.53637973746,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0638039535393
 03/08  04:00:00,0.527726874819,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.067179520373
 03/08  05:00:00,0.556991882003,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0986601309129
 03/08  06:00:00,0.74901462013,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.237983393587
 03/08  07:00:00,1.15222810998,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.497475839585
 03/08  08:00:00,1.43362378157,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.567011478052
 03/08  09:00:00,1.3405158006,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.546168219013
 03/08  10:00:00,1.21832060038,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.48751314035
 03/08  11:00:00,1.20333283393,0.0,0.0429941112851,0.0,0.00146689053845,0.0444610018236,0.00146689053845,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.420098139926
 03/08  12:00:00,1.11423844582,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.360155538605
 03/08  13:00:00,1.05247667336,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.313272943753
 03/08  14:00:00,1.00368497375,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.286398648033
 03/08  15:00:00,0.96897884588,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.259020629894
 03/08  16:00:00,1.00948663657,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.262894600628
 03/08  17:00:00,1.1918756564,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.296277115112
 03/08  18:00:00,1.54868688927,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.369388414903
 03/08  19:00:00,1.85394050506,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.437047391911
 03/08  20:00:00,1.98872190313,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.448756326329
 03/08  21:00:00,1.97960311968,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.408649436892
 03/08  22:00:00,1.79097980224,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.360041381312
 03/08  23:00:00,1.44349438249,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.284887331411
 03/08  24:00:00,1.16792481142,0.0,0.0673730190034,0.0,0.00227859583544,0.0696516148389,0.00227859583544,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203886047588
