Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/09  01:00:00,1.18154323245,0.0,0.428733608397,0.0,0.0141742236028,0.442907832,0.0141742236028,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116440664668
 03/09  02:00:00,1.42931089297,0.0,0.809422471143,0.0,0.0260689217931,0.835491392936,0.0260689217931,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0764458755761
 03/09  03:00:00,1.71088431146,0.0,1.13641791024,0.0,0.035888400567,1.17230631081,0.035888400567,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.066002216731
 03/09  04:00:00,1.99649183874,0.0,1.42257085336,0.0,0.0443409565501,1.46691180991,0.0443409565501,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0690326743897
 03/09  05:00:00,2.28739552569,0.0,1.67684877948,0.0,0.0519480594421,1.72879683892,0.0519480594421,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100266935672
 03/09  06:00:00,2.70429209862,0.0,1.89590990974,0.0,0.0584260515683,1.95433596131,0.0584260515683,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.23892491076
 03/09  07:00:00,4.25306975901,0.0,3.00821731755,0.0,0.092972176643,3.10118949419,0.092972176643,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.497127994415
 03/09  08:00:00,3.61287791347,0.0,2.11576807453,0.0,0.0647805449791,2.18054861951,0.0647805449791,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.565716990443
 03/09  09:00:00,3.25390648024,0.0,1.85778873753,0.0,0.0565028648006,1.91429160233,0.0565028648006,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.545267296319
 03/09  10:00:00,2.88123541606,0.0,1.61423335179,0.0,0.0492459038492,1.66347925564,0.0492459038492,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.486948700394
 03/09  11:00:00,3.14761689934,0.0,1.92987757124,0.0,0.0596929077652,1.989570479,0.0596929077652,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.419272728153
 03/09  12:00:00,2.15758852937,0.0,1.01261328583,0.0,0.0311561862859,1.04376947212,0.0311561862859,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.359736150035
 03/09  13:00:00,1.71670774196,0.0,0.644253149351,0.0,0.0199355004229,0.664188649773,0.0199355004229,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.313315362579
 03/09  14:00:00,1.4012508715,0.0,0.385367721506,0.0,0.012018120682,0.397385842188,0.012018120682,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.286578703591
 03/09  15:00:00,1.12446331528,0.0,0.150423499041,0.0,0.00471116735172,0.155134666393,0.00471116735172,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.259370432907
 03/09  16:00:00,1.01746772777,0.0,0.00733108581918,0.0,0.000229775455001,0.00756086127418,0.000229775455001,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.26331483056
 03/09  17:00:00,1.19218528177,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.29658674048
 03/09  18:00:00,1.92154903402,0.0,0.361794391084,0.0,0.0114297648236,0.373224155908,0.0114297648236,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.369026403744
 03/09  19:00:00,1.85372854385,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.436835430706
 03/09  20:00:00,1.98851558506,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.448550008259
 03/09  21:00:00,1.97936638544,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.408412702649
 03/09  22:00:00,1.92224357051,0.0,0.127331655256,0.0,0.00402127699981,0.131352932256,0.00402127699981,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.359952217324
 03/09  23:00:00,1.77335541015,0.0,0.320029857809,0.0,0.0101196605564,0.330149518365,0.0101196605564,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.2845988407
 03/09  24:00:00,1.69217314286,0.0,0.576106752468,0.0,0.018203316508,0.594310068976,0.018203316508,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203475924882
 03/10  01:00:00,1.63532653296,0.0,0.869484461215,0.0,0.0274092063261,0.896893667541,0.0274092063261,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116238129634
 03/10  02:00:00,1.74385514312,0.0,1.11513846948,0.0,0.0350016307073,1.15014010019,0.0350016307073,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0763414184685
 03/10  03:00:00,1.87714581521,0.0,1.29800923222,0.0,0.040632422846,1.33864165507,0.040632422846,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0659283762228
 03/10  04:00:00,2.01851625467,0.0,1.44400040228,0.0,0.0450184051972,1.48901880748,0.0450184051972,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0689500927377
 03/10  05:00:00,2.16819667954,0.0,1.56122366407,0.0,0.048542842361,1.60976650643,0.048542842361,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100098422023
 03/10  06:00:00,2.41694270981,0.0,1.61731580974,0.0,0.0502035999525,1.66751940969,0.0502035999525,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.238392073576
 03/10  07:00:00,3.53844628481,0.0,2.31576209355,0.0,0.0720209986734,2.38778309222,0.0720209986734,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.495910922191
 03/10  08:00:00,3.00895564582,0.0,1.5308739631,0.0,0.047173897109,1.57804786021,0.047173897109,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.5642954821
 03/10  09:00:00,2.78529250274,0.0,1.4038448349,0.0,0.0432162618275,1.44706109673,0.0432162618275,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.54388382442
 03/10  10:00:00,2.52310512426,0.0,1.26739048245,0.0,0.0392009869589,1.30659146941,0.0392009869589,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.485706194823
 03/10  11:00:00,2.66514329292,0.0,1.46252524739,0.0,0.0456384849444,1.50816373234,0.0456384849444,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.418205868399
 03/10  12:00:00,1.836234993,0.0,0.701538040161,0.0,0.0217820622087,0.72332010237,0.0217820622087,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.358831983413
 03/10  13:00:00,1.57921766191,0.0,0.511512182632,0.0,0.015963551385,0.527475734017,0.015963551385,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.312538198289
 03/10  14:00:00,1.39914113253,0.0,0.383916291571,0.0,0.0120564528754,0.395972744447,0.0120564528754,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.285882062356
 03/10  15:00:00,1.29032133089,0.0,0.311804344145,0.0,0.00980901748139,0.321613361627,0.00980901748139,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.258749753273
 03/10  16:00:00,1.2539210998,0.0,0.237147170667,0.0,0.0074946215402,0.244641792207,0.0074946215402,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.262687271658
 03/10  17:00:00,1.33678394751,0.0,0.140796476189,0.0,0.00446118389086,0.14525766008,0.00446118389086,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.295927746138
 03/10  18:00:00,2.0141460933,0.0,0.452302968539,0.0,0.0143902936881,0.466693262227,0.0143902936881,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.368154356703
 03/10  19:00:00,1.92187974056,0.0,0.0670160460327,0.0,0.0021215592144,0.0691376052471,0.0021215592144,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.435849022166
 03/10  20:00:00,1.98765180749,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.447686230688
 03/10  21:00:00,1.99271689681,0.0,0.0137180551493,0.0,0.000432939531584,0.0141509946809,0.000432939531584,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.407612219344
 03/10  22:00:00,1.82469115506,0.0,0.0335992323901,0.0,0.00106068485326,0.0346599172434,0.00106068485326,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.359092816886
 03/10  23:00:00,1.6424787411,0.0,0.193799209334,0.0,0.00613302587656,0.199932235211,0.00613302587656,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.283939454807
 03/10  24:00:00,1.53453216145,0.0,0.423675821964,0.0,0.0134308709211,0.437106692885,0.0134308709211,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203038319572
 03/11  01:00:00,1.46560943034,0.0,0.691486030148,0.0,0.0219190485096,0.713405078658,0.0219190485096,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.123435932821
 03/11  02:00:00,1.54546084259,0.0,0.915132539292,0.0,0.0289319255665,0.944064464858,0.0289319255665,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0800757291992
 03/11  03:00:00,1.66424208254,0.0,1.08612742853,0.0,0.0342072320719,1.1203346606,0.0342072320719,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0687203995927
 03/11  04:00:00,1.79947924875,0.0,1.22710065085,0.0,0.0385171926243,1.26561784347,0.0385171926243,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0719486466593
 03/11  05:00:00,1.9541391554,0.0,1.34480479883,0.0,0.0421058739251,1.38691067275,0.0421058739251,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.106225575939
 03/11  06:00:00,2.2407380909,0.0,1.42479401767,0.0,0.0445184007909,1.46931241846,0.0445184007909,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.2562977533
 03/11  07:00:00,3.42842778579,0.0,2.15842579243,0.0,0.0675649997146,2.22599079215,0.0675649997146,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.537059211027
 03/11  08:00:00,2.91459053326,0.0,1.37038394969,0.0,0.0425943267929,1.41297827648,0.0425943267929,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.613838591349
 03/11  09:00:00,2.8768383171,0.0,1.41143210677,0.0,0.0433872995895,1.45481940636,0.0433872995895,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.595234028254
 03/11  10:00:00,2.86620911169,0.0,1.51093506959,0.0,0.0468597024269,1.55779477202,0.0468597024269,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.532575821177
 03/11  11:00:00,3.78503993451,0.0,2.46016900535,0.0,0.0769910076967,2.53716001304,0.0769910076967,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.458190000003
 03/11  12:00:00,3.01469432608,0.0,1.76143512747,0.0,0.0548063268869,1.81624145436,0.0548063268869,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.391881204984
 03/11  13:00:00,2.72708129085,0.0,1.55080731989,0.0,0.0481249977106,1.5989323176,0.0481249977106,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.341134737556
 03/11  14:00:00,2.5143554853,0.0,1.39924646443,0.0,0.0435665579881,1.44281302242,0.0435665579881,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.310668104637
 03/11  15:00:00,2.39317302815,0.0,1.32157345128,0.0,0.0412869407732,1.36286039206,0.0412869407732,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.281228847936
 03/11  16:00:00,2.24913571762,0.0,1.14453443733,0.0,0.035823960181,1.18035839751,0.035823960181,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.285126311311
 03/11  17:00:00,2.24266386948,0.0,0.957424316615,0.0,0.0300023962941,0.987426712909,0.0300023962941,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.323720696032
 03/11  18:00:00,2.80966789275,0.0,1.15674582316,0.0,0.036376862953,1.19312268611,0.036376862953,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.401894802061
 03/11  19:00:00,2.91459175335,0.0,0.953169739743,0.0,0.0300792658055,0.983249005549,0.0300792658055,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.480139319115
 03/11  20:00:00,2.54859301321,0.0,0.462362433256,0.0,0.014489047954,0.47685148121,0.014489047954,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.49753120101
 03/11  21:00:00,2.41227741784,0.0,0.340819414199,0.0,0.010656666122,0.351476080321,0.010656666122,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.454992284406
 03/11  22:00:00,2.28257944149,0.0,0.404741043774,0.0,0.0126811429209,0.417422186695,0.0126811429209,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.398611976393
 03/11  23:00:00,2.07020096796,0.0,0.550861861932,0.0,0.0173114331207,0.568173295053,0.0173114331207,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.315127409903
 03/11  24:00:00,1.91416937794,0.0,0.757850564871,0.0,0.0238541900177,0.781704754889,0.0238541900177,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.222542628721
 03/12  01:00:00,1.78310658736,0.0,0.999657446684,0.0,0.0314801826772,1.03113762936,0.0314801826772,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.123200539142
 03/12  02:00:00,1.83064594907,0.0,1.19188961795,0.0,0.0374800219471,1.22936963989,0.0374800219471,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0799556606371
 03/12  03:00:00,1.92347680716,0.0,1.33769891834,0.0,0.0419553095533,1.3796542279,0.0419553095533,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0686355569171
 03/12  04:00:00,2.03419076416,0.0,1.45490796284,0.0,0.0455158455568,1.50042380839,0.0455158455568,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0718541971505
 03/12  05:00:00,2.17069702294,0.0,1.55511005044,0.0,0.0485514151487,1.60366146559,0.0485514151487,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.106032650649
 03/12  06:00:00,2.43922722296,0.0,1.61800355452,0.0,0.0504009748292,1.66840452935,0.0504009748292,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.255694774464
 03/12  07:00:00,3.66980727638,0.0,2.39398942205,0.0,0.0747580832181,2.46874750527,0.0747580832181,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.53568198849
 03/12  08:00:00,3.08101439086,0.0,1.5338522144,0.0,0.0471681123336,1.58102032673,0.0471681123336,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.612220398694
 03/12  09:00:00,2.66524586209,0.0,1.20770445685,0.0,0.0371116124197,1.24481606927,0.0371116124197,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.593644910331
 03/12  10:00:00,2.22464499874,0.0,0.890175894829,0.0,0.0274888882202,0.917664783049,0.0274888882202,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.531141697202
 03/12  11:00:00,2.20327257942,0.0,0.927622866374,0.0,0.0290031034982,0.956625969873,0.0290031034982,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.456956688078
 03/12  12:00:00,1.57044572401,0.0,0.361675790213,0.0,0.0113609169318,0.373036707145,0.0113609169318,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.390837350126
 03/12  13:00:00,1.19862149685,0.0,0.0691898221995,0.0,0.00218124903011,0.0713710712296,0.00218124903011,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.340236189925
 03/12  14:00:00,1.07056680331,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.309692445071
 03/12  15:00:00,1.02921376112,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.280129972962
 03/12  16:00:00,1.06718092867,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.28352991988
 03/12  17:00:00,1.25346891604,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.321952455499
 03/12  18:00:00,1.61489134709,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.400240942505
 03/12  19:00:00,1.92929714356,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.478093714874
 03/12  20:00:00,2.06919629062,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.494985959622
 03/12  21:00:00,2.05846031303,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.452651259917
 03/12  22:00:00,1.86324014899,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.39669487059
 03/12  23:00:00,1.50061076373,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.313710500729
 03/12  24:00:00,1.16653270027,0.0,0.0337666279207,0.0,0.00106755996281,0.0348341878835,0.00106755996281,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.22177651805
 03/13  01:00:00,1.06733851523,0.0,0.319408674793,0.0,0.0101372954402,0.329545970233,0.0101372954402,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.115597809212
 03/13  02:00:00,1.20776133639,0.0,0.595476062022,0.0,0.0188940703289,0.614370132351,0.0188940703289,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0760175795753
 03/13  03:00:00,1.41343602979,0.0,0.84834654594,0.0,0.0268140860461,0.875160631986,0.0268140860461,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0656996138824
 03/13  04:00:00,1.63753552416,0.0,1.07449718229,0.0,0.0337965674309,1.10829374972,0.0337965674309,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0686944199926
 03/13  05:00:00,1.85889064593,0.0,1.26145127399,0.0,0.0395311363694,1.30098241036,0.0395311363694,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0995764844811
 03/13  06:00:00,2.18874474162,0.0,1.39738042582,0.0,0.0435915997149,1.44097202554,0.0435915997149,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.236741489542
 03/13  07:00:00,3.5705373718,0.0,2.3500631716,0.0,0.0735811640312,2.42364433563,0.0735811640312,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.49214076577
 03/13  08:00:00,2.77660740108,0.0,1.31003742515,0.0,0.0400656295048,1.35010305465,0.0400656295048,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.559892042906
 03/13  09:00:00,2.25736451245,0.0,0.896082441658,0.0,0.0273362790839,0.923418720742,0.0273362790839,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.539598210124
 03/13  10:00:00,1.80294710467,0.0,0.572708086825,0.0,0.0175742388155,0.590282325641,0.0175742388155,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.481857319006
 03/13  11:00:00,1.6813949254,0.0,0.511813245103,0.0,0.0159068651764,0.52772011028,0.0159068651764,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.414901122944
 03/13  12:00:00,1.11517441219,0.0,0.00490646791166,0.0,0.000152920287234,0.0050593881989,0.000152920287234,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.356032116774
 03/13  13:00:00,1.04898695133,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.309783221722
 03/13  14:00:00,1.00016406936,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.282877743638
 03/13  15:00:00,0.96568071902,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.255722503035
 03/13  16:00:00,1.00601803608,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.259426000144
 03/13  17:00:00,1.18797471624,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.292376174947
 03/13  18:00:00,1.5436237925,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.364325318138
 03/13  19:00:00,1.84810333017,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.431210217027
 03/13  20:00:00,1.98270642831,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.442740851512
 03/13  21:00:00,1.97409588465,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.403142201862
 03/13  22:00:00,1.7861590178,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.355220596868
 03/13  23:00:00,1.43940079029,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.28079373921
 03/13  24:00:00,1.09516938635,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.200782237356
 03/14  01:00:00,0.737268727554,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.115073991771
 03/14  02:00:00,0.716298416289,0.0,0.119380627453,0.0,0.00373951545824,0.123120142912,0.00373951545824,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0758046489169
 03/14  03:00:00,0.904732163227,0.0,0.355362364064,0.0,0.0111841522371,0.366546516301,0.0111841522371,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0656098630054
 03/14  04:00:00,1.14154395288,0.0,0.593665510584,0.0,0.0187244954229,0.612390006007,0.0187244954229,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0686065924214
 03/14  05:00:00,1.3827393412,0.0,0.79982298566,0.0,0.0251874163661,0.825010402026,0.0251874163661,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.099397188087
 03/14  06:00:00,1.7359554379,0.0,0.958701154419,0.0,0.0300485767658,0.988749731185,0.0300485767658,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.236174480171
 03/14  07:00:00,2.08906107217,0.0,0.914832735934,0.0,0.0286304177305,0.943463153664,0.0286304177305,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.490845648112
 03/14  08:00:00,2.12959196069,0.0,0.683513030242,0.0,0.0210872516504,0.704600281893,0.0210872516504,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.558379375284
 03/14  09:00:00,1.87459895659,0.0,0.525913463193,0.0,0.0162118945973,0.54212535779,0.0162118945973,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.538126017214
 03/14  10:00:00,1.44752437222,0.0,0.229137316213,0.0,0.00704444262661,0.23618175884,0.00704444262661,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.480535153352
 03/14  11:00:00,1.15983794347,0.0,0.00709966167094,0.0,0.000217452608938,0.00731711427988,0.000217452608938,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.413747137006
 03/14  12:00:00,1.10865502959,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.354572122371
 03/14  13:00:00,1.04751125871,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.308307529099
 03/14  14:00:00,0.99878109294,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.281494767218
 03/14  15:00:00,0.964194373055,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.25423615707
 03/14  16:00:00,1.00420054968,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.25760851374
 03/14  17:00:00,1.18586431281,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.29026577152
 03/14  18:00:00,1.54099447604,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.361696001674
 03/14  19:00:00,1.84544033303,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.428547219883
 03/14  20:00:00,1.98001004792,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.440044471115
 03/14  21:00:00,1.97144219596,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.40048851317
 03/14  22:00:00,1.78360531617,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.352666895243
 03/14  23:00:00,1.43728960063,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.278682549552
 03/14  24:00:00,1.09354237554,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.199155226544
 03/15  01:00:00,0.735691823757,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113497087974
 03/15  02:00:00,0.591973503536,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0745998790751
 03/15  03:00:00,0.537570376271,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0649945923501
 03/15  04:00:00,0.53053593331,0.0,0.0017488361753,0.0,5.35239676636e-05,0.00180236014296,5.35239676636e-05,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0681862187203
 03/15  05:00:00,0.740196177588,0.0,0.177187438358,0.0,0.00546192227979,0.182649360637,0.00546192227979,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.09921506586
 03/15  06:00:00,1.12005357097,0.0,0.362158182421,0.0,0.0112648271608,0.373423009582,0.0112648271608,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.235599334844
 03/15  07:00:00,1.49806983058,0.0,0.343085926079,0.0,0.0106996757223,0.353785601801,0.0106996757223,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.489531958385
 03/15  08:00:00,1.65376091242,0.0,0.223378535778,0.0,0.00692505284214,0.23030358862,0.00692505284214,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.556845020282
 03/15  09:00:00,1.37435630973,0.0,0.0420803723581,0.0,0.00129563528175,0.0433760076398,0.00129563528175,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.536632720499
 03/15  10:00:00,1.20973136087,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.478923900843
 03/15  11:00:00,1.15085385204,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.412080159861
 03/15  12:00:00,1.10728151531,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.353198608093
 03/15  13:00:00,1.0465315096,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.307327779994
 03/15  14:00:00,0.998250730635,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.280964404912
 03/15  15:00:00,0.964080766174,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.254122550188
 03/15  16:00:00,1.00438611143,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.257794075488
 03/15  17:00:00,1.18596392455,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.29036538326
 03/15  18:00:00,1.54087528761,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.361576813241
 03/15  19:00:00,1.8447386221,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.427845508952
 03/15  20:00:00,1.97893960872,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.438974031918
 03/15  21:00:00,1.97033516746,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.399381484673
 03/15  22:00:00,1.78252534131,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.351586920379
 03/15  23:00:00,1.43625143206,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.277644380976
 03/15  24:00:00,1.09265503426,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.198267885266
 03/16  01:00:00,0.734862290098,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.112667554315
 03/16  02:00:00,0.591305533147,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0739319086858
 03/16  03:00:00,0.536389748615,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0638139646947
 03/16  04:00:00,0.527792278951,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0672449245049
 03/16  05:00:00,0.556431186387,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0980994352973
 03/16  06:00:00,0.745267238003,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.23423601146
 03/16  07:00:00,1.14549277284,0.0,0.00298000256443,0.0,9.14979181303e-05,0.00307150048256,9.14979181303e-05,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.487669001959
 03/16  08:00:00,1.42130462899,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.554692325471
 03/16  09:00:00,1.32855705432,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.534209472732
 03/16  10:00:00,1.207589547,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.476782086972
 03/16  11:00:00,1.14889239501,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.410118702826
 03/16  12:00:00,1.1054176692,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.351334761986
 03/16  13:00:00,1.04484362569,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.305639896079
 03/16  14:00:00,0.996477282136,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.279190956413
 03/16  15:00:00,0.962219361407,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.252261145421
 03/16  16:00:00,1.00249028916,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.255898253221
 03/16  17:00:00,1.18672123095,0.0,0.0,0.00215999106285,0.000746042477628,0.00290603354048,0.000746042477628,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.288216656117
 03/16  18:00:00,1.53871499367,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.359416519301
 03/16  19:00:00,1.88338560395,0.0,0.0,0.029797340308,0.0107365301438,0.0405338704518,0.0107365301438,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.425958620351
 03/16  20:00:00,2.0373192831,0.0,0.0,0.04417830634,0.0155960822604,0.0597743886004,0.0155960822604,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.437579317699
 03/16  21:00:00,2.03066911063,0.0,0.0,0.0456224964242,0.0159814754371,0.0616039718612,0.0159814754371,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.398111455983
 03/16  22:00:00,1.81919492371,0.0,0.0,0.0280855851631,0.00982565353308,0.0379112386962,0.00982565353308,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.350345264087
 03/16  23:00:00,1.43513445962,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.276527408535
 03/16  24:00:00,1.09160427873,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.197217129732
 03/17  01:00:00,0.734314995108,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.112120259326
 03/17  02:00:00,0.590473349924,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0730997254632
 03/17  03:00:00,0.535983267109,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0634074831889
 03/17  04:00:00,0.526994324275,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0664469698282
 03/17  05:00:00,0.55549636214,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0971646110498
 03/17  06:00:00,0.743958991717,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.232927765174
 03/17  07:00:00,1.14021867226,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.485466401857
 03/17  08:00:00,1.41877880754,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.552166504025
 03/17  09:00:00,1.32626429813,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.53191671654
 03/17  10:00:00,1.20522306933,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.474415609305
 03/17  11:00:00,1.14657742939,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.407803737207
 03/17  12:00:00,1.103453831,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.349370923786
 03/17  13:00:00,1.04299610383,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.303792374221
 03/17  14:00:00,1.03064533921,0.0,0.0,0.0272099989902,0.00871499523549,0.0359249942257,0.00871499523549,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.277434019266
 03/17  15:00:00,1.08778181429,0.0,0.0,0.0962054962723,0.0307521966989,0.126957692971,0.0307521966989,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.25086590533
 03/17  16:00:00,1.17993040366,0.0,0.0,0.134766980653,0.0438194504849,0.178586431138,0.0438194504849,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.254751936585
 03/17  17:00:00,1.39876492152,0.0,0.0,0.162900872859,0.0529332139052,0.215834086764,0.0529332139052,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.287332293461
 03/17  18:00:00,1.74093798425,0.0,0.0,0.152559537215,0.050879264982,0.203438802197,0.050879264982,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.358200707686
 03/17  19:00:00,2.11483226487,0.0,0.0,0.204143012153,0.0691041727925,0.273247184946,0.0691041727925,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.424691966775
 03/17  20:00:00,2.27924030384,0.0,0.0,0.226741681027,0.0761519745572,0.302893655584,0.0761519745572,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.436381071458
 03/17  21:00:00,2.26263672683,0.0,0.0,0.220578847634,0.0740838064376,0.294662654072,0.0740838064376,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.397020389966
 03/17  22:00:00,2.00835757094,0.0,0.0,0.16978641035,0.0582462916258,0.228032701975,0.0582462916258,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.34938644803
 03/17  23:00:00,1.60515530448,0.0,0.0,0.127309358878,0.0434831766339,0.170792535511,0.0434831766339,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.275755717891
 03/17  24:00:00,1.19829105828,0.0,0.0,0.080067938195,0.027319228036,0.107387166231,0.027319228036,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.196516743052
 03/18  01:00:00,0.790398277393,0.0,0.0,0.0321938691055,0.0109863572829,0.0431802263884,0.0109863572829,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.118449632145
 03/18  02:00:00,0.597273066693,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0759524181567
 03/18  03:00:00,0.540048316867,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0648612945191
 03/18  04:00:00,0.530060793542,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0681480349235
 03/18  05:00:00,0.562846075566,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.10184316886
 03/18  06:00:00,0.764142126305,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.249014207163
 03/18  07:00:00,1.18953217773,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.524154395119
 03/18  08:00:00,1.48678064617,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.599006980731
 03/18  09:00:00,1.40730390886,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.580519026378
 03/18  10:00:00,1.298874216,0.0,0.0,0.00316966608182,0.0010112952014,0.00418096128322,0.0010112952014,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.518854736226
 03/18  11:00:00,1.26065151609,0.0,0.0,0.0189970631584,0.00605731857928,0.0250543817377,0.00605731857928,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.445907212888
 03/18  12:00:00,1.25818276287,0.0,0.0,0.0535619345779,0.0170651414609,0.0706270760388,0.0170651414609,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.380984020093
 03/18  13:00:00,1.21045320954,0.0,0.0,0.0695634915676,0.0225752036271,0.0921386951947,0.0225752036271,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.33130027865
 03/18  14:00:00,1.19772776351,0.0,0.0,0.102373273168,0.0329457776748,0.135319050843,0.0329457776748,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.301534354426
 03/18  15:00:00,1.22823132314,0.0,0.0,0.156553587421,0.0498653374164,0.206418924837,0.0498653374164,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.27272861014
 03/18  16:00:00,1.30852369265,0.0,0.0,0.188309265533,0.0599814624963,0.24829072803,0.0599814624963,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.276581955822
 03/18  17:00:00,1.50954553274,0.0,0.0,0.199040776122,0.0645922754815,0.263633051603,0.0645922754815,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.3143960206
 03/18  18:00:00,1.90118988719,0.0,0.0,0.223070887376,0.0723919478916,0.295462835267,0.0723919478916,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.391076647346
 03/18  19:00:00,2.25353462738,0.0,0.0,0.250885673939,0.0835496957462,0.334435369685,0.0835496957462,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.467895829006
 03/18  20:00:00,2.41275622177,0.0,0.0,0.26529857517,0.0882224104298,0.3535209856,0.0882224104298,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.485024905175
 03/18  21:00:00,2.3978926149,0.0,0.0,0.261680936132,0.087141660119,0.348822596251,0.087141660119,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.443260965538
 03/18  22:00:00,2.17022001038,0.0,0.0,0.236860042464,0.0788764304988,0.315736472963,0.0788764304988,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.387938259023
 03/18  23:00:00,1.74203429102,0.0,0.0,0.186558473191,0.062384248879,0.24894272207,0.062384248879,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.306191305941
 03/18  24:00:00,1.29246161112,0.0,0.0,0.124930824049,0.0420549088088,0.166985732858,0.0420549088088,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.215553883927
 03/19  01:00:00,0.830275454331,0.0,0.0,0.0622347629812,0.0210817952377,0.0833165582189,0.0210817952377,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.118190477252
 03/19  02:00:00,0.622210375849,0.0,0.0,0.0187072047041,0.00638170503325,0.0250889097373,0.00638170503325,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0758008175755
 03/19  03:00:00,0.540007087983,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0648200656355
 03/19  04:00:00,0.529952702031,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0680399434123
 03/19  05:00:00,0.562785160297,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.101782253591
 03/19  06:00:00,0.763623515609,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.248495596466
 03/19  07:00:00,1.18848104865,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.523103266033
 03/19  08:00:00,1.48597416664,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.598200501202
 03/19  09:00:00,1.40635274474,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.579567862263
 03/19  10:00:00,1.2938607446,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.518022226111
 03/19  11:00:00,1.23515114085,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.445461219385
 03/19  12:00:00,1.18731775248,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.380746085741
 03/19  13:00:00,1.11807327451,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.331059038809
 03/19  14:00:00,1.06217944838,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.301305090148
 03/19  15:00:00,1.02175051415,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.272666725992
 03/19  16:00:00,1.06004193879,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.276390929998
 03/19  17:00:00,1.24555409447,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.314037633932
 03/19  18:00:00,1.60571533253,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.391064927944
 03/19  19:00:00,1.91879159008,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.467588161398
 03/19  20:00:00,2.05857763271,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.484367301712
 03/19  21:00:00,2.04843753374,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.442628480628
 03/19  22:00:00,1.85408909034,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.387543811945
 03/19  23:00:00,1.49300180197,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.306101538966
 03/19  24:00:00,1.12615090851,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.216228914175
 03/20  01:00:00,0.734844634915,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.112649899133
 03/20  02:00:00,0.592087934731,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0747143102699
 03/20  03:00:00,0.536963598279,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0643878143588
 03/20  04:00:00,0.52812188165,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.067574527204
 03/20  05:00:00,0.556324395639,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0979926445485
 03/20  06:00:00,0.743479393615,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.232448167072
 03/20  07:00:00,1.70307712271,0.0,0.547194067939,0.0,0.0184675928757,0.565661660815,0.0184675928757,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.482663191501
 03/20  08:00:00,1.41544291497,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.548830611451
 03/20  09:00:00,1.32301255184,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.528664970255
 03/20  10:00:00,1.20275679499,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.471949334965
 03/20  11:00:00,1.16626059012,0.0,0.0203098005524,0.0,0.000658585025955,0.0209683855783,0.000658585025955,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.406518512358
 03/20  12:00:00,1.10269201413,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.348609106914
 03/20  13:00:00,1.04266533651,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.303461606904
 03/20  14:00:00,0.994791759964,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.277505434242
 03/20  15:00:00,0.961055167877,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.251096951891
 03/20  16:00:00,1.00158134284,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.254989306903
 03/20  17:00:00,1.18277882469,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.287180283395
 03/20  18:00:00,1.53716131945,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.357862845084
 03/20  19:00:00,1.84044043121,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.423547318064
 03/20  20:00:00,1.9749378804,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.434972303598
 03/20  21:00:00,1.96697430404,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.396020621249
 03/20  22:00:00,1.77989346432,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.348955043391
 03/20  23:00:00,1.4348103392,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.276203288116
 03/20  24:00:00,1.09232902842,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.197941879418
 03/21  01:00:00,0.957707130441,0.0,0.21480433884,0.0,0.00695611987649,0.221760458716,0.00695611987649,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113751935942
 03/21  02:00:00,1.02910299422,0.0,0.422968729347,0.0,0.0136757004884,0.436644429835,0.0136757004884,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0750849399271
 03/21  03:00:00,1.1302259407,0.0,0.574207540948,0.0,0.0184019689296,0.592609509878,0.0184019689296,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0650406469006
 03/21  04:00:00,1.24828700211,0.0,0.697650317518,0.0,0.0221313372345,0.719781654752,0.0221313372345,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0679579929124
 03/21  05:00:00,1.37091199184,0.0,0.789637909228,0.0,0.0248691669791,0.814507076207,0.0248691669791,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.098073164546
 03/21  06:00:00,1.5835596258,0.0,0.814987138329,0.0,0.0255537736438,0.840540911973,0.0255537736438,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.231987487287
 03/21  07:00:00,1.88081764169,0.0,0.722209117037,0.0,0.0225742008623,0.744783317899,0.0225742008623,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.481282053395
 03/21  08:00:00,2.05096328557,0.0,0.61791665388,0.0,0.0192249794956,0.637141633375,0.0192249794956,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.547209348677
 03/21  09:00:00,1.95672828657,0.0,0.615953844269,0.0,0.0191719822723,0.635125826541,0.0191719822723,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.527254878437
 03/21  10:00:00,1.83324409672,0.0,0.612549161028,0.0,0.019115608919,0.631664769947,0.019115608919,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.470771866744
 03/21  11:00:00,2.25909406422,0.0,1.08094688585,0.0,0.0339906233399,1.11493750919,0.0339906233399,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.405382862852
 03/21  12:00:00,1.62621971675,0.0,0.50827915314,0.0,0.0158931817655,0.524172334906,0.0158931817655,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.347964474628
 03/21  13:00:00,1.37799194973,0.0,0.325415461835,0.0,0.0101757302955,0.335591192131,0.0101757302955,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.303197027988
 03/21  14:00:00,1.23532506819,0.0,0.233217006192,0.0,0.00731306093009,0.240530067122,0.00731306093009,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.27750867535
 03/21  15:00:00,0.961185024637,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.251226808652
 03/21  16:00:00,1.00165281634,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.255060780404
 03/21  17:00:00,1.18278914105,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.287190599758
 03/21  18:00:00,1.66786780825,0.0,0.127251388964,0.0,0.00399640219303,0.131247791157,0.00399640219303,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.357321542731
 03/21  19:00:00,1.83960068729,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.42270757414
 03/21  20:00:00,1.973943464,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.433977887198
