Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/21  21:00:00,1.96584965781,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.394895975018
 03/21  22:00:00,1.77874838743,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.347809966496
 03/21  23:00:00,1.43384568689,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.275238635803
 03/21  24:00:00,1.09179979803,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.197412649037
 03/22  01:00:00,0.844035468997,0.0,0.105040889591,0.0,0.00330332303911,0.10834421263,0.00330332303911,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113496520584
 03/22  02:00:00,0.929352062028,0.0,0.326702655558,0.0,0.0103139367306,0.337016592288,0.0103139367306,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0749618452786
 03/22  03:00:00,1.08264945867,0.0,0.528426066735,0.0,0.0166938992207,0.545119965956,0.0166938992207,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0649537087912
 03/22  04:00:00,1.27790200239,0.0,0.726593975639,0.0,0.0228998306639,0.749493806303,0.0228998306639,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0678608416451
 03/22  05:00:00,1.48195080821,0.0,0.897559149644,0.0,0.0281850589965,0.925744208641,0.0281850589965,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0978748484842
 03/22  06:00:00,1.81156295145,0.0,1.03675194124,0.0,0.0324194428946,1.06917138413,0.0324194428946,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.23136034078
 03/22  07:00:00,2.59269091458,0.0,1.41390987228,0.0,0.0441791962916,1.45808906857,0.0441791962916,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.479849575611
 03/22  08:00:00,2.1034114084,0.0,0.670692955901,0.0,0.0205698966054,0.691262852506,0.0205698966054,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.54553625238
 03/22  09:00:00,1.78207269272,0.0,0.448363849958,0.0,0.0137347104393,0.462098560398,0.0137347104393,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.525626550735
 03/22  10:00:00,1.42527369996,0.0,0.218450803482,0.0,0.00670595760097,0.225156761083,0.00670595760097,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.469309478849
 03/22  11:00:00,1.56450494613,0.0,0.408885257127,0.0,0.0127187769921,0.421604034119,0.0127187769921,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.404127219836
 03/22  12:00:00,1.10097792246,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.346895015244
 03/22  13:00:00,1.04120527945,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.302001549841
 03/22  14:00:00,0.993361782507,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.276075456785
 03/22  15:00:00,0.959631388419,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.249673172433
 03/22  16:00:00,0.999969095798,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.253377059859
 03/22  17:00:00,1.18090041211,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.285301870822
 03/22  18:00:00,1.53466708649,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.355368612126
 03/22  19:00:00,1.83759709636,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.420703983216
 03/22  20:00:00,1.97200369046,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.432038113659
 03/22  21:00:00,1.96429681383,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.393343131043
 03/22  22:00:00,1.77743930749,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.346500886563
 03/22  23:00:00,1.43284389371,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.274236842625
 03/22  24:00:00,1.09098666345,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.196599514454
 03/23  01:00:00,0.735019093619,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.112824357837
 03/23  02:00:00,0.690005105045,0.0,0.0948279736796,0.0,0.00296816076204,0.0977961344416,0.00296816076204,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0748353461421
 03/23  03:00:00,0.852783729121,0.0,0.305727180007,0.0,0.00961493497109,0.315342114978,0.00961493497109,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0648658302226
 03/23  04:00:00,1.04303550164,0.0,0.499008784005,0.0,0.0157167238871,0.514725507892,0.0157167238871,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0677626392966
 03/23  05:00:00,1.25690871363,0.0,0.679533116097,0.0,0.0213694503604,0.700902566457,0.0213694503604,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0976743960801
 03/23  06:00:00,1.5819111991,0.0,0.814624479705,0.0,0.0255290079168,0.840153487621,0.0255290079168,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.230726484937
 03/23  07:00:00,2.8330823034,0.0,1.64814750114,0.0,0.0517807493462,1.69992825049,0.0517807493462,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.478401782513
 03/23  08:00:00,2.16316199762,0.0,0.730351316964,0.0,0.0223531049888,0.752704421953,0.0223531049888,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.543845272147
 03/23  09:00:00,1.6456717905,0.0,0.317681416928,0.0,0.0096619759759,0.327343392903,0.0096619759759,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.523980816011
 03/23  10:00:00,1.28252581461,0.0,0.0814108634874,0.0,0.00247603342619,0.0838868969136,0.00247603342619,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.467831457668
 03/23  11:00:00,1.20532160119,0.0,0.0618233709441,0.0,0.00188029860414,0.0637036695482,0.00188029860414,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.40284423946
 03/23  12:00:00,1.09943194274,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.345349035521
 03/23  13:00:00,1.03987711095,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.300673381345
 03/23  14:00:00,0.992106834519,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.274820508796
 03/23  15:00:00,0.958372525959,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.248414309974
 03/23  16:00:00,0.998599649596,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.252007613657
 03/23  17:00:00,1.17890893709,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.283310395797
 03/23  18:00:00,1.53198609401,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.35268761964
 03/23  19:00:00,1.83468815334,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.417795040195
 03/23  20:00:00,1.96904663705,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.429081060248
 03/23  21:00:00,1.96137362272,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.390419939931
 03/23  22:00:00,1.77451966249,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.343581241564
 03/23  23:00:00,1.42999630121,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.271389250125
 03/23  24:00:00,1.08831745517,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.193930306175
 03/24  01:00:00,0.732982108015,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.110787372232
 03/24  02:00:00,0.590714441355,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0733408168938
 03/24  03:00:00,0.535911297059,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0633355131386
 03/24  04:00:00,0.527098247049,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0665508926023
 03/24  05:00:00,0.554888776104,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0965570250141
 03/24  06:00:00,0.740223465879,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.229192239337
 03/24  07:00:00,1.13094327096,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.476191000559
 03/24  08:00:00,1.40823420644,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.541621902921
 03/24  09:00:00,1.31566979217,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.521322210583
 03/24  10:00:00,1.19554413618,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.464736676158
 03/24  11:00:00,1.13867492227,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.399901230087
 03/24  12:00:00,1.09678756155,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.342704654336
 03/24  13:00:00,1.03740293733,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.298199207719
 03/24  14:00:00,0.989397319271,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.272110993549
 03/24  15:00:00,0.977599144891,0.0,0.0,0.0164953051825,0.00521676772814,0.0217120729107,0.00521676772814,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.245928855994
 03/24  16:00:00,1.08064079636,0.0,0.0,0.064245318754,0.0201551921224,0.0844005108763,0.0201551921224,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.249648249546
 03/24  17:00:00,1.33481154864,0.0,0.0,0.120475724826,0.0372378159421,0.157713540769,0.0372378159421,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.281499466579
 03/24  18:00:00,1.76564166946,0.0,0.0,0.179016361069,0.0564444248317,0.235460785901,0.0564444248317,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.350882409193
 03/24  19:00:00,1.98104630819,0.0,0.0,0.111243869032,0.0368529334777,0.14809680251,0.0368529334777,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.416056392533
 03/24  20:00:00,2.14711173006,0.0,0.0,0.132744163009,0.0467233851243,0.179467548133,0.0467233851243,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.427678605122
 03/24  21:00:00,2.00207129247,0.0,0.0,0.0312464035046,0.0108712254044,0.042117628909,0.0108712254044,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.388999980778
 03/24  22:00:00,1.77335583372,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.342417412792
 03/24  23:00:00,1.42926602431,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.270658973232
 03/24  24:00:00,1.10964934674,0.0,0.0,0.0164060593898,0.00577801504246,0.0221840744323,0.00577801504246,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.19307812331
 03/25  01:00:00,0.745480292461,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.116711873602
 03/25  02:00:00,0.596623493252,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.075302844716
 03/25  03:00:00,0.540066336018,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0648793136698
 03/25  04:00:00,0.530131328329,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0682185697104
 03/25  05:00:00,0.562070121565,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.101067214859
 03/25  06:00:00,0.760231388152,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.24510346901
 03/25  07:00:00,1.17956201793,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.514184235317
 03/25  08:00:00,1.47484251734,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.587068851899
 03/25  09:00:00,1.3955048424,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.568719959915
 03/25  10:00:00,1.28392866655,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.508090148064
 03/25  11:00:00,1.22609698301,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.436407061544
 03/25  12:00:00,1.17937561275,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.372803946013
 03/25  13:00:00,1.17166698714,0.0,0.0,0.0465093685616,0.014007508831,0.0605168773925,0.014007508831,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.324135874045
 03/25  14:00:00,1.18524643176,0.0,0.0,0.0988388881832,0.0303996536921,0.129238541875,0.0303996536921,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.295133531648
 03/25  15:00:00,1.22384390785,0.0,0.0,0.158534330475,0.0492077333677,0.207742063842,0.0492077333677,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.267018055844
 03/25  16:00:00,1.28656770968,0.0,0.0,0.17535563433,0.0567388939741,0.232094528304,0.0567388939741,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.270822172578
 03/25  17:00:00,1.50685012026,0.0,0.0,0.201735537375,0.0658131717903,0.267548709166,0.0658131717903,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.307784950549
 03/25  18:00:00,1.83838712766,0.0,0.0,0.180448028972,0.0604508741239,0.240898903096,0.0604508741239,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.38283781998
 03/25  19:00:00,2.20689056813,0.0,0.0,0.222052213992,0.0755320438173,0.29758425781,0.0755320438173,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.458102881632
 03/25  20:00:00,2.35152631785,0.0,0.0,0.225251442231,0.0771195768096,0.30237101904,0.0771195768096,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.474944967812
 03/25  21:00:00,2.32135752837,0.0,0.0,0.20972420418,0.0717987917134,0.281522995894,0.0717987917134,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.434025479362
 03/25  22:00:00,2.09233764818,0.0,0.0,0.183202320908,0.0627345329743,0.245936853883,0.0627345329743,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.379855515898
 03/25  23:00:00,1.67093395787,0.0,0.0,0.137035901822,0.0469945953701,0.184030497192,0.0469945953701,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.300003197671
 03/25  24:00:00,1.23481915613,0.0,0.0,0.0843613133222,0.0290456009188,0.113406914241,0.0290456009188,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.211490247553
 03/26  01:00:00,0.790293035609,0.0,0.0,0.0336162923248,0.0116187983028,0.0452350906276,0.0116187983028,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.116289526122
 03/26  02:00:00,0.596184423753,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0748637752164
 03/26  03:00:00,0.539445570357,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0642585480095
 03/26  04:00:00,0.529441124297,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0675283656791
 03/26  05:00:00,0.561243434539,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.100240527833
 03/26  06:00:00,0.758854944856,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.243727025713
 03/26  07:00:00,1.17732333474,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.51194555212
 03/26  08:00:00,1.47228015342,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.584506487979
 03/26  09:00:00,1.39285526331,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.566070380833
 03/26  10:00:00,1.29760436989,0.0,0.0,0.0122050128693,0.00382914199273,0.016034154862,0.00382914199273,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.50573169654
 03/26  11:00:00,1.35413264935,0.0,0.0,0.0996462538877,0.0301859929749,0.129832246863,0.0301859929749,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.434610481014
 03/26  12:00:00,1.37121394667,0.0,0.0,0.149109019144,0.0441105749216,0.193219594065,0.0441105749216,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.371422685871
 03/26  13:00:00,1.36745990869,0.0,0.0,0.199690113473,0.0576857324234,0.257375845896,0.0576857324234,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.3230698271
 03/26  14:00:00,1.41039549082,0.0,0.0,0.276509029967,0.0788303995348,0.355339429502,0.0788303995348,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.294181703086
 03/26  15:00:00,1.35694923796,0.0,0.0,0.258435963783,0.0832606328426,0.341696596625,0.0832606328426,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.266168853177
 03/26  16:00:00,1.48924988954,0.0,0.0,0.332803630929,0.102829239232,0.43563287016,0.102829239232,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.269966010584
 03/26  17:00:00,1.71360503954,0.0,0.0,0.36211535547,0.113171125338,0.475286480808,0.113171125338,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.306802098187
 03/26  18:00:00,2.07528631683,0.0,0.0,0.362300943563,0.116722437047,0.47902338061,0.116722437047,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.381612531636
 03/26  19:00:00,2.37852172297,0.0,0.0,0.352965173463,0.117706599856,0.470671773319,0.117706599856,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.456646520965
 03/26  20:00:00,2.50578762148,0.0,0.0,0.342948157874,0.115183252626,0.4581314105,0.115183252626,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.473445879989
 03/26  21:00:00,2.48155301507,0.0,0.0,0.33225851896,0.11083335208,0.443091871039,0.11083335208,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.432652090921
 03/26  22:00:00,2.22901537262,0.0,0.0,0.28729584566,0.096520701091,0.383816546751,0.096520701091,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.378653547473
 03/26  23:00:00,1.79569022868,0.0,0.0,0.231817040105,0.0778897982862,0.309706838391,0.0778897982862,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.299083127286
 03/26  24:00:00,1.34842336157,0.0,0.0,0.170251140659,0.0573638008228,0.227614941482,0.0573638008228,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.210886425759
 03/27  01:00:00,0.873942217314,0.0,0.0,0.106671955986,0.0360864312349,0.142758387221,0.0360864312349,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.10898909431
 03/27  02:00:00,0.675241124248,0.0,0.0,0.0647974297465,0.0220064290405,0.086803858787,0.0220064290405,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0710636410006
 03/27  03:00:00,0.584861257882,0.0,0.0,0.0380913093631,0.0129526825536,0.0510439919167,0.0129526825536,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0612414820447
 03/27  04:00:00,0.546342083211,0.0,0.0,0.016182867756,0.00551620650589,0.0216990742619,0.00551620650589,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0640956545029
 03/27  05:00:00,0.551931205005,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.093599453915
 03/27  06:00:00,0.735947884802,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.224916658259
 03/27  07:00:00,1.14069274841,0.0,0.0,0.0124298486102,0.0042372279781,0.0166670765883,0.0042372279781,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.469273401419
 03/27  08:00:00,1.44304970164,0.0,0.0,0.0320306122477,0.0107584757591,0.0427890880068,0.0107584757591,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.533648310121
 03/27  09:00:00,1.34911616816,0.0,0.0,0.0306647385469,0.0101346028557,0.0407993414026,0.0101346028557,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.513969245172
 03/27  10:00:00,1.24014636144,0.0,0.0,0.0383707878848,0.0124606414921,0.0508314293769,0.0124606414921,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.458507472042
 03/27  11:00:00,1.28475632726,0.0,0.0,0.115824517985,0.0357668766951,0.151591394681,0.0357668766951,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.394391240395
 03/27  12:00:00,1.25775594738,0.0,0.0,0.126762130365,0.0387593852071,0.165521515573,0.0387593852071,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.338151524587
 03/27  13:00:00,1.21500351206,0.0,0.0,0.138998257874,0.0424975569016,0.181495814776,0.0424975569016,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.294303967679
 03/27  14:00:00,1.21338521391,0.0,0.0,0.174663611848,0.052236520235,0.226900132083,0.052236520235,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.269198756108
 03/27  15:00:00,1.23962406385,0.0,0.0,0.220888808047,0.0652469057459,0.286135713793,0.0652469057459,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.243530134076
 03/27  16:00:00,1.31233604766,0.0,0.0,0.245802756198,0.0726056947285,0.318408450926,0.0726056947285,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.247335560795
 03/27  17:00:00,1.43521719833,0.0,0.0,0.196867320358,0.0638830266576,0.260750347015,0.0638830266576,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.278868310025
 03/27  18:00:00,1.7943935168,0.0,0.0,0.201499743882,0.0660143878001,0.267514131682,0.0660143878001,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.347580910754
 03/27  19:00:00,2.16629633621,0.0,0.0,0.253543001628,0.0836993402874,0.337242341915,0.0836993402874,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.412160881151
 03/27  20:00:00,2.2254212337,0.0,0.0,0.194549097622,0.0673040458692,0.261853143491,0.0673040458692,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.423602513411
 03/27  21:00:00,2.20079222001,0.0,0.0,0.181619402816,0.0628371843897,0.244456587206,0.0628371843897,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.385381950018
 03/27  22:00:00,1.98641101787,0.0,0.0,0.160892493402,0.0554218472851,0.216314340687,0.0554218472851,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.339158256249
 03/27  23:00:00,1.59002764984,0.0,0.0,0.121652658006,0.0418225123688,0.163475170374,0.0418225123688,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.26794542838
 03/27  24:00:00,1.18617578623,0.0,0.0,0.074745913931,0.0256975606193,0.10044347455,0.0256975606193,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.191345162685
 03/28  01:00:00,0.767542810803,0.0,0.0,0.027242055423,0.0093758022992,0.0366178577222,0.0093758022992,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.108730217298
 03/28  02:00:00,0.588332046537,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.070958422076
 03/28  03:00:00,0.533755501112,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0611797171915
 03/28  04:00:00,0.524702347956,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0641549935096
 03/28  05:00:00,0.552022773577,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0936910224866
 03/28  06:00:00,0.735660829995,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.224629603452
 03/28  07:00:00,1.12293088601,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.468178615614
 03/28  08:00:00,1.39879926072,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.532186957206
 03/28  09:00:00,1.30672073055,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.512373148966
 03/28  10:00:00,1.2212108494,0.0,0.0,0.0253649155413,0.00807922878043,0.0334441443217,0.00807922878043,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.45695924505
 03/28  11:00:00,1.30066892889,0.0,0.0,0.129295024429,0.0395392077988,0.168834232228,0.0395392077988,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.393061004478
 03/28  12:00:00,1.3012663615,0.0,0.0,0.161754794246,0.0484042191314,0.210159013378,0.0484042191314,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.337024440902
 03/28  13:00:00,1.31109488598,0.0,0.0,0.213879819463,0.0646760918858,0.278555911349,0.0646760918858,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.29333524502
 03/28  14:00:00,1.34015457984,0.0,0.0,0.272209989111,0.0823275992779,0.354537588389,0.0823275992779,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.268330665728
 03/28  15:00:00,1.38370619176,0.0,0.0,0.329230238023,0.101761426487,0.43099166451,0.101761426487,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.242756311268
 03/28  16:00:00,1.45912655487,0.0,0.0,0.355963192059,0.110018405346,0.465981597405,0.110018405346,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.246552921528
 03/28  17:00:00,1.59985699084,0.0,0.0,0.322402356532,0.103880516812,0.426282873344,0.103880516812,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.277975576208
 03/28  18:00:00,1.92620708896,0.0,0.0,0.30154339896,0.0989043441146,0.400447743075,0.0989043441146,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.346460871517
 03/28  19:00:00,2.16430737199,0.0,0.0,0.250030154239,0.0865454295648,0.336575583804,0.0865454295648,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.410838675042
 03/28  20:00:00,2.29993057867,0.0,0.0,0.250889317206,0.0868210671496,0.337710384355,0.0868210671496,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.422254617515
 03/28  21:00:00,2.26409682807,0.0,0.0,0.229559775672,0.0794289462748,0.308988721947,0.0794289462748,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.384154423339
 03/28  22:00:00,2.03492725037,0.0,0.0,0.197779588194,0.0681298401501,0.265909428344,0.0681298401501,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.3380794011
 03/28  23:00:00,1.62171099935,0.0,0.0,0.145734968878,0.0502472669537,0.195982235832,0.0502472669537,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.267121712441
 03/28  24:00:00,1.20270263059,0.0,0.0,0.0873254699328,0.0301904078912,0.117515877824,0.0301904078912,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.190799603764
 03/29  01:00:00,0.771804704215,0.0,0.0,0.0305666712846,0.0105736501927,0.0411403214773,0.0105736501927,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.108469646955
 03/29  02:00:00,0.588191054044,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.070817429583
 03/29  03:00:00,0.533836933945,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0612611500249
 03/29  04:00:00,0.524853355285,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0643060008389
 03/29  05:00:00,0.552085946796,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0937541957055
 03/29  06:00:00,0.735210478269,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.224179251726
 03/29  07:00:00,1.12164486599,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.466892595591
 03/29  08:00:00,1.39719256364,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.530580260123
 03/29  09:00:00,1.30519353464,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.510845953054
 03/29  10:00:00,1.18746588579,0.0,0.0,0.000891636293917,0.000292170442922,0.00118380673684,0.000292170442922,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.455474619027
 03/29  11:00:00,1.18585097852,0.0,0.0,0.041978757615,0.0133794841503,0.0553582417653,0.0133794841503,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.391719044575
 03/29  12:00:00,1.18359149704,0.0,0.0,0.0708010783931,0.022820782602,0.0936218609952,0.022820782602,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.335886728831
 03/29  13:00:00,1.19537955567,0.0,0.0,0.124497629774,0.0393205487923,0.163818178566,0.0393205487923,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.292357647494
 03/29  14:00:00,1.2191738847,0.0,0.0,0.178140384382,0.0562927039613,0.234433088343,0.0562927039613,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.267454470632
 03/29  15:00:00,1.37272659788,0.0,0.0,0.322969627543,0.097822723911,0.420792351454,0.097822723911,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.241976030438
 03/29  16:00:00,1.49665855787,0.0,0.0,0.385967889511,0.118333936961,0.504301826472,0.118333936961,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.245764695462
 03/29  17:00:00,1.73163552518,0.0,0.0,0.426820978646,0.132140655065,0.558961633711,0.132140655065,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.277075350177
 03/29  18:00:00,2.0733790704,0.0,0.0,0.414857274026,0.133891951298,0.548749225323,0.133891951298,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.345331370713
 03/29  19:00:00,2.35889526051,0.0,0.0,0.399239184331,0.133256812923,0.532495997254,0.133256812923,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.409506150106
 03/29  20:00:00,2.49013605294,0.0,0.0,0.396880461722,0.132394376434,0.529274838156,0.132394376434,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.420895637985
 03/29  21:00:00,2.44277861157,0.0,0.0,0.36602089098,0.122887202225,0.488908093205,0.122887202225,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.382916835582
 03/29  22:00:00,2.19693603091,0.0,0.0,0.321193543821,0.107812755008,0.429006298829,0.107812755008,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.33699131115
 03/29  23:00:00,1.77107507438,0.0,0.0,0.25927709479,0.0869002420887,0.346177336879,0.0869002420887,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.266290686416
 03/29  24:00:00,1.33947071147,0.0,0.0,0.190805709373,0.0640279369701,0.254833646343,0.0640279369701,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.190249916134
 03/30  01:00:00,0.898312423412,0.0,0.0,0.125682914864,0.0422267723323,0.167909687197,0.0422267723323,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.108208000433
 03/30  02:00:00,0.700480124627,0.0,0.0,0.0841339493199,0.0283028901557,0.112436839476,0.0283028901557,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0706696606908
 03/30  03:00:00,0.61093568873,0.0,0.0,0.0579143508822,0.019482228211,0.0773965790932,0.019482228211,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0609633257159
 03/30  04:00:00,0.574322801858,0.0,0.0,0.0373945111953,0.0125960055143,0.0499905167096,0.0125960055143,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0637849307018
 03/30  05:00:00,0.581960083495,0.0,0.0,0.0229536189987,0.0077215883997,0.0306752073984,0.0077215883997,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0929531250068
 03/30  06:00:00,0.761313705661,0.0,0.0,0.0204979743117,0.00693085307464,0.0274288273863,0.00693085307464,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.222853651732
 03/30  07:00:00,1.1852221058,0.0,0.0,0.049215754896,0.0166432130717,0.0658589679677,0.0166432130717,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.464610867435
 03/30  08:00:00,1.50100484124,0.0,0.0,0.0795728676241,0.0265332214473,0.106106089071,0.0265332214473,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.528286448655
 03/30  09:00:00,1.4234624191,0.0,0.0,0.0906266815761,0.0297372370079,0.120363918584,0.0297372370079,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.508750918924
 03/30  10:00:00,1.33484205146,0.0,0.0,0.113875970359,0.0363372992032,0.150213269562,0.0363372992032,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.453821321871
 03/30  11:00:00,1.35902748762,0.0,0.0,0.175102108306,0.0547839819901,0.229886090296,0.0547839819901,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.390367705139
 03/30  12:00:00,1.42143456029,0.0,0.0,0.256655816283,0.0759540009082,0.332609817191,0.0759540009082,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.334741835882
 03/30  13:00:00,1.45506038657,0.0,0.0,0.329284456524,0.0951988772024,0.424483333727,0.0951988772024,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.291373323232
 03/30  14:00:00,1.44029649453,0.0,0.0,0.351179569096,0.105259022312,0.456438591408,0.105259022312,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.266571577404
 03/30  15:00:00,1.41871544055,0.0,0.0,0.357039216881,0.110528434555,0.467567651436,0.110528434555,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.241189573126
 03/30  16:00:00,1.4721825099,0.0,0.0,0.366042676236,0.114579152105,0.480621828341,0.114579152105,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.244968645622
 03/30  17:00:00,1.67029553384,0.0,0.0,0.378861837158,0.119667384669,0.498529221827,0.119667384669,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.276167770715
 03/30  18:00:00,2.06106455685,0.0,0.0,0.407496301857,0.130077763536,0.537574065393,0.130077763536,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.344192017089
 03/30  19:00:00,2.26264228659,0.0,0.0,0.32585359641,0.111733714234,0.437587310644,0.111733714234,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.408161862803
 03/30  20:00:00,2.36235331148,0.0,0.0,0.299562038059,0.103300936742,0.402862974801,0.103300936742,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.419524759883
 03/30  21:00:00,2.33059044257,0.0,0.0,0.28106502406,0.0969036023676,0.377968626427,0.0969036023676,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.38166813336
 03/30  22:00:00,2.09369483138,0.0,0.0,0.243073456381,0.0837887181093,0.32686217449,0.0837887181093,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.335894235955
 03/30  23:00:00,1.67299741637,0.0,0.0,0.185086385034,0.0638510914343,0.248937476468,0.0638510914343,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.265452888816
 03/30  24:00:00,1.24419540671,0.0,0.0,0.11894554143,0.0411677413448,0.160113282775,0.0411677413448,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.189694974942
 03/31  01:00:00,0.803520234661,0.0,0.0,0.0545166532644,0.0188661699194,0.0733828231838,0.0188661699194,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.107942675695
 03/31  02:00:00,0.604602560969,0.0,0.0,0.0124025160183,0.0042915041117,0.01669402013,0.0042915041117,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0705349163782
 03/31  03:00:00,0.533535239051,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0609594551305
 03/31  04:00:00,0.524500965843,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0639536113964
 03/31  05:00:00,0.551534040586,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0932022894962
 03/31  06:00:00,0.733801080133,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.222769853591
 03/31  07:00:00,1.11843871928,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.463686448883
 03/31  08:00:00,1.3934121948,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.526799891286
 03/31  09:00:00,1.30152260748,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.507175025893
 03/31  10:00:00,1.20366894341,0.0,0.0,0.0155223407654,0.00508960202122,0.0206119427867,0.00508960202122,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.4522495406
 03/31  11:00:00,1.18996589898,0.0,0.0,0.0470298210244,0.0151581903959,0.0621880114204,0.0151581903959,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.389004195384
 03/31  12:00:00,1.22053501067,0.0,0.0,0.101197752319,0.0316682117465,0.132865964065,0.0316682117465,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.333586139389
 03/31  13:00:00,1.2072744715,0.0,0.0,0.135026313836,0.0426644941416,0.177690807977,0.0426644941416,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.290379933916
 03/31  14:00:00,1.21023356209,0.0,0.0,0.17268829646,0.0545769661066,0.227265262566,0.0545769661066,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.265681973799
 03/31  15:00:00,1.18756767339,0.0,0.0,0.178952929119,0.0582597847878,0.237212713906,0.0582597847878,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.240396743494
 03/31  16:00:00,1.27007633491,0.0,0.0,0.210719704519,0.0685974623574,0.279317166877,0.0685974623574,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.244167132096
 03/31  17:00:00,1.50643137203,0.0,0.0,0.253169018934,0.0824107139766,0.33557973291,0.0824107139766,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.27525309783
 03/31  18:00:00,1.70207599577,0.0,0.0,0.133591039506,0.0461432319258,0.179734271431,0.0461432319258,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.343043249974
 03/31  19:00:00,2.15600007859,0.0,0.0,0.247415525252,0.0848843276565,0.332299852908,0.0848843276565,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.406807112538
 03/31  20:00:00,2.32419952788,0.0,0.0,0.273062022231,0.0930282628115,0.366090285042,0.0930282628115,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.418143666041
 03/31  21:00:00,2.31925522383,0.0,0.0,0.274832910364,0.0930578839073,0.367890794271,0.0930578839073,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.38041074677
 03/31  22:00:00,2.09453347527,0.0,0.0,0.245725743021,0.0830796150366,0.328805358058,0.0830796150366,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.334789696285
 03/31  23:00:00,1.68466521208,0.0,0.0,0.195395642142,0.0660532282288,0.261448870371,0.0660532282288,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.264609290626
 03/31  24:00:00,1.27477635621,0.0,0.0,0.142985025737,0.0482674354696,0.191252461206,0.0482674354696,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.189136746003
 04/01  01:00:00,0.862537095105,0.0,0.0,0.0902010566374,0.0304094102976,0.120610466935,0.0304094102976,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.114560748943
 04/01  02:00:00,0.67781160254,0.0,0.0,0.0600914276716,0.0202312363516,0.0803226640231,0.0202312363516,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0739530297804
 04/01  03:00:00,0.590333337605,0.0,0.0,0.0389299013579,0.0131069007702,0.0520368021281,0.0131069007702,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0634365082688
 04/01  04:00:00,0.557774795884,0.0,0.0,0.0222590680981,0.00748479075904,0.0297438588571,0.00748479075904,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0664355980077
 04/01  05:00:00,0.574123589021,0.0,0.0,0.0112838934346,0.00377936641563,0.0150632598502,0.00377936641563,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0983679287532
 04/01  06:00:00,0.772981181638,0.0,0.0,0.0153065907352,0.00514079493004,0.0204473856653,0.00514079493004,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.238679367261
 04/01  07:00:00,1.23160997316,0.0,0.0,0.0462776014672,0.0156655105501,0.0619431120174,0.0156655105501,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.501010522868
 04/01  08:00:00,1.48068904213,0.0,0.0,0.00390669442106,0.00132319351208,0.00522988793314,0.00132319351208,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.572054676522
 04/01  09:00:00,1.44877683752,0.0,0.0,0.0394732760818,0.0134522190169,0.0529254950987,0.0134522190169,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.554141032745
 04/01  10:00:00,1.31884091256,0.0,0.0,0.0350280703056,0.0120217843711,0.0470498546767,0.0120217843711,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.495172303053
 04/01  11:00:00,1.25675556152,0.0,0.0,0.0314725977056,0.0105154273267,0.0419880250323,0.0105154273267,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.425566920314
 04/01  12:00:00,1.27203469095,0.0,0.0,0.0766122479601,0.0256062900954,0.102218538056,0.0256062900954,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.363768292169
 04/01  13:00:00,1.21846269083,0.0,0.0,0.0864231158972,0.0290931559919,0.115516271889,0.0290931559919,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.316481010145
 04/01  14:00:00,1.19217522266,0.0,0.0,0.107166161519,0.0363570469453,0.143523208464,0.0363570469453,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.288295791869
 04/01  15:00:00,1.1596656533,0.0,0.0,0.111793704291,0.038412923878,0.150206628169,0.038412923878,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.260917843408
 04/01  16:00:00,1.16914361961,0.0,0.0,0.0972720259669,0.0337641060369,0.131036132004,0.0337641060369,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.264669638382
 04/01  17:00:00,1.31871973933,0.0,0.0,0.0975336071525,0.0338368777998,0.131370484952,0.0338368777998,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.30072297799
 04/01  18:00:00,1.45682155271,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.374136215209
 04/01  19:00:00,1.73230634062,0.0,0.0,0.0718839648979,0.0249191535439,0.0968031184418,0.0249191535439,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.447689002949
 04/01  20:00:00,1.8289177844,0.0,0.0,0.0771966267131,0.0267400248078,0.103936651521,0.0267400248078,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.464175889715
 04/01  21:00:00,1.95732522237,0.0,0.0,0.0603809700649,0.0209077155479,0.0812886856128,0.0209077155479,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.424158760331
 04/01  22:00:00,1.9102509319,0.0,0.0,0.0544086943751,0.0188367771292,0.0732454715043,0.0188367771292,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.37122089545
 04/01  23:00:00,1.49225049153,0.0,0.0,0.0101230128803,0.00350345024995,0.0136264631302,0.00350345024995,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.293392403547
 04/01  24:00:00,1.11190880272,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.207234321329
 04/02  01:00:00,0.59804819275,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0745122840134
 04/02  02:00:00,0.539283585946,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0644235587378
 04/02  03:00:00,0.529277649939,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0676823109199
 04/02  04:00:00,0.560260932723,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0995685323058
 04/02  05:00:00,0.753386171454,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.239531742742
 04/02  06:00:00,1.16968831645,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.501031978183
 04/02  07:00:00,1.47513416108,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.571729683404
 04/02  08:00:00,1.39566850132,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.553958191644
 04/02  09:00:00,1.27191115061,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.495292395774
 04/02  10:00:00,1.21530414592,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.426103529755
 04/02  11:00:00,1.1703675412,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.364319680477
 04/02  12:00:00,1.1033502179,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.316884809101
 04/02  13:00:00,1.04892452488,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.288568302556
 04/02  14:00:00,1.00955300585,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.26101182413
 04/02  15:00:00,1.03807589463,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.264638045401
 04/02  16:00:00,1.18677589476,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.300149618366
 04/02  17:00:00,1.45581530331,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.373129965815
 04/02  18:00:00,1.69180187061,0.0,0.0,0.0429312317384,0.0148529171863,0.0577841489246,0.0148529171863,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.446203502453
 04/02  19:00:00,1.79256327199,0.0,0.0,0.0513905210217,0.0177775837002,0.0691681047219,0.0177775837002,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.462589924099
 04/02  20:00:00,1.94165963526,0.0,0.0,0.04983486149,0.0172411811,0.06707604259,0.0172411811,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.42270581625
 04/02  21:00:00,1.8786118315,0.0,0.0,0.0318558700292,0.0110222867838,0.042878156813,0.0110222867838,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.369949109739
 04/02  22:00:00,1.47769746621,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.292465841351
 04/02  23:00:00,1.11146011218,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.206785630787
 04/02  24:00:00,0.742153006026,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.114787126799
 04/03  01:00:00,0.590951932649,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0713630479881
 04/03  02:00:00,0.534221159705,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0619723709232
 04/03  03:00:00,0.525199243877,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0649693090301
 04/03  04:00:00,0.552186519878,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.094165275076
 04/03  05:00:00,0.732120617204,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.222362881092
 04/03  06:00:00,1.11863192956,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.460601103505
 04/03  07:00:00,1.40538531439,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.523142198631
 04/03  08:00:00,1.3132497559,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.503976747112
