Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/03  09:00:00,1.18122169146,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.449633995093
 04/03  10:00:00,1.12506450841,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.386780121534
 04/03  11:00:00,1.08507550111,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.331516399906
 04/03  12:00:00,1.02707335517,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.288418452462
 04/03  13:00:00,0.980399454922,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.263631265114
 04/03  14:00:00,0.954829411119,0.0,0.0,0.00556877705584,0.00173885350637,0.00730763056221,0.00173885350637,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.238106171012
 04/03  15:00:00,1.05765132594,0.0,0.0,0.0604434487456,0.0190484301893,0.0794918789349,0.0190484301893,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.241780570632
 04/03  16:00:00,1.31152657172,0.0,0.0,0.143914636212,0.0444345334303,0.188349169642,0.0444345334303,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.272469044935
 04/03  17:00:00,1.71376893649,0.0,0.0,0.249764317551,0.0771199824709,0.326884300022,0.0771199824709,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.339551229183
 04/03  18:00:00,1.93381483372,0.0,0.0,0.287124110015,0.0905003928908,0.377624502906,0.0905003928908,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.402686427125
 04/03  19:00:00,1.65756101464,0.0,0.0,0.0127313967756,0.00432870422275,0.0170601009984,0.00432870422275,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.413940424666
 04/03  20:00:00,1.83389369147,0.0,0.0,0.0299315942475,0.0102996698916,0.0402312641391,0.0102996698916,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.37664002124
 04/03  21:00:00,1.77389692205,0.0,0.0,0.00914498579883,0.00315051641865,0.0122955022175,0.00315051641865,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.331423712352
 04/03  22:00:00,1.41921650136,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.262278088425
 04/03  23:00:00,1.07699573512,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.187856099064
 04/03  24:00:00,0.731627844961,0.0,0.0,0.00265449779231,0.000918654286958,0.00357315207927,0.000918654286958,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.10726249673
 04/04  01:00:00,0.589763723108,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0701748384466
 04/04  02:00:00,0.533029897335,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0607811085535
 04/04  03:00:00,0.523914617677,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.06368468283
 04/04  04:00:00,0.550644846288,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0926236014861
 04/04  05:00:00,0.730040535766,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.220282799654
 04/04  06:00:00,1.11564244157,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.45761161552
 04/04  07:00:00,1.40211269392,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.51986957816
 04/04  08:00:00,1.30984907788,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.500576069091
 04/04  09:00:00,1.17802713551,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.446439439144
 04/04  10:00:00,1.12204724955,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.38376286267
 04/04  11:00:00,1.0825432715,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.3289841703
 04/04  12:00:00,1.08534688685,0.0,0.0,0.0458884230231,0.0144638764575,0.0603522994806,0.0144638764575,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.286339684669
 04/04  13:00:00,1.10114970127,0.0,0.0,0.0930057069858,0.0293160833269,0.122321790313,0.0293160833269,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.262059721152
 04/04  14:00:00,1.15631949981,0.0,0.0,0.160251500609,0.0494831000945,0.209734600704,0.0494831000945,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.23716928956
 04/04  15:00:00,1.30808226637,0.0,0.0,0.252753868983,0.0780459474288,0.330799816412,0.0780459474288,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.240903573585
 04/04  16:00:00,1.53342640388,0.0,0.0,0.312647827644,0.098540799777,0.411188627421,0.098540799777,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.271529419315
 04/04  17:00:00,1.88642253008,0.0,0.0,0.380721772488,0.119994895601,0.500716668089,0.119994895601,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.338372454713
 04/04  18:00:00,2.06256907303,0.0,0.0,0.383346602017,0.12442306436,0.507769666377,0.12442306436,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.401295502965
 04/04  19:00:00,2.0862803271,0.0,0.0,0.334865302894,0.112331598624,0.447196901518,0.112331598624,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.412522936611
 04/04  20:00:00,2.20064492443,0.0,0.0,0.304666803258,0.103664454092,0.408331257349,0.103664454092,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.375291260984
 04/04  21:00:00,2.12226748511,0.0,0.0,0.269463756606,0.0923363913101,0.361800147916,0.0923363913101,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.330289629717
 04/04  22:00:00,1.66985759207,0.0,0.0,0.186965215786,0.064781405326,0.251746621112,0.064781405326,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.261172558027
 04/04  23:00:00,1.24108886282,0.0,0.0,0.122599160525,0.0424896580374,0.165088818563,0.0424896580374,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.186860408202
 04/04  24:00:00,0.813734862606,0.0,0.0,0.0639883866427,0.0221824084775,0.0861707951202,0.0221824084775,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.106771871335
 04/05  01:00:00,0.61850506067,0.0,0.0,0.0215468766368,0.00747148810583,0.0290183647426,0.00747148810583,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0698978112658
 04/05  02:00:00,0.532680050338,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0604312615571
 04/05  03:00:00,0.523482759904,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0632528250574
 04/05  04:00:00,0.550025007196,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0920037623942
 04/05  05:00:00,0.728858412437,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.219100676325
 04/05  06:00:00,1.11359655187,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.455565725816
 04/05  07:00:00,1.39979095838,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.517547842621
 04/05  08:00:00,1.30757786914,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.498304860351
 04/05  09:00:00,1.17592733138,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.444339635015
 04/05  10:00:00,1.13195021001,0.0,0.0,0.00875461881402,0.002844219205,0.011598838019,0.002844219205,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.382066985112
 04/05  11:00:00,1.17059242516,0.0,0.0,0.0679279836815,0.0214125488279,0.0893405325094,0.0214125488279,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.327692791445
 04/05  12:00:00,1.17552857236,0.0,0.0,0.115807087267,0.0357521954203,0.151559282687,0.0357521954203,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.285314386968
 04/05  13:00:00,1.20792398926,0.0,0.0,0.176647381828,0.0533676940381,0.230015075866,0.0533676940381,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.261140723587
 04/05  14:00:00,1.27139797101,0.0,0.0,0.250078607526,0.0755533363726,0.325631943899,0.0755533363726,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.236350417571
 04/05  15:00:00,1.43172039794,0.0,0.0,0.348664039828,0.106601101434,0.455265141262,0.106601101434,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.240076380307
 04/05  16:00:00,1.66978379604,0.0,0.0,0.419103580947,0.129387269702,0.548490850649,0.129387269702,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.270584588248
 04/05  17:00:00,1.91587665893,0.0,0.0,0.401173042825,0.130183462498,0.531356505323,0.130183462498,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.337186746324
 04/05  18:00:00,2.13741890188,0.0,0.0,0.440933920179,0.14308459525,0.584018515429,0.14308459525,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.399896482757
 04/05  19:00:00,2.17384504164,0.0,0.0,0.402241468288,0.133946733363,0.536188201651,0.133946733363,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.41109635102
 04/05  20:00:00,2.28528163373,0.0,0.0,0.369428162243,0.124839060171,0.494267222414,0.124839060171,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.37399200522
 04/05  21:00:00,2.21661550726,0.0,0.0,0.341784267048,0.115505720161,0.457289987209,0.115505720161,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.329147812573
 04/05  22:00:00,1.77204105453,0.0,0.0,0.264311509209,0.0904903719261,0.354801881135,0.0904903719261,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.26030076047
 04/05  23:00:00,1.33480145912,0.0,0.0,0.193115823418,0.0662627512452,0.259378574663,0.0662627512452,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.186283248396
 04/05  24:00:00,0.893595434051,0.0,0.0,0.123750413783,0.0425546817506,0.166305095533,0.0425546817506,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.106498142367
 04/06  01:00:00,0.690590104215,0.0,0.0,0.0752575013466,0.0259840062924,0.101241507639,0.0259840062924,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0697597119151
 04/06  02:00:00,0.589055058067,0.0,0.0,0.041977401892,0.0145216080864,0.0564990099784,0.0145216080864,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.060307259307
 04/06  03:00:00,0.548328681487,0.0,0.0,0.0186118077586,0.00644320836219,0.0250550161208,0.00644320836219,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0630437305197
 04/06  04:00:00,0.549456160391,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0914349155884
 04/06  05:00:00,0.727794980369,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.218037244257
 04/06  06:00:00,1.11170252469,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.453671698636
 04/06  07:00:00,1.39808457798,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.515841462218
 04/06  08:00:00,1.31962677269,0.0,0.0,0.0104306325483,0.00354836821407,0.0139790007623,0.00354836821407,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.496374763134
 04/06  09:00:00,1.17414094289,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.442553246523
 04/06  10:00:00,1.11900896248,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.380724575598
 04/06  11:00:00,1.14943443505,0.0,0.0,0.0526207600778,0.0167614940003,0.069382254078,0.0167614940003,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.326493079768
 04/06  12:00:00,1.11666792734,0.0,0.0,0.0707662392256,0.0229641413988,0.0937303806243,0.0229641413988,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.284282644008
 04/06  13:00:00,1.09860236451,0.0,0.0,0.0920067398138,0.029611665771,0.121618405585,0.029611665771,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.260215769113
 04/06  14:00:00,1.09098505353,0.0,0.0,0.110483065566,0.0355599155975,0.146042981163,0.0355599155975,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.235526462824
 04/06  15:00:00,1.13539309414,0.0,0.0,0.120623982084,0.0391474004899,0.159771382574,0.0391474004899,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.239242835193
 04/06  16:00:00,1.32489247007,0.0,0.0,0.154429675261,0.0501202240104,0.204549899272,0.0501202240104,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.269634213661
 04/06  17:00:00,1.62896538157,0.0,0.0,0.185448733112,0.0601881995623,0.245636932674,0.0601881995623,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.335995041612
 04/06  18:00:00,1.86213923307,0.0,0.0,0.233600568775,0.0765457729651,0.31014634174,0.0765457729651,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.398488987641
 04/06  19:00:00,1.95979655168,0.0,0.0,0.243257654972,0.0803177257716,0.323575380744,0.0803177257716,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.409660681961
 04/06  20:00:00,2.13106848935,0.0,0.0,0.256630553642,0.0847309508014,0.341361504443,0.0847309508014,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.37268457881
 04/06  21:00:00,2.09755038016,0.0,0.0,0.2551374568,0.0842361869929,0.339373643793,0.0842361869929,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.327999028883
 04/06  22:00:00,1.70751273241,0.0,0.0,0.218804186918,0.0723462111124,0.291150398031,0.0723462111124,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.259423921447
 04/06  23:00:00,1.30017168509,0.0,0.0,0.169154903273,0.056173866753,0.225328770026,0.056173866753,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.185703279003
 04/06  24:00:00,0.884001218486,0.0,0.0,0.11776632663,0.0392194508207,0.156985777451,0.0392194508207,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.106223244884
 04/07  01:00:00,0.697745924333,0.0,0.0,0.0812810305167,0.0272551786047,0.108536209121,0.0272551786047,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.06962083055
 04/07  02:00:00,0.609091884104,0.0,0.0,0.0573328012677,0.0193010270676,0.0766338283352,0.0193010270676,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0602092669877
 04/07  03:00:00,0.576611158649,0.0,0.0,0.0399474744281,0.0134997670477,0.0534472414758,0.0134997670477,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0629339823266
 04/07  04:00:00,0.580906375944,0.0,0.0,0.0236580810578,0.00802445217315,0.0316825332309,0.00802445217315,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0912025979108
 04/07  05:00:00,0.759177551683,0.0,0.0,0.0239790527098,0.00815275181689,0.0321318045267,0.00815275181689,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.217288011045
 04/07  06:00:00,1.10996945519,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.45193862914
 04/07  07:00:00,1.44479915655,0.0,0.0,0.0364425792536,0.0125508950334,0.0489934742871,0.0125508950334,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.513562566503
 04/07  08:00:00,1.32979553613,0.0,0.0,0.0194936153864,0.00674392744658,0.026237542833,0.00674392744658,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.49428498451
 04/07  09:00:00,1.17244371816,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.440856021793
 04/07  10:00:00,1.11785323882,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.379568851935
 04/07  11:00:00,1.09471741139,0.0,0.0,0.0117481409292,0.00397089048237,0.0157190314116,0.00397089048237,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.32543927877
 04/07  12:00:00,1.07896618928,0.0,0.0,0.0427307148516,0.014334795746,0.0570655105977,0.014334795746,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.283245775982
 04/07  13:00:00,0.976514188849,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.259745999041
 04/07  14:00:00,0.944632104432,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.235216494888
 04/07  15:00:00,0.975108059244,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.23872918287
 04/07  16:00:00,1.11959275339,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.268884396244
 04/07  17:00:00,1.38236463265,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.335031225368
 04/07  18:00:00,1.55067941025,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.397175506562
 04/07  19:00:00,1.63492112888,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.408360639904
 04/07  20:00:00,1.97701430037,0.0,0.0,0.140112470174,0.0484697120449,0.188582182219,0.0484697120449,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.371409712056
 04/07  21:00:00,1.94210339455,0.0,0.0,0.137514441943,0.0475676462076,0.18508208815,0.0475676462076,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.326843598921
 04/07  22:00:00,1.54241981929,0.0,0.0,0.0943136276914,0.0326268188889,0.12694044658,0.0326268188889,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.258540959776
 04/07  23:00:00,1.13340565715,0.0,0.0,0.0439441374143,0.0152040268068,0.0591481642211,0.0152040268068,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.185117856875
 04/07  24:00:00,0.726757161525,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.105964965374
 04/08  01:00:00,0.596702046764,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0731661380269
 04/08  02:00:00,0.537881471445,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0630214442364
 04/08  03:00:00,0.527730689609,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0661353505897
 04/08  04:00:00,0.558015064126,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0973226637086
 04/08  05:00:00,0.747988692559,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.234134263847
 04/08  06:00:00,1.15825083988,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.489594501604
 04/08  07:00:00,1.46172196273,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.558317485056
 04/08  08:00:00,1.38238966348,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.540679353799
 04/08  09:00:00,1.25983126368,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.48321250885
 04/08  10:00:00,1.20499513817,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.415794521998
 04/08  11:00:00,1.16154088662,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.355493025897
 04/08  12:00:00,1.09575570387,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.309290295073
 04/08  13:00:00,1.04208876295,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.28173254063
 04/08  14:00:00,1.00358389823,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.255042716506
 04/08  15:00:00,1.03210703672,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.258669187495
 04/08  16:00:00,1.23632884608,0.0,0.0,0.0423217232284,0.0139718422985,0.0562935655268,0.0139718422985,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.293409004166
 04/08  17:00:00,1.45917279916,0.0,0.0,0.00871740946676,0.00294576993484,0.0116631794016,0.00294576993484,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.364824282258
 04/08  18:00:00,1.74681947276,0.0,0.0,0.0911471567781,0.0311967808858,0.122343937664,0.0311967808858,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.43666131587
 04/08  19:00:00,1.83502172741,0.0,0.0,0.0901579479124,0.0311852738058,0.121343221718,0.0311852738058,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.452873262523
 04/08  20:00:00,2.00267302965,0.0,0.0,0.101784578597,0.0352067930425,0.136991371639,0.0352067930425,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.413803881591
 04/08  21:00:00,1.94573996826,0.0,0.0,0.0875228741057,0.0302737788149,0.117796652921,0.0302737788149,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.362158750389
 04/08  22:00:00,1.55135168641,0.0,0.0,0.0591907262898,0.0204741575097,0.0796648837996,0.0204741575097,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.286455177755
 04/08  23:00:00,1.13456654689,0.0,0.0,0.0202824351606,0.0070160235043,0.0272984586649,0.0070160235043,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.202593606835
 04/08  24:00:00,0.739848619059,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.112482739831
 04/09  01:00:00,0.596528031721,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0729921229839
 04/09  02:00:00,0.53800558473,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0631455575217
 04/09  03:00:00,0.527687222605,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0660918835859
 04/09  04:00:00,0.557841778957,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0971493785397
 04/09  05:00:00,0.747231601024,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.233377172312
 04/09  06:00:00,1.15645534147,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.487799003201
 04/09  07:00:00,1.45964933282,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.556244855141
 04/09  08:00:00,1.38059985865,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.538889548966
 04/09  09:00:00,1.2580540561,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.481435301269
 04/09  10:00:00,1.20341746706,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.414216850895
 04/09  11:00:00,1.16006513918,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.354017278453
 04/09  12:00:00,1.09416007276,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.307694663961
 04/09  13:00:00,1.04060567079,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.280249448465
 04/09  14:00:00,1.03884986472,0.0,0.0,0.027508519809,0.00908103055447,0.0365895503635,0.00908103055447,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.253719132632
 04/09  15:00:00,1.14510081198,0.0,0.0,0.0861633747091,0.0282286717109,0.11439204642,0.0282286717109,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.257270916334
 04/09  16:00:00,1.3498810888,0.0,0.0,0.128576591597,0.0424475416383,0.171024133235,0.0424475416383,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.292230679178
 04/09  17:00:00,1.59449942512,0.0,0.0,0.110889772559,0.0374736521947,0.148363424754,0.0374736521947,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.363450662873
 04/09  18:00:00,1.86914463765,0.0,0.0,0.183475006203,0.0627972583355,0.246272264539,0.0627972583355,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.435058153886
 04/09  19:00:00,1.94214689843,0.0,0.0,0.170975793061,0.0591407219131,0.230116514975,0.0591407219131,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.451225140288
 04/09  20:00:00,2.08234694224,0.0,0.0,0.162101143626,0.0560744168498,0.218175560475,0.0560744168498,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.412293605344
 04/09  21:00:00,2.02343600479,0.0,0.0,0.146227084992,0.0505872216889,0.196814306681,0.0505872216889,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.360837133159
 04/09  22:00:00,1.59998076034,0.0,0.0,0.096067721296,0.0332381036715,0.129305824968,0.0332381036715,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.285443310514
 04/09  23:00:00,1.15446614155,0.0,0.0,0.0355574172598,0.0123051903914,0.0478626076511,0.0123051903914,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.201929052503
 04/09  24:00:00,0.739510662306,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.112144783078
 04/10  01:00:00,0.590006042379,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0704171577172
 04/10  02:00:00,0.533958804715,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0617100159338
 04/10  03:00:00,0.524711666354,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0644817315073
 04/10  04:00:00,0.550555146063,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0925339012611
 04/10  05:00:00,0.727083936138,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.217326200027
 04/10  06:00:00,1.10762659725,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.449595771193
 04/10  07:00:00,1.39309386918,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.510850753422
 04/10  08:00:00,1.30065375827,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.491380749481
 04/10  09:00:00,1.16971812701,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.438130430638
 04/10  10:00:00,1.11552419127,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.377239804386
 04/10  11:00:00,1.07723663057,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.323677529363
 04/10  12:00:00,1.02058120749,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.281926304785
 04/10  13:00:00,0.974912165863,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.258143976056
 04/10  14:00:00,0.943068463988,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.233652854444
 04/10  15:00:00,0.973715138005,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.237336261632
 04/10  16:00:00,1.117652596,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.266944238861
 04/10  17:00:00,1.37969247061,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.332359063325
 04/10  18:00:00,1.547285825,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.393781921311
 04/10  19:00:00,1.63140099997,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.404840511004
 04/10  20:00:00,1.78541001359,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.368387607491
 04/10  21:00:00,1.75455918924,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.324381481754
 04/10  22:00:00,1.41407836931,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.257139956382
 04/10  23:00:00,1.07396086788,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.18482123182
 04/10  24:00:00,0.72777750662,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.106985310469
 04/11  01:00:00,0.590502109173,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0709132245121
 04/11  02:00:00,0.534145122492,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0618963337112
 04/11  03:00:00,0.524968746906,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0647388120595
 04/11  04:00:00,0.550935510958,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0929142661557
 04/11  05:00:00,0.726969559077,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.217211822966
 04/11  06:00:00,1.10700757925,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.448976753196
 04/11  07:00:00,1.39151556594,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.509272450181
 04/11  08:00:00,1.29927657444,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.490003565649
 04/11  09:00:00,1.16864716211,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.437059465746
 04/11  10:00:00,1.11449695352,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.376212566635
 04/11  11:00:00,1.0763928255,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.322833724293
 04/11  12:00:00,1.01973760195,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.281082699246
 04/11  13:00:00,0.973846455278,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.257078265471
 04/11  14:00:00,0.94213833339,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.232722723846
 04/11  15:00:00,0.972094166547,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.235715290173
 04/11  16:00:00,1.12879920279,0.0,0.0,0.0098819327571,0.00318090943285,0.01306284219,0.00318090943285,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.26502800346
 04/11  17:00:00,1.46251035075,0.0,0.0,0.0644163744022,0.0207853383343,0.0852017127365,0.0207853383343,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.329975230728
 04/11  18:00:00,1.69164567318,0.0,0.0,0.110246349596,0.0365470095839,0.14679335918,0.0365470095839,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.391348410315
 04/11  19:00:00,1.73997633032,0.0,0.0,0.0820187916811,0.0290171228775,0.111035914559,0.0290171228775,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.402379926787
 04/11  20:00:00,1.89234821627,0.0,0.0,0.0806816278169,0.0285908946399,0.109272522457,0.0285908946399,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.36605328772
 04/11  21:00:00,1.84097134381,0.0,0.0,0.065423237995,0.0231998034226,0.0886230414176,0.0231998034226,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.322170594913
 04/11  22:00:00,1.45860325551,0.0,0.0,0.0344588228798,0.0122335204005,0.0466923432803,0.0122335204005,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.254972499296
 04/11  23:00:00,1.07193116527,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.182791529216
 04/11  24:00:00,0.725903258381,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.10511106223
 04/12  01:00:00,0.589111710732,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.069522826071
 04/12  02:00:00,0.533071648029,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0608228592481
 04/12  03:00:00,0.523882276007,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0636523411606
 04/12  04:00:00,0.549569074616,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0915478298135
 04/12  05:00:00,0.725346830812,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.2155890947
 04/12  06:00:00,1.10364329096,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.445612464911
 04/12  07:00:00,1.38788015536,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.505637039598
 04/12  08:00:00,1.29595993536,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.486686926567
 04/12  09:00:00,1.16561240569,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.43402470932
 04/12  10:00:00,1.11174904994,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.373464663056
 04/12  11:00:00,1.07376873138,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.320209630181
 04/12  12:00:00,1.017360803,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.278705900294
 04/12  13:00:00,0.971717197243,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.254949007435
 04/12  14:00:00,0.956214421656,0.0,0.0,0.0122182626241,0.00395491674184,0.0161731793659,0.00395491674184,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.230625632746
 04/12  15:00:00,1.05937025452,0.0,0.0,0.0667952829598,0.0220347339615,0.0888300169212,0.0220347339615,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.234161361227
 04/12  16:00:00,1.1145882362,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.263879879057
 04/12  17:00:00,1.40389872439,0.0,0.0,0.0209655182821,0.00688196134289,0.027847479625,0.00688196134289,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.328717837479
 04/12  18:00:00,1.55897917593,0.0,0.0,0.011674644654,0.00389726905776,0.0155719137118,0.00389726905776,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.38990335853
 04/12  19:00:00,1.66435330516,0.0,0.0,0.0273671103035,0.0094070004464,0.0367741107499,0.0094070004464,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.401018705442
 04/12  20:00:00,1.99251257107,0.0,0.0,0.156698591931,0.054080049363,0.210778641294,0.054080049363,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.364711523679
 04/12  21:00:00,1.95541543519,0.0,0.0,0.15142796117,0.0528181662414,0.204246127412,0.0528181662414,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.320991600293
 04/12  22:00:00,1.56800168955,0.0,0.0,0.116408167235,0.0405828940983,0.156991061334,0.0405828940983,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.254072215284
 04/12  23:00:00,1.16612908359,0.0,0.0,0.0702962523986,0.0245343138617,0.0948305662603,0.0245343138617,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.182158881276
 04/12  24:00:00,0.760299424138,0.0,0.0,0.0259162720342,0.0090510719581,0.0349673439923,0.0090510719581,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.104539883994
 04/13  01:00:00,0.588393649807,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0688047651453
 04/13  02:00:00,0.532096371175,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0598475823938
 04/13  03:00:00,0.522806194065,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0625762592176
 04/13  04:00:00,0.548463193073,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0904419482712
 04/13  05:00:00,0.723374073006,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.213616336894
 04/13  06:00:00,1.1007411575,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.442710331444
 04/13  07:00:00,1.38473947172,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.502496355964
 04/13  08:00:00,1.29297894669,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.483705937901
 04/13  09:00:00,1.16288979167,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.431302095305
 04/13  10:00:00,1.10901534044,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.370730953556
 04/13  11:00:00,1.10930006954,0.0,0.0,0.0288587788326,0.00894578347106,0.0378045623037,0.00894578347106,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.317936406038
 04/13  12:00:00,1.12907850471,0.0,0.0,0.0871158280252,0.026379663788,0.113495491813,0.026379663788,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.276928110197
 04/13  13:00:00,1.16201189536,0.0,0.0,0.14711110797,0.044509156062,0.191620264032,0.044509156062,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.253623441516
 04/13  14:00:00,1.18462859622,0.0,0.0,0.188531486017,0.0570286737346,0.245560159752,0.0570286737346,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.229652826926
 04/13  15:00:00,1.2278141279,0.0,0.0,0.196658233022,0.0614728072205,0.258131040243,0.0614728072205,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.23330421128
 04/13  16:00:00,1.44900696021,0.0,0.0,0.255562173807,0.0798802477691,0.335442421576,0.0798802477691,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.262856181491
 04/13  17:00:00,1.77396354596,0.0,0.0,0.303423503752,0.0957164671208,0.399139970872,0.0957164671208,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.327490167805
 04/13  18:00:00,1.94995785977,0.0,0.0,0.30858625156,0.0994133509693,0.40799960253,0.0994133509693,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.388454353548
 04/13  19:00:00,1.99223993455,0.0,0.0,0.275264644784,0.0909860601704,0.366250704954,0.0909860601704,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.39942874062
 04/13  20:00:00,2.13494138786,0.0,0.0,0.265884082877,0.0886693162756,0.354553399152,0.0886693162756,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.363365582618
 04/13  21:00:00,2.06321571553,0.0,0.0,0.234014261428,0.0792151743203,0.313229435748,0.0792151743203,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.319808572304
 04/13  22:00:00,1.66283241031,0.0,0.0,0.188807450249,0.0639177056979,0.252725155947,0.0639177056979,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.253168841438
 04/13  23:00:00,1.25158672976,0.0,0.0,0.135047729089,0.0458383697461,0.180886098835,0.0458383697461,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.181560994866
 04/13  24:00:00,0.832190624941,0.0,0.0,0.0799388206566,0.0272032460533,0.10714206671,0.0272032460533,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.10425636208
 04/14  01:00:00,0.643899464148,0.0,0.0,0.0414829568181,0.0142012330921,0.0556841899102,0.0142012330921,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.068626389576
 04/14  02:00:00,0.552501858746,0.0,0.0,0.0154461673824,0.00530010128945,0.0207462686718,0.00530010128945,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0595068012926
 04/14  03:00:00,0.522410028051,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0621800932046
 04/14  04:00:00,0.547668786652,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0896475418496
 04/14  05:00:00,0.722126261615,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.212368525504
 04/14  06:00:00,1.09854140082,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.440510574762
 04/14  07:00:00,1.38223040145,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.499987285693
 04/14  08:00:00,1.29068725395,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.481414245164
 04/14  09:00:00,1.16082107474,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.429233378372
 04/14  10:00:00,1.10747117884,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.369186791956
 04/14  11:00:00,1.15056143646,0.0,0.0,0.0610570553752,0.0192485317919,0.0803055871671,0.0192485317919,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.316696748089
 04/14  12:00:00,1.16580263017,0.0,0.0,0.11586129825,0.0354239880442,0.151285286294,0.0354239880442,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.275862441171
 04/14  13:00:00,1.19743931055,0.0,0.0,0.175509638463,0.0524933089196,0.228002947382,0.0524933089196,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.252668173355
 04/14  14:00:00,1.30397463306,0.0,0.0,0.283840468217,0.0819167548786,0.365757223096,0.0819167548786,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.228801800416
 04/14  15:00:00,1.52397730297,0.0,0.0,0.432069273621,0.123085488596,0.555154762216,0.123085488596,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.232443664385
 04/14  16:00:00,1.79876743649,0.0,0.0,0.532491964838,0.153692482081,0.686184446919,0.153692482081,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.261874632431
 04/14  17:00:00,2.18638581494,0.0,0.0,0.6256333701,0.187160745912,0.812794116012,0.187160745912,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.326258291648
 04/14  18:00:00,2.29123307942,0.0,0.0,0.572047274545,0.17868071081,0.750727985354,0.17868071081,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.387001190379
 04/14  19:00:00,2.27853887927,0.0,0.0,0.493766531743,0.160265234917,0.65403176666,0.160265234917,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.397946623634
 04/14  20:00:00,2.36053868532,0.0,0.0,0.436226466925,0.145274067796,0.581500534722,0.145274067796,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.362015744501
 04/14  21:00:00,2.26959033897,0.0,0.0,0.390017397988,0.130772913178,0.520790311166,0.130772913178,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.318622320323
 04/14  22:00:00,1.84743344756,0.0,0.0,0.328413397337,0.109818451727,0.438231849063,0.109818451727,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.252263185568
 04/14  23:00:00,1.41052955365,0.0,0.0,0.255119150301,0.0853094595249,0.340428609826,0.0853094595249,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.180961307771
 04/14  24:00:00,0.96637310361,0.0,0.0,0.181062867243,0.0605460327382,0.241608899981,0.0605460327382,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.103972007478
 04/15  01:00:00,0.768173352673,0.0,0.0,0.129423304529,0.0433957039349,0.172819008464,0.0433957039349,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0718184354721
 04/15  02:00:00,0.66432609851,0.0,0.0,0.0955238331436,0.0320291804681,0.127553013612,0.0320291804681,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0619130576895
 04/15  03:00:00,0.622328325323,0.0,0.0,0.0718954037831,0.0241064936619,0.096001897445,0.0241064936619,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0647310888588
 04/15  04:00:00,0.628620325474,0.0,0.0,0.054710800469,0.0183444218767,0.0730552223457,0.0183444218767,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.094872702711
 04/15  05:00:00,0.816618559263,0.0,0.0,0.056195734064,0.0188423326026,0.0750380666665,0.0188423326026,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.227726063884
 04/15  06:00:00,1.16703841048,0.0,0.0,0.0167440279157,0.00565803087115,0.0224020587869,0.00565803087115,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.475980013425
 04/15  07:00:00,1.48875984262,0.0,0.0,0.0319865574242,0.0107250248034,0.0427115822276,0.0107250248034,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.54264378271
 04/15  08:00:00,1.47230468326,0.0,0.0,0.0793398765943,0.0259956791312,0.105335555725,0.0259956791312,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.525258817855
 04/15  09:00:00,1.40521414656,0.0,0.0,0.121263683461,0.0382242197021,0.159487903163,0.0382242197021,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.469107488568
 04/15  10:00:00,1.43070637122,0.0,0.0,0.181700165274,0.0566534836674,0.238353648942,0.0566534836674,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.403152106103
 04/15  11:00:00,1.43101327171,0.0,0.0,0.215132012693,0.0650365168027,0.280168529496,0.0650365168027,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.344796881495
 04/15  12:00:00,1.49577361402,0.0,0.0,0.318412550179,0.0907449800158,0.409157530195,0.0907449800158,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.300150675027
 04/15  13:00:00,1.50162253742,0.0,0.0,0.360872896639,0.10668660481,0.467559501449,0.10668660481,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.273706813646
 04/15  14:00:00,1.56611153538,0.0,0.0,0.438632255043,0.131035085701,0.569667340744,0.131035085701,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.247903012921
 04/15  15:00:00,1.56772974743,0.0,0.0,0.40869011887,0.134057590442,0.542747709312,0.134057590442,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.251544188892
 04/15  16:00:00,1.65750040187,0.0,0.0,0.362031324576,0.123185477607,0.485216802183,0.123185477607,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.285657323293
 04/15  17:00:00,1.76710741211,0.0,0.0,0.244530886555,0.0846323368785,0.329163223433,0.0846323368785,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.355258851183
 04/15  18:00:00,2.03830833098,0.0,0.0,0.315879820836,0.109293780407,0.425173601243,0.109293780407,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.425320510504
 04/15  19:00:00,2.09836430695,0.0,0.0,0.294482388566,0.101874464293,0.396356852859,0.101874464293,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.441202210928
 04/15  20:00:00,2.2319777632,0.0,0.0,0.280100225936,0.096888965302,0.376989191238,0.096888965302,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.403110795538
 04/15  21:00:00,2.1527886166,0.0,0.0,0.248312778942,0.0858903903358,0.334203169277,0.0858903903358,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.35280088237
 04/15  22:00:00,1.7201482959,0.0,0.0,0.190004906072,0.0656203196569,0.255625225729,0.0656203196569,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.27929144532
 04/15  23:00:00,1.27272623977,0.0,0.0,0.126510603083,0.0436512950274,0.170161898111,0.0436512950274,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.19788986027
 04/15  24:00:00,0.828753308143,0.0,0.0,0.0678378900109,0.0233848300397,0.0912227200506,0.0233848300397,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.110164708865
 04/16  01:00:00,0.633603727812,0.0,0.0,0.02855013512,0.0098605371186,0.0384106722386,0.0098605371186,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0716571468369
 04/16  02:00:00,0.539087145665,0.0,0.0,0.00180525380091,0.000622909448849,0.00242816324976,0.000622909448849,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0617989552069
