Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/16  03:00:00,0.526199305545,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0646039665257
 04/16  04:00:00,0.555410410376,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0947180099586
 04/16  05:00:00,0.741004863586,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.227150434875
 04/16  06:00:00,1.14305762795,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.474401289678
 04/16  07:00:00,1.44405923049,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.540654752809
 04/16  08:00:00,1.36525342134,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.523543111658
 04/16  09:00:00,1.24410852954,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.467489774706
 04/16  10:00:00,1.19119383069,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.401993214519
 04/16  11:00:00,1.14970031458,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.343652453856
 04/16  12:00:00,1.1085552734,0.0,0.0,0.0172958380744,0.00584447092633,0.0231403090008,0.00584447092633,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.298949555608
 04/16  13:00:00,1.09377057257,0.0,0.0,0.0455179193752,0.0152627622491,0.0607806816243,0.0152627622491,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.272633668628
 04/16  14:00:00,1.10067477786,0.0,0.0,0.0787728730281,0.0264155480627,0.105188421091,0.0264155480627,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.24694517505
 04/16  15:00:00,1.24913077075,0.0,0.0,0.169235544427,0.0558785184321,0.225114062859,0.0558785184321,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.250578858661
 04/16  16:00:00,1.45406112399,0.0,0.0,0.211842015829,0.0710431497929,0.282885165622,0.0710431497929,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.284549681979
 04/16  17:00:00,1.63233967676,0.0,0.0,0.145850061839,0.0499258001213,0.19577586196,0.0499258001213,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.353878477301
 04/16  18:00:00,1.91187553362,0.0,0.0,0.223434087689,0.0769471761408,0.30038126383,0.0769471761408,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.423680050558
 04/16  19:00:00,1.9594848285,0.0,0.0,0.192557276442,0.0666087192561,0.259165995698,0.0666087192561,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.439513589638
 04/16  20:00:00,2.07982859949,0.0,0.0,0.168196516947,0.0581907591163,0.226387276063,0.0581907591163,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.401563547009
 04/16  21:00:00,1.98806231546,0.0,0.0,0.126912703826,0.0439183991462,0.170831102972,0.0439183991462,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.351446647543
 04/16  22:00:00,1.56248012707,0.0,0.0,0.073537599265,0.0254564589405,0.0989940582055,0.0254564589405,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.278254444013
 04/16  23:00:00,1.12269238398,0.0,0.0,0.015456277232,0.00535338999938,0.0208096672314,0.00535338999938,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.197208235359
 04/16  24:00:00,0.737413858398,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.11004797917
 04/17  01:00:00,0.588419747622,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0688308629604
 04/17  02:00:00,0.532295047626,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0600462588443
 04/17  03:00:00,0.523140315079,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.062910380232
 04/17  04:00:00,0.548453482825,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0904322380229
 04/17  05:00:00,0.721363474457,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.211605738346
 04/17  06:00:00,1.09505889586,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.437028069812
 04/17  07:00:00,1.37815119527,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.495908079516
 04/17  08:00:00,1.28665476315,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.477381754361
 04/17  09:00:00,1.15736230222,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.425774605849
 04/17  10:00:00,1.10466121242,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.366376825541
 04/17  11:00:00,1.06789676281,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.314337661607
 04/17  12:00:00,1.01213439399,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.273479491283
 04/17  13:00:00,0.967089957148,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.250321767341
 04/17  14:00:00,0.977099262531,0.0,0.0,0.0313508221044,0.00988487227992,0.0412356943844,0.00988487227992,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.226447958602
 04/17  15:00:00,1.08198783496,0.0,0.0,0.0881873844912,0.027574160803,0.115761545294,0.027574160803,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.229847413296
 04/17  16:00:00,1.30089289564,0.0,0.0,0.145700625578,0.0455728464171,0.191273471995,0.0455728464171,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.258911066507
 04/17  17:00:00,1.64877247258,0.0,0.0,0.213007023897,0.065891795266,0.278898819163,0.065891795266,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.32254024614
 04/17  18:00:00,1.87944066014,0.0,0.0,0.260928352569,0.0823944121282,0.343322764697,0.0823944121282,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.382613991756
 04/17  19:00:00,1.95029128055,0.0,0.0,0.249695253014,0.0805625945135,0.330257847528,0.0805625945135,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.393472944055
 04/17  20:00:00,2.05517493307,0.0,0.0,0.210866383052,0.0693451815737,0.280211564626,0.0693451815737,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.35794096235
 04/17  21:00:00,1.93389871351,0.0,0.0,0.141098656893,0.0475815231532,0.188680180046,0.0475815231532,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.315040825984
 04/17  22:00:00,1.5290877561,0.0,0.0,0.0915823644991,0.031039075591,0.12262144009,0.031039075591,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.249527903083
 04/17  23:00:00,1.1121962443,0.0,0.0,0.0327335539145,0.0111732117031,0.0439067656176,0.0111732117031,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.179149842623
 04/17  24:00:00,0.724005793192,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.103213597041
 04/18  01:00:00,0.631750365561,0.0,0.0,0.0326615694167,0.0113151609807,0.0439767303974,0.0113151609807,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0681847505021
 04/18  02:00:00,0.553369952642,0.0,0.0,0.016332312191,0.00569010974564,0.0220224219367,0.00569010974564,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0590987419238
 04/18  03:00:00,0.521966601358,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.061736666511
 04/18  04:00:00,0.546817105146,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0887958603441
 04/18  05:00:00,0.719330319708,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.209572583597
 04/18  06:00:00,1.09220975009,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.434178924034
 04/18  07:00:00,1.3752789366,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.493035820843
 04/18  08:00:00,1.28328932275,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.474016313962
 04/18  09:00:00,1.15386108409,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.422273387723
 04/18  10:00:00,1.10149467901,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.363210292125
 04/18  11:00:00,1.13329208481,0.0,0.0,0.0515351344645,0.0164929401061,0.0680280745706,0.0164929401061,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.31170490904
 04/18  12:00:00,1.14243633106,0.0,0.0,0.100942476476,0.0312672082698,0.132209684746,0.0312672082698,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.27157174361
 04/18  13:00:00,1.1792123383,0.0,0.0,0.163951042242,0.0496712629592,0.213622305201,0.0496712629592,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.248821843293
 04/18  14:00:00,1.23060445211,0.0,0.0,0.227576832465,0.0682374006889,0.295814233154,0.0682374006889,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.225374609416
 04/18  15:00:00,1.38185561958,0.0,0.0,0.32042335734,0.0960749655747,0.416498322915,0.0960749655747,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.228978420289
 04/18  16:00:00,1.63537863237,0.0,0.0,0.406411709909,0.120338965629,0.526750675537,0.120338965629,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.25791959969
 04/18  17:00:00,1.89287752013,0.0,0.0,0.398364423218,0.125883505929,0.524247929147,0.125883505929,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.321296183701
 04/18  18:00:00,2.04302450931,0.0,0.0,0.382603981212,0.12577033614,0.508374317352,0.12577033614,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.381146288268
 04/18  19:00:00,2.07631401482,0.0,0.0,0.342455424436,0.115321667777,0.457777092213,0.115321667777,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.391976433639
 04/18  20:00:00,2.19800960081,0.0,0.0,0.316296886067,0.108112044811,0.424408930878,0.108112044811,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.356578263836
 04/18  21:00:00,2.13580254991,0.0,0.0,0.29194707825,0.0998343180829,0.391781396333,0.0998343180829,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.313843446097
 04/18  22:00:00,1.72406293685,0.0,0.0,0.237181011419,0.0813298728815,0.318510884301,0.0813298728815,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.248613639619
 04/18  23:00:00,1.29961604938,0.0,0.0,0.172544149403,0.0593874704437,0.231931619847,0.0593874704437,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.178544793475
 04/18  24:00:00,0.868855132199,0.0,0.0,0.107947884059,0.037290613851,0.14523849791,0.037290613851,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102824438138
 04/19  01:00:00,0.670606484602,0.0,0.0,0.0616688836648,0.0214452719379,0.0831141556027,0.0214452719379,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0679034443383
 04/19  02:00:00,0.570753171932,0.0,0.0,0.0292917457996,0.0102162175784,0.039507963378,0.0102162175784,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0589964197728
 04/19  03:00:00,0.529809834479,0.0,0.0,0.00593149616961,0.0020693725147,0.00800086868431,0.0020693725147,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0615790309478
 04/19  04:00:00,0.5465554989,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0885342540982
 04/19  05:00:00,0.718497366934,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.208739630823
 04/19  06:00:00,1.0903252,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.432294373947
 04/19  07:00:00,1.37296365512,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.490720539366
 04/19  08:00:00,1.28109682835,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.471823819563
 04/19  09:00:00,1.15255497527,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.420967278903
 04/19  10:00:00,1.10840439293,0.0,0.0,0.00625715428471,0.00202328479756,0.00828043908227,0.00202328479756,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.361839566966
 04/19  11:00:00,1.17041338425,0.0,0.0,0.0808589855803,0.0255434110534,0.106402396634,0.0255434110534,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.310451886414
 04/19  12:00:00,1.16068993299,0.0,0.0,0.115195054712,0.0363454988396,0.151540553552,0.0363454988396,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.270494476738
 04/19  13:00:00,1.18681740443,0.0,0.0,0.169750219144,0.0524428177451,0.222193036889,0.0524428177451,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.247856177736
 04/19  14:00:00,1.31126419769,0.0,0.0,0.291254827822,0.0860793238985,0.37733415172,0.0860793238985,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.224514436425
 04/19  15:00:00,1.50352468554,0.0,0.0,0.416077132822,0.122959847185,0.539036980006,0.122959847185,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.22810882916
 04/19  16:00:00,1.7693250488,0.0,0.0,0.510756522364,0.150932701814,0.661689224178,0.150932701814,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.256927467477
 04/19  17:00:00,2.11434487419,0.0,0.0,0.572270976095,0.174689485397,0.746960461492,0.174689485397,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.320051005419
 04/19  18:00:00,2.25102935575,0.0,0.0,0.545785810889,0.172062713565,0.717848524455,0.172062713565,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.379676927603
 04/19  19:00:00,2.22605125562,0.0,0.0,0.457777686103,0.151235092126,0.609012778229,0.151235092126,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.390477988422
 04/19  20:00:00,2.30512448828,0.0,0.0,0.39815251834,0.134736037774,0.532888556114,0.134736037774,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.355213526068
 04/19  21:00:00,2.21454205146,0.0,0.0,0.35186431041,0.119855998307,0.471720308717,0.119855998307,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.312644035267
 04/19  22:00:00,1.78957106924,0.0,0.0,0.287101240852,0.0978335940482,0.384934834901,0.0978335940482,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.247697821408
 04/19  23:00:00,1.35311611777,0.0,0.0,0.213196664643,0.0728415374764,0.286038202119,0.0728415374764,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.177938279597
 04/19  24:00:00,0.910285179895,0.0,0.0,0.139255541355,0.0477007221649,0.18695626352,0.0477007221649,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102536720224
 04/20  01:00:00,0.702289822315,0.0,0.0,0.0854899130499,0.029452622549,0.114942535599,0.029452622549,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0677584020546
 04/20  02:00:00,0.599523704987,0.0,0.0,0.0508297888193,0.0175510684095,0.0683808572288,0.0175510684095,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0588940589773
 04/20  03:00:00,0.556611081169,0.0,0.0,0.025940030986,0.00897636753262,0.0349163985186,0.00897636753262,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0614647478032
 04/20  04:00:00,0.554254477832,0.0,0.0,0.00596174237568,0.00206753008199,0.00802927245767,0.00206753008199,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0882039605723
 04/20  05:00:00,0.717563415813,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.207805679702
 04/20  06:00:00,1.08840992028,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.430379094228
 04/20  07:00:00,1.37088870329,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.488645587531
 04/20  08:00:00,1.30210944009,0.0,0.0,0.0172320195273,0.00579272992661,0.023024749454,0.00579272992661,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.46981168185
 04/20  09:00:00,1.20787963025,0.0,0.0,0.0433507809916,0.0142236592348,0.0575744402263,0.0142236592348,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.418717493657
 04/20  10:00:00,1.23624545243,0.0,0.0,0.104443675917,0.0332909840051,0.137734659922,0.0332909840051,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.360226405623
 04/20  11:00:00,1.23938399001,0.0,0.0,0.134589350456,0.0420387727234,0.17662812318,0.0420387727234,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.30919676563
 04/20  12:00:00,1.24514146838,0.0,0.0,0.181553415506,0.0555172583686,0.237070673874,0.0555172583686,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.269415891802
 04/20  13:00:00,1.30874430195,0.0,0.0,0.266391392768,0.0786952980922,0.34508669086,0.0786952980922,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.246889421282
 04/20  14:00:00,1.42468212137,0.0,0.0,0.38151085369,0.110102529448,0.491613383137,0.110102529448,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.223653128688
 04/20  15:00:00,1.63361511785,0.0,0.0,0.519946732031,0.150051503256,0.669998235288,0.150051503256,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.227238006188
 04/20  16:00:00,1.88510331946,0.0,0.0,0.602381008707,0.176080194337,0.778461203044,0.176080194337,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.255933759275
 04/20  17:00:00,2.22452084874,0.0,0.0,0.659216826367,0.199166801353,0.85838362772,0.199166801353,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.318803813741
 04/20  18:00:00,2.33664014658,0.0,0.0,0.613397545958,0.191533326401,0.804930872359,0.191533326401,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.378205370537
 04/20  19:00:00,2.30008015791,0.0,0.0,0.515600727469,0.168941565401,0.68454229287,0.168941565401,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.388977376071
 04/20  20:00:00,2.38731341254,0.0,0.0,0.462401580774,0.154042573133,0.616444153908,0.154042573133,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.353846852537
 04/20  21:00:00,2.30547256603,0.0,0.0,0.422925490162,0.140926412044,0.563851902206,0.140926412044,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.311442956347
 04/20  22:00:00,1.87373592178,0.0,0.0,0.352277918305,0.11773889987,0.470016818175,0.11773889987,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.246780690678
 04/20  23:00:00,1.42700471517,0.0,0.0,0.269838932966,0.0906950718288,0.360534004795,0.0906950718288,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.177331074318
 04/20  24:00:00,0.974424146485,0.0,0.0,0.187890193089,0.063493123181,0.25138331627,0.063493123181,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102248634065
 04/21  01:00:00,0.755557041827,0.0,0.0,0.125553257399,0.0428018911201,0.168355148519,0.0428018911201,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0676130086462
 04/21  02:00:00,0.641600419214,0.0,0.0,0.0823529098255,0.0282070907425,0.110560000568,0.0282070907425,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.058791629865
 04/21  03:00:00,0.591358822141,0.0,0.0,0.0519169803402,0.0178617242866,0.0697787046268,0.0178617242866,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0613501826676
 04/21  04:00:00,0.582979050882,0.0,0.0,0.027490456989,0.00949726348295,0.0369877204719,0.00949726348295,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0879700856082
 04/21  05:00:00,0.742345825471,0.0,0.0,0.0189518408799,0.00657075295141,0.0255225938313,0.00657075295141,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.207065495529
 04/21  06:00:00,1.08665778535,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.428626959294
 04/21  07:00:00,1.43704945723,0.0,0.0,0.0511699815695,0.0174222906067,0.0685922721762,0.0174222906067,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.486214069296
 04/21  08:00:00,1.33383609053,0.0,0.0,0.0425421048706,0.0142791576249,0.0568212624955,0.0142791576249,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.467741819245
 04/21  09:00:00,1.2566720731,0.0,0.0,0.0816012432267,0.0264918753454,0.108093118572,0.0264918753454,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.416991258163
 04/21  10:00:00,1.31065246254,0.0,0.0,0.162786747744,0.0508369176048,0.213623665349,0.0508369176048,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.358744410306
 04/21  11:00:00,1.3112613286,0.0,0.0,0.191278555663,0.0584829637757,0.249761519439,0.0584829637757,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.307940707962
 04/21  12:00:00,1.32249166185,0.0,0.0,0.242866663134,0.0726338381232,0.315500501257,0.0726338381232,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.268336257889
 04/21  13:00:00,1.3682653188,0.0,0.0,0.313093649822,0.0924818357829,0.405575485605,0.0924818357829,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.245921643386
 04/21  14:00:00,1.50220458595,0.0,0.0,0.442349212537,0.127648839334,0.569998051871,0.127648839334,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.222790924532
 04/21  15:00:00,1.73644591321,0.0,0.0,0.602176494603,0.17152413865,0.773700633253,0.17152413865,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.226366403587
 04/21  16:00:00,2.05773246223,0.0,0.0,0.744978317973,0.207107089093,0.952085407067,0.207107089093,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.254938698026
 04/21  17:00:00,2.5020353882,0.0,0.0,0.885048397812,0.252097820036,1.13714621785,0.252097820036,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.317555763068
 04/21  18:00:00,2.61471762702,0.0,0.0,0.841615762649,0.242865662132,1.08448142478,0.242865662132,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.376732298548
 04/21  19:00:00,2.47940769143,0.0,0.0,0.656322985289,0.209048977093,0.865371962382,0.209048977093,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.38747524008
 04/21  20:00:00,2.54406552613,0.0,0.0,0.585959223147,0.188605093762,0.774564316909,0.188605093762,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.352478803123
 04/21  21:00:00,2.51383250247,0.0,0.0,0.589358573597,0.184055515961,0.773414089557,0.184055515961,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.310240705435
 04/21  22:00:00,2.07139327386,0.0,0.0,0.508353873902,0.160238288055,0.668592161957,0.160238288055,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.24586269897
 04/21  23:00:00,1.60618816341,0.0,0.0,0.409586045528,0.130739122511,0.540325168038,0.130739122511,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.176723359317
 04/21  24:00:00,1.13659417368,0.0,0.0,0.312918333561,0.100923250404,0.413841583965,0.100923250404,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.10196039356
 04/22  01:00:00,0.906003003291,0.0,0.0,0.234803092487,0.0769749580575,0.311778050544,0.0769749580575,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0706890440107
 04/22  02:00:00,0.773682573065,0.0,0.0,0.178545644349,0.0591612977797,0.237706942129,0.0591612977797,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0611156037277
 04/22  03:00:00,0.705118826183,0.0,0.0,0.134620866229,0.0450590243959,0.179679890625,0.0450590243959,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0638435965386
 04/22  04:00:00,0.687635022591,0.0,0.0,0.100104526908,0.0337777068795,0.133882233787,0.0337777068795,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0930603883865
 04/22  05:00:00,0.849347106574,0.0,0.0,0.0846260843723,0.0288040155896,0.113430099962,0.0288040155896,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.2220625779
 04/22  06:00:00,1.19179453363,0.0,0.0,0.0448334393604,0.0152602384714,0.0600936778319,0.0152602384714,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.463044517529
 04/22  07:00:00,1.50423453275,0.0,0.0,0.0548358102345,0.0185488346235,0.073384644858,0.0185488346235,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.527445410216
 04/22  08:00:00,1.49553369404,0.0,0.0,0.10786729586,0.0356230002738,0.143490296133,0.0356230002738,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.510333088221
 04/22  09:00:00,1.4264500457,0.0,0.0,0.147277479231,0.0469164645467,0.194193943778,0.0469164645467,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.455637347089
 04/22  10:00:00,1.51891539396,0.0,0.0,0.258968083926,0.079178671585,0.338146755511,0.079178671585,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.391568022283
 04/22  11:00:00,1.51245842657,0.0,0.0,0.285911081762,0.0855072179799,0.371418299742,0.0855072179799,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.334992266105
 04/22  12:00:00,1.49521226379,0.0,0.0,0.321941002522,0.0950951150274,0.417036117549,0.0950951150274,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.291710737444
 04/22  13:00:00,1.55251763134,0.0,0.0,0.408200283739,0.117794259973,0.525994543712,0.117794259973,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.266166865305
 04/22  14:00:00,1.68207051864,0.0,0.0,0.54017122284,0.152181988836,0.692353211676,0.152181988836,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.241176125242
 04/22  15:00:00,1.87735128305,0.0,0.0,0.670307832742,0.188845077314,0.859152910057,0.188845077314,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.244760523769
 04/22  16:00:00,2.13270182661,0.0,0.0,0.753560122833,0.214643598157,0.96820372099,0.214643598157,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.277871829227
 04/22  17:00:00,2.63110564295,0.0,0.0,0.938469401058,0.264395247257,1.20286464832,0.264395247257,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.345555657143
 04/22  18:00:00,2.68827096666,0.0,0.0,0.838881256391,0.247789657697,1.08667091409,0.247789657697,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.413785833339
 04/22  19:00:00,2.60937018769,0.0,0.0,0.700510699284,0.218724630475,0.919235329758,0.218724630475,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.429329614769
 04/22  20:00:00,2.63841995368,0.0,0.0,0.599697738724,0.194611126937,0.794308865661,0.194611126937,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.392233311594
 04/22  21:00:00,2.51742803991,0.0,0.0,0.533533464166,0.174828308811,0.708361772977,0.174828308811,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.343281701988
 04/22  22:00:00,2.05904918147,0.0,0.0,0.452923042153,0.14889033251,0.601813374663,0.14889033251,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.272004181955
 04/22  23:00:00,1.57924785269,0.0,0.0,0.36193590761,0.11953296295,0.48146887056,0.11953296295,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.193104500735
 04/22  24:00:00,1.0974687733,0.0,0.0,0.27194255873,0.0902172851694,0.362159843899,0.0902172851694,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.107943050175
 04/23  01:00:00,0.863552797351,0.0,0.0,0.201925232261,0.06756493941,0.269490171671,0.06756493941,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0705267169436
 04/23  02:00:00,0.739277203849,0.0,0.0,0.152259164155,0.0511568846397,0.203416048795,0.0511568846397,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0610011278461
 04/23  03:00:00,0.677488074143,0.0,0.0,0.113754458984,0.0384220422679,0.152176501252,0.0384220422679,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.063716233873
 04/23  04:00:00,0.667167427974,0.0,0.0,0.0848920657016,0.0287825285127,0.113674594214,0.0287825285127,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0928004333423
 04/23  05:00:00,0.838842793555,0.0,0.0,0.0774008009599,0.0263371034227,0.103737904383,0.0263371034227,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.22125046046
 04/23  06:00:00,1.15894214171,0.0,0.0,0.0216707612965,0.00742539011052,0.029096151407,0.00742539011052,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.461189652033
 04/23  07:00:00,1.57377621812,0.0,0.0,0.108654735702,0.0364504555236,0.145105191226,0.0364504555236,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.525266549211
 04/23  08:00:00,1.49199101756,0.0,0.0,0.106816933787,0.0352709372172,0.142087871004,0.0352709372172,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.508192836871
 04/23  09:00:00,1.42032858852,0.0,0.0,0.144102226567,0.0459017546392,0.190003981207,0.0459017546392,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.45370585248
 04/23  10:00:00,1.49746116346,0.0,0.0,0.243256548783,0.0750970461977,0.318353594981,0.0750970461977,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.389906952314
 04/23  11:00:00,1.46731552914,0.0,0.0,0.250955182112,0.0767261745984,0.32768135671,0.0767261745984,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.333586311703
 04/23  12:00:00,1.46280891794,0.0,0.0,0.296317872109,0.0895250996046,0.385842971714,0.0895250996046,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.290500537428
 04/23  13:00:00,1.48857712783,0.0,0.0,0.355673047687,0.107462123331,0.463135171018,0.107462123331,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.265085734485
 04/23  14:00:00,1.56772838763,0.0,0.0,0.445679299232,0.133296741652,0.578976040884,0.133296741652,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.24021116503
 04/23  15:00:00,1.79839436204,0.0,0.0,0.60447397414,0.176693846512,0.781167820652,0.176693846512,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.24378869216
 04/23  16:00:00,2.00330260076,0.0,0.0,0.646546126019,0.193375313034,0.839921439053,0.193375313034,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.276754885314
 04/23  17:00:00,2.36204175304,0.0,0.0,0.718199303034,0.216993463409,0.935192766443,0.216993463409,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.344163649103
 04/23  18:00:00,2.46417092803,0.0,0.0,0.658574066155,0.205650523906,0.864224590061,0.205650523906,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.412132118744
 04/23  19:00:00,2.43050511322,0.0,0.0,0.560262542272,0.181810172312,0.742072714583,0.181810172312,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.427627155468
 04/23  20:00:00,2.52666938164,0.0,0.0,0.515299366242,0.16881872038,0.684118086622,0.16881872038,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.390673518594
 04/23  21:00:00,2.3938514071,0.0,0.0,0.43896047248,0.147189748436,0.586150220916,0.147189748436,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.341916621238
 04/23  22:00:00,1.94348631348,0.0,0.0,0.364924075826,0.122371539809,0.487295615634,0.122371539809,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.270959072995
 04/23  23:00:00,1.47909956595,0.0,0.0,0.285976708686,0.0960300505207,0.382006759207,0.0960300505207,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.192418325354
 04/23  24:00:00,1.01226156582,0.0,0.0,0.207499033936,0.0697721667046,0.277271200641,0.0697721667046,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.107624485948
 04/24  01:00:00,0.784641781473,0.0,0.0,0.147890120775,0.0499861599627,0.197876280738,0.0499861599627,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.067176616074
 04/24  02:00:00,0.67604145627,0.0,0.0,0.108568276841,0.0367407554285,0.145309032269,0.0367407554285,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0584836352195
 04/24  03:00:00,0.628866956717,0.0,0.0,0.0803671825918,0.0272636799252,0.107630862517,0.0272636799252,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0610061593529
 04/24  04:00:00,0.629313596448,0.0,0.0,0.0627216898577,0.0213029127013,0.084024602559,0.0213029127013,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0872677490873
 04/24  05:00:00,0.79886455822,0.0,0.0,0.0628815396798,0.0213821556362,0.084263695316,0.0213821556362,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.204843126792
 04/24  06:00:00,1.13112583908,0.0,0.0,0.037099578837,0.012537945159,0.049637523996,0.012537945159,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.423457489032
 04/24  07:00:00,1.49162227454,0.0,0.0,0.0965362763862,0.0326229086244,0.129159185011,0.0326229086244,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.480219973772
 04/24  08:00:00,1.3594162068,0.0,0.0,0.0656891353154,0.0224833528587,0.0881724881741,0.0224833528587,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.46197070984
 04/24  09:00:00,1.22350618015,0.0,0.0,0.0597859968501,0.0203250561274,0.0801110529775,0.0203250561274,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.411807430801
 04/24  10:00:00,1.21543081954,0.0,0.0,0.0925334034916,0.0303197363326,0.122853139824,0.0303197363326,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.354293292831
 04/24  11:00:00,1.25983393951,0.0,0.0,0.15288006015,0.0492261942805,0.202106254431,0.0492261942805,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.304168583877
 04/24  12:00:00,1.31367092278,0.0,0.0,0.237968984489,0.0719528383828,0.309921822871,0.0719528383828,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.265094197203
 04/24  13:00:00,1.34242423827,0.0,0.0,0.293789328809,0.0888511596649,0.382640488474,0.0888511596649,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.243015559987
 04/24  14:00:00,1.39888943805,0.0,0.0,0.36114285726,0.108129108271,0.469271965531,0.108129108271,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.220201862975
 04/24  15:00:00,1.53917506865,0.0,0.0,0.444574208018,0.134472717841,0.579046925859,0.134472717841,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.22374926642
 04/24  16:00:00,1.75279552034,0.0,0.0,0.496628331813,0.153507289733,0.650135621546,0.153507289733,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.251951541653
 04/24  17:00:00,2.10369172908,0.0,0.0,0.567225380324,0.175325491873,0.742550872196,0.175325491873,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.313807449605
 04/24  18:00:00,2.27691994263,0.0,0.0,0.572213872086,0.178893405138,0.751107277224,0.178893405138,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.372308761713
 04/24  19:00:00,2.28779981434,0.0,0.0,0.512991679697,0.165282922361,0.678274602058,0.165282922361,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.38296472331
 04/24  20:00:00,2.39396733632,0.0,0.0,0.473366202239,0.155207946892,0.628574149131,0.155207946892,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.348370781091
 04/24  21:00:00,2.35571326451,0.0,0.0,0.468145770875,0.150759604204,0.618905375078,0.150759604204,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.306630181952
 04/24  22:00:00,1.93270952014,0.0,0.0,0.402269004979,0.130396210811,0.53266521579,0.130396210811,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.243105891425
 04/24  23:00:00,1.48954837433,0.0,0.0,0.320718828266,0.104791475159,0.425510303425,0.104791475159,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.174898434852
 04/24  24:00:00,1.0384648569,0.0,0.0,0.238164992454,0.07841355533,0.316578547785,0.07841355533,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.101094112962
 04/25  01:00:00,0.818653009197,0.0,0.0,0.174056787771,0.0579763202969,0.232033108068,0.0579763202969,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0670310164671
 04/25  02:00:00,0.700779045697,0.0,0.0,0.127375489524,0.0427738905045,0.170149380029,0.0427738905045,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0583808768873
 04/25  03:00:00,0.645525029863,0.0,0.0,0.0929801398532,0.0314234599505,0.124403599804,0.0314234599505,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0608914952124
 04/25  04:00:00,0.632680136675,0.0,0.0,0.0653731618566,0.0222524379317,0.0876255997883,0.0222524379317,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0870332920849
 04/25  05:00:00,0.790532601081,0.0,0.0,0.0571209598681,0.0195517713264,0.0766727311945,0.0195517713264,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.204102133775
 04/25  06:00:00,1.07982462418,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.421793798129
 04/25  07:00:00,1.47513734987,0.0,0.0,0.0855408279523,0.0290829746571,0.114623802609,0.0290829746571,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.478270431498
 04/25  08:00:00,1.38608944354,0.0,0.0,0.0875938705266,0.0291759701355,0.116769840662,0.0291759701355,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.460046594091
 04/25  09:00:00,1.31718631049,0.0,0.0,0.133104595651,0.042413764183,0.175518359834,0.042413764183,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.410080254289
 04/25  10:00:00,1.36727130016,0.0,0.0,0.210433459119,0.0657431110646,0.276176570183,0.0657431110646,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.352810343092
 04/25  11:00:00,1.37135433413,0.0,0.0,0.241109253694,0.0737742621247,0.314883515819,0.0737742621247,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.302911717104
 04/25  12:00:00,1.39649202134,0.0,0.0,0.303093926782,0.0907294807087,0.393823407491,0.0907294807087,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.264013711148
 04/25  13:00:00,1.45633799577,0.0,0.0,0.383984253806,0.113538483197,0.497522737003,0.113538483197,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.242047068957
 04/25  14:00:00,1.56257385002,0.0,0.0,0.489165074539,0.144654212497,0.633819287036,0.144654212497,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.219338953436
 04/25  15:00:00,1.74774295665,0.0,0.0,0.606794974714,0.181692587367,0.788487562081,0.181692587367,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.222876518196
 04/25  16:00:00,1.9771888955,0.0,0.0,0.672188269643,0.203336541063,0.875524810706,0.203336541063,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.250955727648
 04/25  17:00:00,2.31872813272,0.0,0.0,0.73411848814,0.224718643828,0.958837131968,0.224718643828,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.312557593474
 04/25  18:00:00,2.46397471582,0.0,0.0,0.717776691353,0.221859076962,0.939635768315,0.221859076962,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.370835043819
 04/25  19:00:00,2.42033862679,0.0,0.0,0.614385602404,0.197930998744,0.812316601148,0.197930998744,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.38146153667
 04/25  20:00:00,2.45860406484,0.0,0.0,0.520990964768,0.173589042477,0.694580007245,0.173589042477,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.347001651499
 04/25  21:00:00,2.3653539817,0.0,0.0,0.472393141173,0.157356169076,0.629749310249,0.157356169076,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.305426963966
 04/25  22:00:00,1.93050061807,0.0,0.0,0.398754978556,0.132620508372,0.531375486928,0.132620508372,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.242186718215
 04/25  23:00:00,1.48591613834,0.0,0.0,0.317047339191,0.105439644634,0.422486983825,0.105439644634,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.174289518461
 04/25  24:00:00,1.03327350477,0.0,0.0,0.233811443999,0.0778646316245,0.311676075623,0.0778646316245,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100805232999
 04/26  01:00:00,0.817758251741,0.0,0.0,0.173323640517,0.0579603367673,0.231283977285,0.0579603367673,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0668853897947
 04/26  02:00:00,0.708788702105,0.0,0.0,0.133588923321,0.0446725818397,0.178261505161,0.0446725818397,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0582784081622
 04/26  03:00:00,0.660180832917,0.0,0.0,0.104261158656,0.0349126599305,0.139173818587,0.0349126599305,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0607770794834
 04/26  04:00:00,0.658175783103,0.0,0.0,0.084890294341,0.0284647549757,0.113355049317,0.0284647549757,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0867994889845
 04/26  05:00:00,0.828818752334,0.0,0.0,0.0866450075166,0.0290535775296,0.115698585046,0.0290535775296,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.203362431177
 04/26  06:00:00,1.14107278208,0.0,0.0,0.0470635637244,0.0159044199534,0.0629679836778,0.0159044199534,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.420073972344
 04/26  07:00:00,1.44426705263,0.0,0.0,0.0642210897205,0.0215356153779,0.0857567050983,0.0215356153779,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.476267231769
 04/26  08:00:00,1.42111396979,0.0,0.0,0.115769565891,0.0379475329298,0.153717098821,0.0379475329298,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.458123862178
 04/26  09:00:00,1.31597164342,0.0,0.0,0.133147931055,0.0428824476389,0.176030378694,0.0428824476389,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.408353568361
 04/26  10:00:00,1.38514182397,0.0,0.0,0.225155150511,0.0703745159983,0.295529666509,0.0703745159983,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.351327770585
 04/26  11:00:00,1.40063580891,0.0,0.0,0.264457358144,0.0809640428325,0.345421400977,0.0809640428325,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.30165530673
 04/26  12:00:00,1.41277309824,0.0,0.0,0.315671535052,0.0955129035449,0.411184438597,0.0955129035449,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.262933756939
 04/26  13:00:00,1.47363904306,0.0,0.0,0.398046734552,0.117745115087,0.515791849639,0.117745115087,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.241079003612
 04/26  14:00:00,1.56154879423,0.0,0.0,0.48900203441,0.144654535443,0.633656569853,0.144654535443,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.218476614836
 04/26  15:00:00,1.73006443774,0.0,0.0,0.593814307201,0.177866519633,0.771680826834,0.177866519633,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.222004734533
 04/26  16:00:00,1.96177160702,0.0,0.0,0.662623891326,0.198478367624,0.861102258949,0.198478367624,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.249960990929
 04/26  17:00:00,2.27163218398,0.0,0.0,0.697356304245,0.215633630398,0.912989934642,0.215633630398,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.311308842058
 04/26  18:00:00,2.43982254163,0.0,0.0,0.700404720102,0.216552456939,0.916957177042,0.216552456939,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.369361460902
 04/26  19:00:00,2.39603953005,0.0,0.0,0.597105082561,0.192415090158,0.78952017272,0.192415090158,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.379958868356
 04/26  20:00:00,2.4718525175,0.0,0.0,0.534077412582,0.175119601206,0.709197013789,0.175119601206,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.345633097621
 04/26  21:00:00,2.33896343127,0.0,0.0,0.452704634135,0.151856928233,0.604561562368,0.151856928233,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.304224161417
 04/26  22:00:00,1.90687228188,0.0,0.0,0.381299739708,0.12736594286,0.508665682569,0.12736594286,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.241268186383
 04/26  23:00:00,1.46958969461,0.0,0.0,0.305135189271,0.101633559973,0.406768749244,0.101633559973,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.173681309308
 04/26  24:00:00,1.02362104909,0.0,0.0,0.226780314485,0.0755319969935,0.302312311478,0.0755319969935,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100516541457
 04/27  01:00:00,0.811593199706,0.0,0.0,0.168808081677,0.0564561407553,0.225264222432,0.0564561407553,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0667400926122
 04/27  02:00:00,0.702654431535,0.0,0.0,0.129021671304,0.0432082493279,0.172229920632,0.0432082493279,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0581757221211
 04/27  03:00:00,0.6582031789,0.0,0.0,0.102862905289,0.0344479338942,0.137310839183,0.0344479338942,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0606624048698
 04/27  04:00:00,0.657802399686,0.0,0.0,0.0847835529235,0.0284320039046,0.113215556828,0.0284320039046,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0865655980556
 04/27  05:00:00,0.828629394313,0.0,0.0,0.0870551748447,0.0291943925845,0.116249567429,0.0291943925845,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.202622090773
 04/27  06:00:00,1.11944025253,0.0,0.0,0.0321087720154,0.0109171367604,0.0430259087758,0.0109171367604,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.418383517698
 04/27  07:00:00,1.51520439278,0.0,0.0,0.119020570283,0.0396470264631,0.158667596746,0.0396470264631,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.474293680279
 04/27  08:00:00,1.40324299687,0.0,0.0,0.103338548423,0.0344283899207,0.137766938344,0.0344283899207,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.456203049739
 04/27  09:00:00,1.31611725843,0.0,0.0,0.134901723132,0.0429999370292,0.177901660161,0.0429999370292,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.4066279019
 04/27  10:00:00,1.32010992144,0.0,0.0,0.175897675591,0.056081712663,0.231979388255,0.056081712663,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.349846146307
 04/27  11:00:00,1.36966303932,0.0,0.0,0.241705137072,0.0739990823063,0.315704219378,0.0739990823063,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.300399718743
 04/27  12:00:00,1.39558269621,0.0,0.0,0.303289822492,0.0917834048617,0.395073227353,0.0917834048617,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.261854566155
 04/27  13:00:00,1.53652637539,0.0,0.0,0.451007518858,0.128638921358,0.579646440215,0.128638921358,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.24011174537
 04/27  14:00:00,1.62437861094,0.0,0.0,0.53940714838,0.15794135438,0.697348502761,0.15794135438,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.217614498639
 04/27  15:00:00,1.91102820756,0.0,0.0,0.743717569812,0.209798663191,0.953516233003,0.209798663191,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.221133098186
 04/27  16:00:00,2.18504435107,0.0,0.0,0.846595529758,0.23877503933,1.08537056909,0.23877503933,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.248965424844
 04/27  17:00:00,2.62099526979,0.0,0.0,0.980343228873,0.283257038227,1.2636002671,0.283257038227,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.310061595405
 04/27  18:00:00,2.70390519971,0.0,0.0,0.912576443133,0.26993549625,1.18251193938,0.26993549625,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.367889356634
