Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/27  19:00:00,2.60863298671,0.0,0.0,0.764568339132,0.239046462898,1.00361480203,0.239046462898,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.378457695709
 04/27  20:00:00,2.64056208666,0.0,0.0,0.665068553106,0.21420520232,0.879273755426,0.21420520232,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.344265925135
 04/27  21:00:00,2.53842921657,0.0,0.0,0.609113693798,0.196115120322,0.80522881412,0.196115120322,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.30302269497
 04/27  22:00:00,2.09487683435,0.0,0.0,0.527710351825,0.169877238879,0.697587590704,0.169877238879,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.240350830715
 04/27  23:00:00,1.63730111052,0.0,0.0,0.434871904242,0.140215747037,0.575087651279,0.140215747037,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.173073823187
 04/27  24:00:00,1.1720780308,0.0,0.0,0.340947231876,0.11011037844,0.451057610317,0.11011037844,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100228224332
 04/28  01:00:00,0.941892543883,0.0,0.0,0.268445417554,0.0872632796354,0.355708697189,0.0872632796354,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0665949620322
 04/28  02:00:00,0.820567411195,0.0,0.0,0.218954787134,0.0712901534725,0.290244940607,0.0712901534725,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0580736818067
 04/28  03:00:00,0.762077657489,0.0,0.0,0.181889067879,0.059410548537,0.241299616416,0.059410548537,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0605481062257
 04/28  04:00:00,0.751077746293,0.0,0.0,0.155765933648,0.0509582257266,0.206724159375,0.0509582257266,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0863323421158
 04/28  05:00:00,0.911891362246,0.0,0.0,0.150828413985,0.0494213671488,0.200249781133,0.0494213671488,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.201883845002
 04/28  06:00:00,1.32095427328,0.0,0.0,0.185891631978,0.0603354717422,0.24622710372,0.0603354717422,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.416696343503
 04/28  07:00:00,1.60754721248,0.0,0.0,0.190612037817,0.0623684724681,0.252980510285,0.0623684724681,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.472323586437
 04/28  08:00:00,1.5146131923,0.0,0.0,0.190388645624,0.0606672870575,0.251055932682,0.0606672870575,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.454284250825
 04/28  09:00:00,1.42372398367,0.0,0.0,0.219446735517,0.0677845030947,0.287231238612,0.0677845030947,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.404905048691
 04/28  10:00:00,1.56863717737,0.0,0.0,0.370965331166,0.111020383406,0.481985714572,0.111020383406,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.348367075913
 04/28  11:00:00,1.60688977242,0.0,0.0,0.43125345816,0.122930971993,0.554184430153,0.122930971993,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.29914624106
 04/28  12:00:00,1.65177591428,0.0,0.0,0.510355519619,0.141988412504,0.652343932123,0.141988412504,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.260777079456
 04/28  13:00:00,1.74960950349,0.0,0.0,0.624287238907,0.169408302034,0.79369554094,0.169408302034,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.239145772747
 04/28  14:00:00,1.88858618373,0.0,0.0,0.758848593346,0.203568001421,0.962416594767,0.203568001421,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.216753979418
 04/28  15:00:00,2.17643511947,0.0,0.0,0.964604961979,0.255188772901,1.21979373488,0.255188772901,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.220262508213
 04/28  16:00:00,2.41957919746,0.0,0.0,1.03896112874,0.281936565793,1.32089769453,0.281936565793,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.247973145784
 04/28  17:00:00,2.86161840229,0.0,0.0,1.17777479153,0.327694970633,1.50546976217,0.327694970633,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.308815232844
 04/28  18:00:00,2.58523904036,0.0,0.0,0.803889096029,0.261427207933,1.06531630396,0.261427207933,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.366418832709
 04/28  19:00:00,2.54810772599,0.0,0.0,0.714357109633,0.230232043558,0.944589153191,0.230232043558,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.376958083828
 04/28  20:00:00,2.63829119627,0.0,0.0,0.663009921777,0.215358634024,0.878368555801,0.215358634024,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.342900234374
 04/28  21:00:00,2.55609539191,0.0,0.0,0.623347719852,0.20074749797,0.824095217822,0.20074749797,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.301822466606
 04/28  22:00:00,2.11863370737,0.0,0.0,0.546559918307,0.175701162451,0.722261080758,0.175701162451,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.239434213679
 04/28  23:00:00,1.6663462175,0.0,0.0,0.457633504819,0.147105742905,0.604739247723,0.147105742905,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.172467333723
 04/28  24:00:00,1.20452031649,0.0,0.0,0.365956757682,0.117830724761,0.483787482443,0.117830724761,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.0999406378983
 04/29  01:00:00,0.986218723099,0.0,0.0,0.297015476396,0.0961105355367,0.393126011933,0.0961105355367,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0695568024295
 04/29  02:00:00,0.867868610755,0.0,0.0,0.251356040488,0.0813357068116,0.3326917473,0.0813357068116,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0603168362469
 04/29  03:00:00,0.810445805224,0.0,0.0,0.215913420421,0.0699819282908,0.285895348712,0.0699819282908,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0629551174928
 04/29  04:00:00,0.802529608784,0.0,0.0,0.189174701151,0.0614177372068,0.250592438358,0.0614177372068,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0912447700086
 04/29  05:00:00,0.977872365326,0.0,0.0,0.186936550351,0.0606948825801,0.247631432931,0.0606948825801,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.216386503683
 04/29  06:00:00,1.35396198011,0.0,0.0,0.177153673023,0.0580724625268,0.23522613555,0.0580724625268,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.450079506291
 04/29  07:00:00,1.72011171946,0.0,0.0,0.230316385937,0.0741783501732,0.30449473611,0.0741783501732,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.512212505667
 04/29  08:00:00,1.65899409704,0.0,0.0,0.245253215363,0.0766583935198,0.321911608883,0.0766583935198,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.495372178474
 04/29  09:00:00,1.61211194634,0.0,0.0,0.302010818752,0.0913467553696,0.393357574121,0.0913467553696,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.442135617387
 04/29  10:00:00,1.8041612913,0.0,0.0,0.491249041499,0.143754372756,0.635003414255,0.143754372756,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.379957260872
 04/29  11:00:00,1.78904461624,0.0,0.0,0.511851453273,0.14598000876,0.657831462033,0.14598000876,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.325165293488
 04/29  12:00:00,1.79124312939,0.0,0.0,0.562772234413,0.158753664775,0.721525899188,0.158753664775,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.283251821412
 04/29  13:00:00,1.84951753271,0.0,0.0,0.649719810708,0.180831368058,0.830551178765,0.180831368058,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.258610131619
 04/29  14:00:00,1.91095781934,0.0,0.0,0.722023505702,0.205958149279,0.927981654981,0.205958149279,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.234434982643
 04/29  15:00:00,2.09901307322,0.0,0.0,0.846221738863,0.241390974719,1.08761271358,0.241390974719,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.237962510409
 04/29  16:00:00,2.36082953601,0.0,0.0,0.93690832676,0.267227868973,1.20413619573,0.267227868973,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.270067063888
 04/29  17:00:00,2.70126805462,0.0,0.0,0.992304045276,0.290449542537,1.28275358781,0.290449542537,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.335829129315
 04/29  18:00:00,2.75523585853,0.0,0.0,0.894506775884,0.270690354644,1.16519713053,0.270690354644,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.402224508776
 04/29  19:00:00,2.7354307016,0.0,0.0,0.809386654164,0.247809639491,1.05719629366,0.247809639491,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.417429164777
 04/29  20:00:00,2.81653323404,0.0,0.0,0.751170712872,0.232154474672,0.983325187545,0.232154474672,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.381330270072
 04/29  21:00:00,2.6921731231,0.0,0.0,0.680109654402,0.212538835021,0.892648489423,0.212538835021,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.333740068731
 04/29  22:00:00,2.23072468824,0.0,0.0,0.594902647414,0.185890524363,0.780793171777,0.185890524363,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.264699891605
 04/29  23:00:00,1.75617110577,0.0,0.0,0.505305375659,0.157882353248,0.663187728908,0.157882353248,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.188308895466
 04/29  24:00:00,1.27655160185,0.0,0.0,0.414090880054,0.129377521254,0.543468401308,0.129377521254,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.105717321315
 04/30  01:00:00,1.01608108485,0.0,0.0,0.320748061258,0.10240148799,0.423149549249,0.10240148799,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.069395626865
 04/30  02:00:00,0.866665549712,0.0,0.0,0.250327854663,0.0812746274905,0.331602482154,0.0812746274905,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0602030403497
 04/30  03:00:00,0.78694258726,0.0,0.0,0.197490200655,0.0650289824804,0.262519183135,0.0650289824804,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0628280651053
 04/30  04:00:00,0.757002083153,0.0,0.0,0.153908597267,0.0514153305655,0.205323927832,0.0514153305655,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0909857549033
 04/30  05:00:00,0.907762721351,0.0,0.0,0.133279113481,0.0450504590115,0.178329572493,0.0450504590115,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.215578720147
 04/30  06:00:00,1.3366105419,0.0,0.0,0.164532701418,0.0551869502118,0.219719651629,0.0551869502118,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.448234551995
 04/30  07:00:00,1.60073962843,0.0,0.0,0.140534464807,0.046755026089,0.187289490896,0.046755026089,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.510045659855
 04/30  08:00:00,1.50449650743,0.0,0.0,0.126707851576,0.0428332143247,0.169541065901,0.0428332143247,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.493245131853
 04/30  09:00:00,1.37546383839,0.0,0.0,0.118777691243,0.0398520519106,0.158629743154,0.0398520519106,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.440215340404
 04/30  10:00:00,1.26802567511,0.0,0.0,0.0753937985728,0.0251269628438,0.100520761417,0.0251269628438,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.378304297524
 04/30  11:00:00,1.29323151956,0.0,0.0,0.122825876038,0.0405918524985,0.163417728536,0.0405918524985,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.323765930306
 04/30  12:00:00,1.24939447152,0.0,0.0,0.135945944952,0.0449358415249,0.180881786477,0.0449358415249,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.282047276246
 04/30  13:00:00,1.23810069745,0.0,0.0,0.166198488766,0.0540121865438,0.22021067531,0.0540121865438,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.257533799818
 04/30  14:00:00,1.32378477786,0.0,0.0,0.260349828028,0.0814191054234,0.341768933452,0.0814191054234,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.233474662688
 04/30  15:00:00,1.41910701327,0.0,0.0,0.310615826113,0.0980600482446,0.408675874357,0.0980600482446,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.236993289681
 04/30  16:00:00,1.64680952364,0.0,0.0,0.374173522081,0.117053547279,0.491227069359,0.117053547279,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.268956177889
 04/30  17:00:00,1.92453715543,0.0,0.0,0.383671920905,0.123735633127,0.507407554032,0.123735633127,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.334444263899
 04/30  18:00:00,2.12229635705,0.0,0.0,0.401189954087,0.132713688672,0.53390364276,0.132713688672,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.400578495059
 04/30  19:00:00,2.17667906342,0.0,0.0,0.374388157213,0.125750143561,0.500138300774,0.125750143561,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.415735519483
 04/30  20:00:00,2.30987259914,0.0,0.0,0.357316924358,0.120899392553,0.478216316911,0.120899392553,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.379778505804
 04/30  21:00:00,2.21811148422,0.0,0.0,0.312800997188,0.107144038029,0.419945035218,0.107144038029,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.332381884058
 04/30  22:00:00,1.81146532739,0.0,0.0,0.270870054936,0.0917038263344,0.36257388127,0.0917038263344,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.26365982127
 04/30  23:00:00,1.38522511703,0.0,0.0,0.219486904606,0.0734383436069,0.292925248213,0.0734383436069,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.187625387425
 04/30  24:00:00,0.953867028931,0.0,0.0,0.16626460526,0.054837342524,0.221101947784,0.054837342524,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.10539920192
 05/01  01:00:00,0.763909009896,0.0,0.0,0.135564015555,0.0440874287404,0.179651444295,0.0440874287404,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0661604764993
 05/01  02:00:00,0.691335482847,0.0,0.0,0.122823964122,0.0392819973356,0.162105961458,0.0392819973356,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0577667611204
 05/01  03:00:00,0.678221846587,0.0,0.0,0.120615662841,0.0379661521792,0.15858181502,0.0379661521792,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0602057007723
 05/01  04:00:00,0.709343375407,0.0,0.0,0.127193344885,0.0392985539668,0.166491898852,0.0392985539668,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0856327491159
 05/01  05:00:00,0.894098255139,0.0,0.0,0.142015422001,0.0438828460647,0.185898268066,0.0438828460647,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.199673046781
 05/01  06:00:00,1.28824952031,0.0,0.0,0.179009804685,0.0564727730409,0.235482577726,0.0564727730409,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.411649128454
 05/01  07:00:00,1.56956010295,0.0,0.0,0.20655865157,0.0638534645824,0.270412116153,0.0638534645824,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.466427050575
 05/01  08:00:00,1.49031751279,0.0,0.0,0.215246267832,0.0651226727036,0.280368940536,0.0651226727036,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.448546272287
 05/01  09:00:00,1.45103868003,0.0,0.0,0.259255234132,0.0766949155633,0.335950149695,0.0766949155633,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.39975199782
 05/01  10:00:00,1.70120114592,0.0,0.0,0.490012200248,0.139769588325,0.629781788573,0.139769588325,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.343942778274
 05/01  11:00:00,1.64817270781,0.0,0.0,0.47596360014,0.134026766338,0.609990366477,0.134026766338,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.295396547223
 05/01  12:00:00,1.69120321571,0.0,0.0,0.552013390445,0.153729164712,0.705742555157,0.153729164712,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.257554044057
 05/01  13:00:00,1.75771653945,0.0,0.0,0.639718416794,0.175752418416,0.81547083521,0.175752418416,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.236256491632
 05/01  14:00:00,1.8616894771,0.0,0.0,0.742148386824,0.20669960986,0.948847996684,0.20669960986,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.214180377537
 05/01  15:00:00,2.06523394608,0.0,0.0,0.882251147361,0.239598987692,1.12185013505,0.239598987692,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.217660824554
 05/01  16:00:00,2.31820037127,0.0,0.0,0.967554778682,0.265804580034,1.23335935872,0.265804580034,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.245004577294
 05/01  17:00:00,2.788976832,0.0,0.0,1.1395393208,0.317311029717,1.45685035051,0.317311029717,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.305088604641
 05/01  18:00:00,2.72093297645,0.0,0.0,0.963732985867,0.285422161221,1.24915514709,0.285422161221,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.362021548255
 05/01  19:00:00,2.61215584547,0.0,0.0,0.843235932486,0.255385226609,1.09862115909,0.255385226609,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.372474062388
 05/01  20:00:00,2.68460390503,0.0,0.0,0.799620025556,0.242059489878,1.04167951543,0.242059489878,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.338816324181
 05/01  21:00:00,2.69723878098,0.0,0.0,0.764487454508,0.23134924774,0.995836702248,0.23134924774,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.298233347445
 05/01  22:00:00,2.27051490173,0.0,0.0,0.672651917386,0.205567257663,0.878219175049,0.205567257663,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.2366938191
 05/01  23:00:00,1.82351237486,0.0,0.0,0.583081905605,0.17817257932,0.761254484925,0.17817257932,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.170653263409
 05/01  24:00:00,1.32331326729,0.0,0.0,0.459133909801,0.143294805979,0.60242871578,0.143294805979,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0990793624604
 05/02  01:00:00,1.11006817332,0.0,0.0,0.401765358027,0.124189245606,0.525954603633,0.124189245606,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0660164805898
 05/02  02:00:00,0.95972054652,0.0,0.0,0.327320558876,0.103271935402,0.430592494278,0.103271935402,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0576652919721
 05/02  03:00:00,0.882626450144,0.0,0.0,0.275307311512,0.0877926430807,0.363099954593,0.0877926430807,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0600921647567
 05/02  04:00:00,0.828303289681,0.0,0.0,0.215210477262,0.0704728630587,0.285683340321,0.0704728630587,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0854012219216
 05/02  05:00:00,0.954473649273,0.0,0.0,0.185320736547,0.0616859505581,0.247006687106,0.0616859505581,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.198940021875
 05/02  06:00:00,1.26230336309,0.0,0.0,0.158467325562,0.0527454941091,0.211212819671,0.0527454941091,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.40997272929
 05/02  07:00:00,1.59422171644,0.0,0.0,0.224196236872,0.0728342609365,0.297030497809,0.0728342609365,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.464470282407
 05/02  08:00:00,1.51578798728,0.0,0.0,0.23393453174,0.0738092180753,0.307743749815,0.0738092180753,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.4466419375
 05/02  09:00:00,1.51430485364,0.0,0.0,0.307095555374,0.0938309729257,0.4009265283,0.0938309729257,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.398041792825
 05/02  10:00:00,1.65820635637,0.0,0.0,0.45289209771,0.13536354296,0.588255640669,0.13536354296,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.342474136631
 05/02  11:00:00,1.69961267411,0.0,0.0,0.515600277128,0.147074614847,0.662674891974,0.147074614847,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.29415198803
 05/02  12:00:00,1.75809120042,0.0,0.0,0.605224401531,0.168475857365,0.773700258897,0.168475857365,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.256484325031
 05/02  13:00:00,1.87120681612,0.0,0.0,0.731365813366,0.198553984427,0.929919797793,0.198553984427,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.235297805713
 05/02  14:00:00,2.00079285363,0.0,0.0,0.856336852936,0.232469257252,1.08880611019,0.232469257252,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.213325640566
 05/02  15:00:00,2.26353005793,0.0,0.0,1.0420316536,0.27897926911,1.32101092272,0.27897926911,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.216796148748
 05/02  16:00:00,2.56421272036,0.0,0.0,1.16775577469,0.31260388701,1.4803596617,0.31260388701,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.244016623394
 05/02  17:00:00,3.02241197392,0.0,0.0,1.32717436142,0.364348035515,1.69152239693,0.364348035515,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.303851700142
 05/02  18:00:00,2.98507678152,0.0,0.0,1.17862247435,0.336136236326,1.51475871067,0.336136236326,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.360561789748
 05/02  19:00:00,2.83645822166,0.0,0.0,1.01969038951,0.304721606428,1.32441199593,0.304721606428,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.370985601736
 05/02  20:00:00,2.78831690527,0.0,0.0,0.876042290158,0.270705921936,1.14674821209,0.270705921936,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.33746062776
 05/02  21:00:00,2.76122724924,0.0,0.0,0.810617539715,0.250399156,1.06101669571,0.250399156,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.297041822237
 05/02  22:00:00,2.31349990046,0.0,0.0,0.702948552586,0.219165726404,0.92211427899,0.219165726404,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.235783713885
 05/02  23:00:00,1.90055298592,0.0,0.0,0.644216068016,0.1946823886,0.838898456617,0.1946823886,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.170049902778
 05/02  24:00:00,1.37806185711,0.0,0.0,0.501219512611,0.15624407388,0.657463586491,0.15624407388,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0987930815728
 05/03  01:00:00,1.12251347602,0.0,0.0,0.409482732424,0.129061279175,0.538544011599,0.129061279175,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0658723753206
 05/03  02:00:00,0.96346905061,0.0,0.0,0.328794275333,0.105648273054,0.434442548387,0.105648273054,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0575637419536
 05/03  03:00:00,0.895209791047,0.0,0.0,0.284410780735,0.091385739316,0.375796520051,0.091385739316,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0599789402006
 05/03  04:00:00,0.861672732787,0.0,0.0,0.24105348767,0.0782304401416,0.319283927812,0.0782304401416,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0851700775368
 05/03  05:00:00,1.0014434099,0.0,0.0,0.22206258522,0.0726451025656,0.294707687786,0.0726451025656,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.198208781821
 05/03  06:00:00,1.33378766952,0.0,0.0,0.214271096308,0.0700965825496,0.284367678858,0.0700965825496,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.408302176532
 05/03  07:00:00,1.63876808232,0.0,0.0,0.259986071372,0.0835424013234,0.343528472696,0.0835424013234,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.462518673401
 05/03  08:00:00,1.55699088905,0.0,0.0,0.267466758743,0.0833794587922,0.350846217535,0.0833794587922,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.444742371549
 05/03  09:00:00,1.56770491325,0.0,0.0,0.350198707115,0.105833825117,0.456032532232,0.105833825117,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.396335848504
 05/03  10:00:00,1.79043090564,0.0,0.0,0.560232755621,0.161712183836,0.721944939457,0.161712183836,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.341009387112
 05/03  11:00:00,1.74777629525,0.0,0.0,0.554173615195,0.157906506704,0.712080121899,0.157906506704,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.29291037924
 05/03  12:00:00,1.75692384085,0.0,0.0,0.603808761204,0.16979150984,0.773600271044,0.16979150984,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.255416953306
 05/03  13:00:00,1.86557968356,0.0,0.0,0.72606415101,0.1991853759,0.925249526911,0.1991853759,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.234340944042
 05/03  14:00:00,2.02838260353,0.0,0.0,0.881436632553,0.235811871239,1.11724850379,0.235811871239,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.212472996865
 05/03  15:00:00,2.17630715059,0.0,0.0,0.974055614737,0.260594697547,1.23465031228,0.260594697547,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.215933851831
 05/03  16:00:00,2.4550303577,0.0,0.0,1.07940206208,0.292758678885,1.37216074097,0.292758678885,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.243033181474
 05/03  17:00:00,2.90900689745,0.0,0.0,1.23938677022,0.339964598941,1.57935136916,0.339964598941,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.302617651438
 05/03  18:00:00,2.94142592197,0.0,0.0,1.15221928713,0.32034546675,1.47256475388,0.32034546675,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.359104886979
 05/03  19:00:00,2.87698681239,0.0,0.0,1.06348087198,0.302944952103,1.36642582408,0.302944952103,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.369500364316
 05/03  20:00:00,2.86771359324,0.0,0.0,0.947585479679,0.27991206314,1.22749754282,0.27991206314,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.336107985013
 05/03  21:00:00,2.86334943899,0.0,0.0,0.898829533907,0.265498129016,1.16432766292,0.265498129016,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.295853044775
 05/03  22:00:00,2.40351159455,0.0,0.0,0.77799260771,0.235041179883,1.01303378759,0.235041179883,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.234875899375
 05/03  23:00:00,1.89855580045,0.0,0.0,0.639942607935,0.197559749881,0.837502357816,0.197559749881,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.169448816105
 05/03  24:00:00,1.38466083465,0.0,0.0,0.505157710277,0.159190597645,0.664348307922,0.159190597645,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0985073376794
 05/04  01:00:00,1.12962053865,0.0,0.0,0.413941609083,0.131853739163,0.545795348246,0.131853739163,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0657281013045
 05/04  02:00:00,0.983084982221,0.0,0.0,0.343720437227,0.110439524088,0.454159961315,0.110439524088,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0574622606376
 05/04  03:00:00,0.914536000947,0.0,0.0,0.299124462595,0.0961119101846,0.39523637278,0.0961119101846,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0598652973723
 05/04  04:00:00,0.877447194311,0.0,0.0,0.253135815744,0.0821535027968,0.33528931854,0.0821535027968,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0849391483323
 05/04  05:00:00,1.01161990404,0.0,0.0,0.230278287784,0.0753355261589,0.305613813943,0.0753355261589,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.197479149807
 05/04  06:00:00,1.34021800437,0.0,0.0,0.220370801548,0.0720934974257,0.292464298974,0.0720934974257,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.406635891264
 05/04  07:00:00,1.66330627885,0.0,0.0,0.281350539385,0.0886625057201,0.370013045105,0.0886625057201,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.46057229752
 05/04  08:00:00,1.57955712418,0.0,0.0,0.286774843071,0.0885316784011,0.375306521472,0.0885316784011,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.442848302742
 05/04  09:00:00,1.58540711558,0.0,0.0,0.366155515684,0.109280279752,0.475435795435,0.109280279752,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.394634787628
 05/04  10:00:00,1.74838449276,0.0,0.0,0.527500797338,0.153858423971,0.681359221309,0.153858423971,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.339548692378
 05/04  11:00:00,1.66906289485,0.0,0.0,0.489887900897,0.144716788192,0.634604689089,0.144716788192,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.291672411654
 05/04  12:00:00,1.74900848802,0.0,0.0,0.598497028216,0.168251925914,0.76674895413,0.168251925914,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.254352917392
 05/04  13:00:00,1.87954402944,0.0,0.0,0.735646309868,0.204521270973,0.940167580841,0.204521270973,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.233387235992
 05/04  14:00:00,2.02930524839,0.0,0.0,0.880287803214,0.238733091213,1.11902089443,0.238733091213,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.21162325109
 05/04  15:00:00,2.26699340874,0.0,0.0,1.04630288481,0.27989278455,1.32619566936,0.27989278455,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.215074752915
 05/04  16:00:00,2.54828630278,0.0,0.0,1.15691645655,0.309481260977,1.46639771752,0.309481260977,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.242052149992
 05/04  17:00:00,2.99148032884,0.0,0.0,1.30509055411,0.35796504616,1.66305560027,0.35796504616,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.301386851718
 05/04  18:00:00,2.95004164354,0.0,0.0,1.15393032028,0.328701453341,1.48263177362,0.328701453341,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.357653588825
 05/04  19:00:00,2.76344024493,0.0,0.0,0.96331243081,0.291046981052,1.25435941186,0.291046981052,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.368020209078
 05/04  20:00:00,2.73784851559,0.0,0.0,0.837856670598,0.261123858092,1.09898052869,0.261123858092,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.334759921484
 05/04  21:00:00,2.67497525586,0.0,0.0,0.741090004071,0.236048254297,0.977138258368,0.236048254297,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.294668266206
 05/04  22:00:00,2.28625513472,0.0,0.0,0.683624604473,0.213057615655,0.896682220128,0.213057615655,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.233971007009
 05/04  23:00:00,1.81723506491,0.0,0.0,0.575439162237,0.181341315501,0.756780477738,0.181341315501,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.168849960645
 05/04  24:00:00,1.37706935798,0.0,0.0,0.502045064919,0.154995997919,0.657041062838,0.154995997919,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0982231060977
 05/05  01:00:00,1.12141202091,0.0,0.0,0.408874316229,0.128855341587,0.537729657816,0.128855341587,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0655852739886
 05/05  02:00:00,0.980188875986,0.0,0.0,0.342319262944,0.109045298934,0.451364561878,0.109045298934,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0573615538391
 05/05  03:00:00,0.905891764279,0.0,0.0,0.292664717831,0.0940398944228,0.386704612253,0.0940398944228,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0597528212309
 05/05  04:00:00,0.888523126974,0.0,0.0,0.26230960005,0.0842854310713,0.346595031121,0.0842854310713,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0847093684133
 05/05  05:00:00,1.02895806204,0.0,0.0,0.244368252342,0.079310461608,0.32367871395,0.079310461608,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.196752407802
 05/05  06:00:00,1.39550874771,0.0,0.0,0.263799800168,0.085615722135,0.349415522303,0.085615722135,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.404975411276
 05/05  07:00:00,1.65984943149,0.0,0.0,0.278886261506,0.089608783828,0.368495045334,0.089608783828,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.458633449934
 05/05  08:00:00,1.55636658331,0.0,0.0,0.268482464022,0.085520842011,0.354003306033,0.085520842011,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.440960977317
 05/05  09:00:00,1.55196450853,0.0,0.0,0.339955247753,0.103733653808,0.443688901561,0.103733653808,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.392939074455
 05/05  10:00:00,1.73741844937,0.0,0.0,0.520138107383,0.151710877813,0.671848985196,0.151710877813,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.338092885104
 05/05  11:00:00,1.66101638348,0.0,0.0,0.484637321633,0.14315462873,0.627791950363,0.14315462873,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.290438639005
 05/05  12:00:00,1.70952449815,0.0,0.0,0.568511975448,0.159813541832,0.72832551728,0.159813541832,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.253292364374
 05/05  13:00:00,1.76534055797,0.0,0.0,0.647037207433,0.179877754,0.826914961433,0.179877754,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.232436383929
 05/05  14:00:00,1.87471397169,0.0,0.0,0.755299831793,0.209976742135,0.965276573928,0.209976742135,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.210776294885
 05/05  15:00:00,2.05757056256,0.0,0.0,0.877065733392,0.240563342982,1.11762907637,0.240563342982,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.214218499717
 05/05  16:00:00,2.2309340213,0.0,0.0,0.892469323501,0.25755358072,1.15002290422,0.25755358072,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.241074681818
 05/05  17:00:00,2.67740247343,0.0,0.0,1.05086814619,0.299336094368,1.35020424056,0.299336094368,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.300160356023
 05/05  18:00:00,2.71549871919,0.0,0.0,0.967364817612,0.282171268215,1.24953608583,0.282171268215,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.356206352262
 05/05  19:00:00,2.59009484396,0.0,0.0,0.829399070816,0.253090418288,1.0824894891,0.253090418288,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.366544730862
 05/05  20:00:00,2.63249251198,0.0,0.0,0.76026276469,0.234705629962,0.994968394652,0.234705629962,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.333416051916
 05/05  21:00:00,2.65958174755,0.0,0.0,0.737799187621,0.225126651334,0.962925838955,0.225126651334,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.293487177313
 05/05  22:00:00,2.23994131172,0.0,0.0,0.650463520094,0.200806692368,0.851270212462,0.200806692368,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.233069191679
 05/05  23:00:00,1.78316920803,0.0,0.0,0.551450017179,0.171862181174,0.723312198352,0.171862181174,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.168252383151
 05/05  24:00:00,1.33970017206,0.0,0.0,0.473712806039,0.14624260361,0.619955409649,0.14624260361,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0979395733662
 05/06  01:00:00,1.1446791016,0.0,0.0,0.424629270583,0.129569726828,0.554198997411,0.129569726828,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0684359910141
 05/06  02:00:00,0.987368992698,0.0,0.0,0.345036712142,0.108732045994,0.453768758135,0.108732045994,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0595262358659
 05/06  03:00:00,0.913073424786,0.0,0.0,0.29593528704,0.0942629687571,0.390198255797,0.0942629687571,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0620754340223
 05/06  04:00:00,0.905756601348,0.0,0.0,0.270316316429,0.086101188756,0.356417505185,0.086101188756,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0894492131088
 05/06  05:00:00,1.07495318603,0.0,0.0,0.266625404855,0.0849255943002,0.351550999155,0.0849255943002,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.210778553979
 05/06  06:00:00,1.47668276667,0.0,0.0,0.294019441219,0.0936499337687,0.387669374988,0.0936499337687,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.437270065329
 05/06  07:00:00,1.77181570598,0.0,0.0,0.319949247642,0.100822692691,0.420771940333,0.100822692691,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.497161467508
 05/06  08:00:00,1.71330797636,0.0,0.0,0.336269875811,0.102607180109,0.438877055919,0.102607180109,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.480591319583
 05/06  09:00:00,1.72759054931,0.0,0.0,0.414665840587,0.123760694868,0.538426535455,0.123760694868,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.428796422873
 05/06  10:00:00,1.82160308097,0.0,0.0,0.520863124517,0.153861580315,0.674724704832,0.153861580315,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.368485567775
 05/06  11:00:00,1.85763959488,0.0,0.0,0.5830103446,0.163898880067,0.746909224666,0.163898880067,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.315455816588
 05/06  12:00:00,1.85614103711,0.0,0.0,0.630294554035,0.17523545227,0.805530006305,0.17523545227,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.274893908215
 05/06  13:00:00,1.87724401976,0.0,0.0,0.684170420561,0.1923528871,0.876523307661,0.1923528871,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.25114346697
 05/06  14:00:00,1.90963395365,0.0,0.0,0.736896673459,0.20717775937,0.944074432829,0.20717775937,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.227772845767
 05/06  15:00:00,2.14600904179,0.0,0.0,0.904003461763,0.24797897372,1.15198243548,0.24797897372,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.231244646978
 05/06  16:00:00,2.3788306303,0.0,0.0,0.970799391519,0.26991911784,1.24071850936,0.26991911784,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.262357766425
 05/06  17:00:00,2.74322982385,0.0,0.0,1.05120523407,0.303416232552,1.35462146662,0.303416232552,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.326218550171
 05/06  18:00:00,2.74625353687,0.0,0.0,0.932873711249,0.278512328146,1.21138603939,0.278512328146,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.390800900831
 05/06  19:00:00,2.64627625229,0.0,0.0,0.812133186437,0.253166683763,1.0652998702,0.253166683763,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.405671003913
 05/06  20:00:00,2.65110471495,0.0,0.0,0.714107477261,0.227476306586,0.941583783847,0.227476306586,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.370557495367
 05/06  21:00:00,2.63411540171,0.0,0.0,0.660610664811,0.210416783593,0.871027448404,0.210416783593,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.324312364552
 05/06  22:00:00,2.19502709424,0.0,0.0,0.570396350091,0.183253351509,0.7536497016,0.183253351509,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.257482273134
 05/06  23:00:00,1.70222895336,0.0,0.0,0.461698947213,0.149821975392,0.611520922604,0.149821975392,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.183568558892
 05/06  24:00:00,1.19404492757,0.0,0.0,0.347445596887,0.114704968126,0.462150565013,0.114704968126,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.103515490429
 05/07  01:00:00,0.938009036747,0.0,0.0,0.260371599227,0.087316234934,0.347687834161,0.087316234934,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0682770894089
 05/07  02:00:00,0.846298351309,0.0,0.0,0.235703068748,0.0771071836497,0.312810252398,0.0771071836497,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0594141002152
 05/07  03:00:00,0.791647011493,0.0,0.0,0.202612387821,0.0662836288643,0.268896016685,0.0662836288643,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0619512598405
 05/07  04:00:00,0.784528084078,0.0,0.0,0.177405532968,0.0580366970043,0.235442229973,0.0580366970043,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0891959710511
 05/07  05:00:00,0.952783546909,0.0,0.0,0.173435859176,0.0567368975249,0.230172756701,0.0567368975249,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.209987157316
 05/07  06:00:00,1.35189849169,0.0,0.0,0.199447511994,0.065244475256,0.26469198725,0.065244475256,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.435463178092
 05/07  07:00:00,1.65683476799,0.0,0.0,0.233531496343,0.0743831636831,0.307914660027,0.0743831636831,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.495037809824
 05/07  08:00:00,1.58779931854,0.0,0.0,0.240500338177,0.0749527575584,0.315453095736,0.0749527575584,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.478506621948
 05/07  09:00:00,1.63448271828,0.0,0.0,0.345225484341,0.101974433784,0.447199918124,0.101974433784,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.42691520917
 05/07  10:00:00,1.86490408399,0.0,0.0,0.560099753104,0.159543532942,0.719643286046,0.159543532942,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.366867989582
 05/07  11:00:00,1.85317705493,0.0,0.0,0.582003286978,0.161812500642,0.74381578762,0.161812500642,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.314086713682
 05/07  12:00:00,1.87769520242,0.0,0.0,0.649967406392,0.178295276999,0.828262683391,0.178295276999,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.273715396444
 05/07  13:00:00,1.98924719587,0.0,0.0,0.780717399925,0.208861903319,0.989579303244,0.208861903319,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.250090647496
 05/07  14:00:00,2.18777632657,0.0,0.0,0.970131356702,0.253024176426,1.22315553313,0.253024176426,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.226834118391
 05/07  15:00:00,2.34521966523,0.0,0.0,1.06675318942,0.285388089542,1.35214127896,0.285388089542,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.230296426936
 05/07  16:00:00,2.57433760504,0.0,0.0,1.1339508763,0.303363696258,1.43731457256,0.303363696258,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.261268677969
 05/07  17:00:00,3.12923530348,0.0,0.0,1.3776550562,0.364326904658,1.74198196086,0.364326904658,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.324863535558
 05/07  18:00:00,3.14955481343,0.0,0.0,1.27517481033,0.341123223097,1.61629803342,0.341123223097,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.389190183371
 05/07  19:00:00,2.77036402865,0.0,0.0,0.910034318712,0.281011176256,1.19104549497,0.281011176256,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.404013155501
 05/07  20:00:00,2.82691293755,0.0,0.0,0.859285307676,0.259625659463,1.11891096714,0.259625659463,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.369038534667
 05/07  21:00:00,2.74280955017,0.0,0.0,0.745966828124,0.235084181638,0.981051009762,0.235084181638,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.322982951652
 05/07  22:00:00,2.32477822291,0.0,0.0,0.674272222745,0.210145631926,0.884417854671,0.210145631926,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.256465248732
 05/07  23:00:00,1.86030309089,0.0,0.0,0.587243261244,0.183018596823,0.770261858067,0.183018596823,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.182901760958
 05/07  24:00:00,1.36376682812,0.0,0.0,0.480701921996,0.151480267893,0.632182189889,0.151480267893,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.103205766102
 05/08  01:00:00,1.12838446142,0.0,0.0,0.414507777824,0.130620344882,0.545128122706,0.130620344882,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0651592496148
 05/08  02:00:00,0.977592693076,0.0,0.0,0.339875985378,0.10919300667,0.449068992047,0.10919300667,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0570609407598
 05/08  03:00:00,0.927909673912,0.0,0.0,0.310242073128,0.0988160210774,0.409058094205,0.0988160210774,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0594172489118
 05/08  04:00:00,0.91667767355,0.0,0.0,0.284740753113,0.0906935175345,0.375434270648,0.0906935175345,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0840246754637
 05/08  05:00:00,1.06190509988,0.0,0.0,0.271549026641,0.0872414178526,0.358790444493,0.0872414178526,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.194587715095
 05/08  06:00:00,1.41932177861,0.0,0.0,0.286218315895,0.0919543537757,0.378172669671,0.0919543537757,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.400031294807
 05/08  07:00:00,1.69495172628,0.0,0.0,0.310480158741,0.0988927557769,0.409372914518,0.0988927557769,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.452857875545
 05/08  08:00:00,1.63903447153,0.0,0.0,0.338878735732,0.103413313561,0.442292049293,0.103413313561,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.435340122275
 05/08  09:00:00,1.63742519715,0.0,0.0,0.411396910692,0.12280018386,0.534197094552,0.12280018386,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.387891570084
 05/08  10:00:00,1.7433569214,0.0,0.0,0.526556541633,0.155565071316,0.682121612949,0.155565071316,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.333758729385
 05/08  11:00:00,1.78038737609,0.0,0.0,0.586063533855,0.164772497168,0.750836031023,0.164772497168,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.286765550964
 05/08  12:00:00,1.7960531294,0.0,0.0,0.640048845925,0.177962474057,0.818011319982,0.177962474057,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.250135192921
 05/08  13:00:00,1.89155652025,0.0,0.0,0.752004894025,0.203956072611,0.955960966636,0.203956072611,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.229606341005
 05/08  14:00:00,2.04158157962,0.0,0.0,0.895187743607,0.23947808873,1.13466583234,0.23947808873,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.208254644412
 05/08  15:00:00,2.21933869295,0.0,0.0,1.01383504117,0.268112474589,1.28194751576,0.268112474589,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.211668190723
 05/08  16:00:00,2.42467417499,0.0,0.0,1.05936418883,0.287308495565,1.34667268439,0.287308495565,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.238165055333
 05/08  17:00:00,2.73646725135,0.0,0.0,1.09965434536,0.313265306609,1.41291965197,0.313265306609,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.296509722534
 05/08  18:00:00,2.7477011458,0.0,0.0,0.995598510469,0.290447296526,1.286045807,0.290447296526,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.351899057706
 05/08  19:00:00,2.7275530409,0.0,0.0,0.947842452733,0.276497822872,1.2243402756,0.276497822872,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.362152141309
 05/08  20:00:00,2.78245845851,0.0,0.0,0.886927839408,0.262007080144,1.14893491955,0.262007080144,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.329415473542
 05/08  21:00:00,2.71616008411,0.0,0.0,0.783832319133,0.239187823195,1.02302014233,0.239187823195,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.289971210492
 05/08  22:00:00,2.27235114867,0.0,0.0,0.677275797831,0.209089202249,0.88636500008,0.209089202249,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.230384241007
 05/08  23:00:00,1.80684456413,0.0,0.0,0.570854633335,0.177910480919,0.748765114254,0.177910480919,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.166474823349
 05/08  24:00:00,1.32560358742,0.0,0.0,0.461327836361,0.145374513398,0.606702349759,0.145374513398,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0970960486155
 05/09  01:00:00,1.06763181851,0.0,0.0,0.366704432301,0.117812285764,0.484516718065,0.117812285764,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0650180113394
