Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/09  02:00:00,0.944284996013,0.0,0.0,0.314742507136,0.101118378679,0.415860885816,0.101118378679,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0569613499282
 05/09  03:00:00,0.887690383405,0.0,0.0,0.279237876729,0.0897116937331,0.368949570462,0.0897116937331,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0593064821484
 05/09  04:00:00,0.876509580096,0.0,0.0,0.253915770054,0.0815763519461,0.335492122,0.0815763519461,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0837987306577
 05/09  05:00:00,1.0320346409,0.0,0.0,0.249483114949,0.0801522069413,0.32963532189,0.0801522069413,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.193872378716
 05/09  06:00:00,1.40167592944,0.0,0.0,0.274099901266,0.0880610847585,0.362160986024,0.0880610847585,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.398397129281
 05/09  07:00:00,1.6720421929,0.0,0.0,0.294551435313,0.0938199566624,0.388371391976,0.0938199566624,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.450949864708
 05/09  08:00:00,1.60262364039,0.0,0.0,0.311550911721,0.0961880130117,0.407738924733,0.0961880130117,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.433482415693
 05/09  09:00:00,1.60803877061,0.0,0.0,0.390051650255,0.116427406025,0.50647905628,0.116427406025,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.38622318181
 05/09  10:00:00,1.76840185609,0.0,0.0,0.549892316809,0.158706676207,0.708598993016,0.158706676207,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.332326284006
 05/09  11:00:00,1.74612173202,0.0,0.0,0.560259453573,0.157524959791,0.717784413364,0.157524959791,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.285551524552
 05/09  12:00:00,1.75936091746,0.0,0.0,0.612152354576,0.17021025865,0.782362613226,0.17021025865,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.249091687742
 05/09  13:00:00,1.8306485931,0.0,0.0,0.704824869883,0.191163538249,0.895988408132,0.191163538249,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.22867097236
 05/09  14:00:00,1.86210579287,0.0,0.0,0.750222831366,0.205800791378,0.956023622744,0.205800791378,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.207421067253
 05/09  15:00:00,1.89048413189,0.0,0.0,0.744578871209,0.209355870855,0.953934742064,0.209355870855,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.210826403355
 05/09  16:00:00,2.1447837802,0.0,0.0,0.835447845512,0.232294658483,1.06774250399,0.232294658483,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.237204840943
 05/09  17:00:00,2.54284390552,0.0,0.0,0.949888571048,0.270613521144,1.22050209219,0.270613521144,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.295303936487
 05/09  18:00:00,2.609880726,0.0,0.0,0.892136252734,0.257511426597,1.14964767933,0.257511426597,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.350476765563
 05/09  19:00:00,2.58661166539,0.0,0.0,0.837410079481,0.247440787635,1.08485086712,0.247440787635,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.360700174281
 05/09  20:00:00,2.66998559376,0.0,0.0,0.799190558531,0.238593737051,1.03778429558,0.238593737051,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.328093232769
 05/09  21:00:00,2.61640119948,0.0,0.0,0.704726490013,0.219696781544,0.924423271556,0.219696781544,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.288809196639
 05/09  22:00:00,2.16922606967,0.0,0.0,0.594671028125,0.189456238047,0.784127266172,0.189456238047,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.229496895919
 05/09  23:00:00,1.71900422458,0.0,0.0,0.500639557149,0.160872763143,0.661512320292,0.160872763143,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.165887277764
 05/09  24:00:00,1.2828857246,0.0,0.0,0.427935936904,0.136327186241,0.564263123145,0.136327186241,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0968174124085
 05/10  01:00:00,1.06541146108,0.0,0.0,0.365881238705,0.116555008784,0.482436247489,0.116555008784,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.06487812449
 05/10  02:00:00,0.938968677657,0.0,0.0,0.31078186647,0.099861297774,0.410643164244,0.099861297774,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0568627531439
 05/10  03:00:00,0.880816350761,0.0,0.0,0.27410824993,0.0880778964895,0.36218614642,0.0880778964895,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.059195873546
 05/10  04:00:00,0.867993559792,0.0,0.0,0.247631719632,0.0795700602755,0.327201779908,0.0795700602755,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0835730524458
 05/10  05:00:00,1.02126308313,0.0,0.0,0.241860069345,0.077715668777,0.319575738122,0.077715668777,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.193160404716
 05/10  06:00:00,1.39110128524,0.0,0.0,0.267315924157,0.085896680553,0.35321260471,0.085896680553,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.396770866394
 05/10  07:00:00,1.66075882995,0.0,0.0,0.287417076767,0.0915705728519,0.378987649619,0.0915705728519,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.449050244111
 05/10  08:00:00,1.58259525279,0.0,0.0,0.297640675441,0.0919186432163,0.389559318657,0.0919186432163,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.431633634166
 05/10  09:00:00,1.57452866939,0.0,0.0,0.364471288248,0.110157956724,0.474629244972,0.110157956724,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.384562891902
 05/10  10:00:00,1.74897425589,0.0,0.0,0.534596358635,0.15600053086,0.690596889495,0.15600053086,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.330900787329
 05/10  11:00:00,1.7525909029,0.0,0.0,0.56455734013,0.160904274652,0.725461614782,0.160904274652,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.284343494014
 05/10  12:00:00,1.76731369617,0.0,0.0,0.617625115655,0.17372863663,0.791353752286,0.17372863663,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.248053327384
 05/10  13:00:00,1.87170730851,0.0,0.0,0.736005097048,0.201972747596,0.937977844644,0.201972747596,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.227740251258
 05/10  14:00:00,2.06677725665,0.0,0.0,0.916326217126,0.245197805529,1.16152402266,0.245197805529,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.20659213112
 05/10  15:00:00,2.3226459571,0.0,0.0,1.09415197109,0.292783275527,1.38693524662,0.292783275527,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.209987724015
 05/10  16:00:00,2.63644587169,0.0,0.0,1.2309741332,0.329388078761,1.56036221196,0.329388078761,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.236247224461
 05/10  17:00:00,3.11064574669,0.0,0.0,1.40765616824,0.381849152994,1.78950532123,0.381849152994,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.294102548615
 05/10  18:00:00,3.08290185935,0.0,0.0,1.27070399912,0.353382793106,1.62408679223,0.353382793106,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.349058786027
 05/10  19:00:00,2.89205805498,0.0,0.0,1.07427289243,0.317468705923,1.39174159835,0.317468705923,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.359255832641
 05/10  20:00:00,2.90229681247,0.0,0.0,0.979103349006,0.292307726252,1.27141107526,0.292307726252,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.326777671799
 05/10  21:00:00,2.91591570796,0.0,0.0,0.945706125506,0.279387884974,1.22509401048,0.279387884974,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.287652966189
 05/10  22:00:00,2.44036584806,0.0,0.0,0.811086926691,0.245063059449,1.05614998614,0.245063059449,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.228613954337
 05/10  23:00:00,1.92829017143,0.0,0.0,0.665826691014,0.205556336564,0.871383027578,0.205556336564,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.165302517322
 05/10  24:00:00,1.40602104954,0.0,0.0,0.522899055042,0.164777726418,0.68767678146,0.164777726418,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0965390790277
 05/11  01:00:00,1.14587747743,0.0,0.0,0.427028308223,0.136014023664,0.563042331887,0.136014023664,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0647380564364
 05/11  02:00:00,0.998016528732,0.0,0.0,0.355557868408,0.114232182648,0.469790051056,0.114232182648,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0567637174069
 05/11  03:00:00,0.911949801709,0.0,0.0,0.297039154221,0.0963906299181,0.393429784139,0.0963906299181,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0590856867741
 05/11  04:00:00,0.88593186364,0.0,0.0,0.260749581364,0.0846152662203,0.345364847584,0.0846152662203,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0833482886168
 05/11  05:00:00,1.02906969972,0.0,0.0,0.247708075236,0.0803835454707,0.328091620706,0.0803835454707,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.19245113872
 05/11  06:00:00,1.38722869632,0.0,0.0,0.26497274583,0.0859860235942,0.350958769425,0.0859860235942,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.395152112761
 05/11  07:00:00,1.6617705779,0.0,0.0,0.289636035763,0.0922538608845,0.381889896647,0.0922538608845,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.447159745037
 05/11  08:00:00,1.58544132719,0.0,0.0,0.301246397927,0.0929984745645,0.394244872492,0.0929984745645,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.429794154737
 05/11  09:00:00,1.57607449645,0.0,0.0,0.366962862977,0.110864220462,0.477827083439,0.110864220462,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.382910880495
 05/11  10:00:00,1.70403495091,0.0,0.0,0.49952483601,0.147551395376,0.647076231386,0.147551395376,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.329482140454
 05/11  11:00:00,1.70315686619,0.0,0.0,0.525562815583,0.151667192912,0.677230008495,0.151667192912,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.283141063585
 05/11  12:00:00,1.74364470984,0.0,0.0,0.600037719267,0.168680622149,0.768718341416,0.168680622149,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.247019751929
 05/11  13:00:00,1.84549266712,0.0,0.0,0.716236989078,0.196452788797,0.912689777875,0.196452788797,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.226813676629
 05/11  14:00:00,1.98126619127,0.0,0.0,0.847107922859,0.229730724652,1.07683864751,0.229730724652,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.205766440886
 05/11  15:00:00,2.07553502289,0.0,0.0,0.892527373995,0.24813192816,1.14065930215,0.24813192816,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.209152734266
 05/11  16:00:00,2.36603704301,0.0,0.0,1.0130457742,0.277860602808,1.29090637701,0.277860602808,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.235294230732
 05/11  17:00:00,2.78874902015,0.0,0.0,1.14929875772,0.319505281436,1.46880403915,0.319505281436,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.292907104151
 05/11  18:00:00,2.85036882531,0.0,0.0,1.08995634481,0.303007854971,1.39296419978,0.303007854971,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.347648344427
 05/11  19:00:00,2.79096427613,0.0,0.0,1.00563903368,0.286446984832,1.29208601851,0.286446984832,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.357817633625
 05/11  20:00:00,2.81118680347,0.0,0.0,0.914787309339,0.266823684821,1.18161099416,0.266823684821,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.325467743902
 05/11  21:00:00,2.75928637983,0.0,0.0,0.823748618671,0.245867355403,1.06961597407,0.245867355403,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.286501674474
 05/11  22:00:00,2.30105235492,0.0,0.0,0.703138225305,0.214577501637,0.917715726942,0.214577501637,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.2277347204
 05/11  23:00:00,1.81038340515,0.0,0.0,0.574864428271,0.179194193426,0.754058621698,0.179194193426,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.164720156926
 05/11  24:00:00,1.32580169509,0.0,0.0,0.462082054136,0.14565173649,0.607733790626,0.14565173649,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0962627154133
 05/12  01:00:00,1.08360376444,0.0,0.0,0.379870534143,0.121037096114,0.500907630257,0.121037096114,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0645990450845
 05/12  02:00:00,0.945993592533,0.0,0.0,0.316226005042,0.101639109366,0.417865114407,0.101639109366,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0566657178568
 05/12  03:00:00,0.868917482563,0.0,0.0,0.264598655315,0.0859085814131,0.350507236728,0.0859085814131,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0589759150397
 05/12  04:00:00,0.838246737609,0.0,0.0,0.224441623987,0.0734613334827,0.29790295747,0.0734613334827,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0831250527009
 05/12  05:00:00,0.992649636882,0.0,0.0,0.220714724157,0.0716618765358,0.292376600693,0.0716618765358,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.191746095896
 05/12  06:00:00,1.35352034574,0.0,0.0,0.240706222003,0.0781533583978,0.318859580401,0.0781533583978,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.393542951202
 05/12  07:00:00,1.61636144771,0.0,0.0,0.256059750415,0.0823008876735,0.338360638089,0.0823008876735,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.445279873399
 05/12  08:00:00,1.50628474888,0.0,0.0,0.240339650991,0.0765778484815,0.316917499473,0.0765778484815,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.427964949445
 05/12  09:00:00,1.45090190541,0.0,0.0,0.271452125103,0.0828457963279,0.354297921431,0.0828457963279,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.38126745146
 05/12  10:00:00,1.53550462189,0.0,0.0,0.369627782059,0.110329166248,0.479956948307,0.110329166248,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.328071094515
 05/12  11:00:00,1.57414382203,0.0,0.0,0.425346433706,0.124066309393,0.549412743099,0.124066309393,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.281945284828
 05/12  12:00:00,1.61833713332,0.0,0.0,0.501569610921,0.142868964093,0.644438575014,0.142868964093,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.245991941813
 05/12  13:00:00,1.68192396162,0.0,0.0,0.585463462805,0.164578975774,0.750042438579,0.164578975774,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.225892310432
 05/12  14:00:00,1.83184960694,0.0,0.0,0.728441131625,0.199801852743,0.928242984367,0.199801852743,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.204945519699
 05/12  15:00:00,2.03144722637,0.0,0.0,0.863279892475,0.234121577859,1.09740147033,0.234121577859,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.208322769565
 05/12  16:00:00,2.25209081616,0.0,0.0,0.921679290081,0.256227885436,1.17790717552,0.256227885436,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.23434720538
 05/12  17:00:00,2.65085086916,0.0,0.0,1.03677861474,0.295315419084,1.33209403382,0.295315419084,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.291718958495
 05/12  18:00:00,2.69801593295,0.0,0.0,0.961553720003,0.280459480549,1.24201320055,0.280459480549,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.346246451293
 05/12  19:00:00,2.61379289006,0.0,0.0,0.857332744956,0.259011409405,1.11634415436,0.259011409405,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.35638811171
 05/12  20:00:00,2.68743847947,0.0,0.0,0.813419166222,0.245745475362,1.05916464158,0.245745475362,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.324165772473
 05/12  21:00:00,2.68165959395,0.0,0.0,0.760938292147,0.232195140472,0.99313343262,0.232195140472,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.285357430044
 05/12  22:00:00,2.25213814191,0.0,0.0,0.664516904287,0.20515838227,0.869675286557,0.20515838227,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.226860947774
 05/12  23:00:00,1.79108342896,0.0,0.0,0.560605184418,0.174732018037,0.735337202454,0.174732018037,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.164141599977
 05/12  24:00:00,1.3173755253,0.0,0.0,0.455897994102,0.143684233982,0.599582228084,0.143684233982,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0959881081707
 05/13  01:00:00,1.08801070623,0.0,0.0,0.378150647863,0.12047192347,0.498622571333,0.12047192347,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0673440217183
 05/13  02:00:00,0.969253801756,0.0,0.0,0.330976415747,0.105447069034,0.436423484781,0.105447069034,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0587563182787
 05/13  03:00:00,0.89630354454,0.0,0.0,0.283255671097,0.0910291320992,0.374284803196,0.0910291320992,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0612190063771
 05/13  04:00:00,0.843782814546,0.0,0.0,0.222655880122,0.0735359143434,0.296191794465,0.0735359143434,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0877011370263
 05/13  05:00:00,0.998019505869,0.0,0.0,0.210541087325,0.0695362377525,0.280077325078,0.0695362377525,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.205318547898
 05/13  06:00:00,1.3378350972,0.0,0.0,0.196419807158,0.0648702910025,0.26129009816,0.0648702910025,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.424801672687
 05/13  07:00:00,1.67559023873,0.0,0.0,0.256706587282,0.0824892593199,0.339195846602,0.0824892593199,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.482512093991
 05/13  08:00:00,1.60357426686,0.0,0.0,0.261210839779,0.0823185351217,0.343529374901,0.0823185351217,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.466205291101
 05/13  09:00:00,1.59844108068,0.0,0.0,0.323537014269,0.0987230300391,0.422260044308,0.0987230300391,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.415813445384
 05/13  10:00:00,1.76734435193,0.0,0.0,0.487602476175,0.144028454001,0.631630930176,0.144028454001,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.357320613401
 05/13  11:00:00,1.7706478754,0.0,0.0,0.522489243714,0.146878158732,0.669367402445,0.146878158732,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.306005919333
 05/13  12:00:00,1.55691995486,0.0,0.0,0.389338771134,0.125104708985,0.514443480119,0.125104708985,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.266759352153
 05/13  13:00:00,1.5736414562,0.0,0.0,0.441151587108,0.139036072538,0.580187659647,0.139036072538,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.24387655143
 05/13  14:00:00,1.75030045519,0.0,0.0,0.612549314155,0.178674394838,0.791223708993,0.178674394838,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.221290071148
 05/13  15:00:00,1.89924389483,0.0,0.0,0.709617797671,0.202139181273,0.911756978944,0.202139181273,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.224704956564
 05/13  16:00:00,2.10140012235,0.0,0.0,0.751561137325,0.219232811225,0.97079394855,0.219232811225,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.254851819291
 05/13  17:00:00,2.43138143224,0.0,0.0,0.81027149366,0.241855175657,1.05212666932,0.241855175657,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.31686495586
 05/13  18:00:00,2.52984465469,0.0,0.0,0.772635363962,0.233459684505,1.00609504847,0.233459684505,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.379683009581
 05/13  19:00:00,2.50788107431,0.0,0.0,0.716977509503,0.221370738862,0.938348248365,0.221370738862,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.39422744776
 05/13  20:00:00,2.56050767858,0.0,0.0,0.65503675543,0.206434400721,0.861471156151,0.206434400721,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.360073086692
 05/13  21:00:00,2.53701490619,0.0,0.0,0.592682914302,0.190419341951,0.783102256253,0.190419341951,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.315137061178
 05/13  22:00:00,2.12996353996,0.0,0.0,0.526467957162,0.169142448604,0.695610405766,0.169142448604,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.250458014686
 05/13  23:00:00,1.68048399688,0.0,0.0,0.449859637142,0.144528553076,0.594388190218,0.144528553076,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.178956334796
 05/13  24:00:00,1.20003623348,0.0,0.0,0.35506601267,0.115217686953,0.470283699623,0.115217686953,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.101373661737
 05/14  01:00:00,0.969264635983,0.0,0.0,0.286360461673,0.0936690769958,0.380029538669,0.0936690769958,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0671909841373
 05/14  02:00:00,0.854591836527,0.0,0.0,0.242535179703,0.0793344326196,0.321869612322,0.0793344326196,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0586482255082
 05/14  03:00:00,0.821971420725,0.0,0.0,0.22710838637,0.072964130386,0.300072516756,0.072964130386,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0610991690026
 05/14  04:00:00,0.819121081576,0.0,0.0,0.205689918577,0.0660831544909,0.271773073068,0.0660831544909,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0874581254537
 05/14  05:00:00,0.987756421712,0.0,0.0,0.204784330236,0.0657917736181,0.270576103854,0.0657917736181,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.204556684965
 05/14  06:00:00,1.3740988556,0.0,0.0,0.225969323716,0.0733262481143,0.29929557183,0.0733262481143,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.423059957415
 05/14  07:00:00,1.68617320985,0.0,0.0,0.267520720348,0.084305553101,0.351826273449,0.084305553101,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.480464638263
 05/14  08:00:00,1.61852182141,0.0,0.0,0.275445096181,0.0850423620886,0.360487458269,0.0850423620886,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.464194762284
 05/14  09:00:00,1.65924411548,0.0,0.0,0.374300607493,0.110576706945,0.484877314438,0.110576706945,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.41399921006
 05/14  10:00:00,1.82901118125,0.0,0.0,0.537925266176,0.156932610797,0.694857876973,0.156932610797,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.355760495917
 05/14  11:00:00,1.80038087438,0.0,0.0,0.543512280247,0.15690852197,0.700420802217,0.15690852197,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.304685518537
 05/14  12:00:00,1.59517709189,0.0,0.0,0.418055213388,0.135781993001,0.55383720639,0.135781993001,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.265622762908
 05/14  13:00:00,1.62342007537,0.0,0.0,0.480973247735,0.150008606188,0.630981853923,0.150008606188,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.242860976326
 05/14  14:00:00,1.74303233145,0.0,0.0,0.605815362732,0.179045966969,0.784861329701,0.179045966969,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.220384326703
 05/14  15:00:00,1.97571787791,0.0,0.0,0.769789070223,0.219355395013,0.989144465236,0.219355395013,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.223791453348
 05/14  16:00:00,2.22419886452,0.0,0.0,0.849403283332,0.245238159431,1.09464144276,0.245238159431,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.253803067242
 05/14  17:00:00,2.68560713231,0.0,0.0,1.01766321753,0.289994357185,1.30765757471,0.289994357185,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.315559750532
 05/14  18:00:00,2.70874386765,0.0,0.0,0.915860448499,0.270687455748,1.18654790425,0.270687455748,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.378129366757
 05/14  19:00:00,2.65047917459,0.0,0.0,0.831272039242,0.251273331911,1.08254537115,0.251273331911,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.392628425252
 05/14  20:00:00,2.66364777366,0.0,0.0,0.736461369861,0.229614877768,0.96607624763,0.229614877768,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.358608090292
 05/14  21:00:00,2.60159362895,0.0,0.0,0.642498809572,0.20646423763,0.848963047202,0.20646423763,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.313854992994
 05/14  22:00:00,2.19425691959,0.0,0.0,0.577058305147,0.183826833207,0.760885138354,0.183826833207,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.249476661734
 05/14  23:00:00,1.73516526081,0.0,0.0,0.492750802168,0.156963136165,0.649713938333,0.156963136165,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.178311850617
 05/14  24:00:00,1.26311560747,0.0,0.0,0.404738003473,0.128923664218,0.533661667691,0.128923664218,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.101075067653
 05/15  01:00:00,1.0036050607,0.0,0.0,0.318095179935,0.103225209743,0.421320389678,0.103225209743,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0641875819253
 05/15  02:00:00,0.858755269784,0.0,0.0,0.248787176827,0.0821297072248,0.330916884052,0.0821297072248,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0563756254636
 05/15  03:00:00,0.842261192851,0.0,0.0,0.245861125206,0.0783136521961,0.324174777402,0.0783136521961,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0586520846536
 05/15  04:00:00,0.813568367464,0.0,0.0,0.20678218058,0.067102274993,0.273884455573,0.067102274993,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0824651844519
 05/15  05:00:00,0.965343005647,0.0,0.0,0.201703129841,0.0654548248624,0.267157954704,0.0654548248624,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.189658110651
 05/15  06:00:00,1.32142954408,0.0,0.0,0.219678465088,0.0718600610148,0.291538526102,0.0718600610148,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.388773203841
 05/15  07:00:00,1.62121009522,0.0,0.0,0.265198947454,0.0835818814383,0.348780828892,0.0835818814383,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.439708330105
 05/15  08:00:00,1.55833378633,0.0,0.0,0.286845679124,0.0875432138147,0.374388892938,0.0875432138147,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.422542593424
 05/15  09:00:00,1.55054695429,0.0,0.0,0.3541707423,0.104641251709,0.458811994009,0.104641251709,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.376398427765
 05/15  10:00:00,1.6889830701,0.0,0.0,0.492182195312,0.145433756573,0.637615951885,0.145433756573,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.323890539142
 05/15  11:00:00,1.69594447998,0.0,0.0,0.523585550992,0.151170821075,0.674756372066,0.151170821075,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.278402313803
 05/15  12:00:00,1.75005994416,0.0,0.0,0.608155432515,0.171051243802,0.779206676317,0.171051243802,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.242946651349
 05/15  13:00:00,1.84704301431,0.0,0.0,0.718139292527,0.199751824249,0.917891116777,0.199751824249,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.22316268492
 05/15  14:00:00,1.99366283618,0.0,0.0,0.857253929087,0.23523415443,1.09248808352,0.23523415443,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.202513649791
 05/15  15:00:00,2.17691884242,0.0,0.0,0.974343483177,0.270988871275,1.24533235445,0.270988871275,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.205863501502
 05/15  16:00:00,2.45188099883,0.0,0.0,1.08010387655,0.300399500931,1.38050337748,0.300399500931,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.23154118608
 05/15  17:00:00,2.87373747014,0.0,0.0,1.21641168117,0.342090125559,1.55850180673,0.342090125559,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.288197786571
 05/15  18:00:00,2.97409973267,0.0,0.0,1.19101900161,0.331232866939,1.52225186855,0.331232866939,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.342091583019
 05/15  19:00:00,2.81919592921,0.0,0.0,1.02349069552,0.302493393009,1.32598408853,0.302493393009,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.352151216691
 05/15  20:00:00,2.75639529265,0.0,0.0,0.864861698427,0.267118574162,1.13198027259,0.267118574162,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.320306954654
 05/15  21:00:00,2.687194196,0.0,0.0,0.76190282845,0.240156590308,1.00205941876,0.240156590308,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.281966045959
 05/15  22:00:00,2.28196381542,0.0,0.0,0.687727277715,0.214363434433,0.902090712147,0.214363434433,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.224271195689
 05/15  23:00:00,1.78741754895,0.0,0.0,0.556210490025,0.177175464122,0.733385954147,0.177175464122,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.162426968273
 05/15  24:00:00,1.33193311251,0.0,0.0,0.467596197471,0.147357710638,0.614953908109,0.147357710638,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0951740153507
 05/16  01:00:00,1.07509138205,0.0,0.0,0.373079158406,0.119863137043,0.492942295449,0.119863137043,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0640519975019
 05/16  02:00:00,0.958512327205,0.0,0.0,0.32670691371,0.104062266118,0.430769179828,0.104062266118,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0562803871082
 05/16  03:00:00,0.872762486132,0.0,0.0,0.267861359237,0.086920646806,0.354782006043,0.086920646806,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0585461492943
 05/16  04:00:00,0.85279720575,0.0,0.0,0.236565579041,0.0767653845605,0.313330963602,0.0767653845605,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0822475147097
 05/16  05:00:00,1.00000309399,0.0,0.0,0.228391731969,0.0741132167566,0.302504948726,0.0741132167566,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.18897120497
 05/16  06:00:00,1.37147388237,0.0,0.0,0.259711617635,0.0834403331039,0.343151950739,0.0834403331039,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.387204117499
 05/16  07:00:00,1.6754114864,0.0,0.0,0.309317239404,0.0954979189216,0.404815158325,0.0954979189216,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.43787539185
 05/16  08:00:00,1.62003094033,0.0,0.0,0.337213731217,0.100655747635,0.437869478852,0.100655747635,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.420759161517
 05/16  09:00:00,1.63385035351,0.0,0.0,0.420923619558,0.122793608764,0.543717228321,0.122793608764,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.374796592674
 05/16  10:00:00,1.92348349808,0.0,0.0,0.683458953095,0.19003259797,0.873491551065,0.19003259797,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.322515367946
 05/16  11:00:00,1.83681727589,0.0,0.0,0.637499288739,0.179295391934,0.816794680673,0.179295391934,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.277236801106
 05/16  12:00:00,1.91993696602,0.0,0.0,0.747339456124,0.202746116782,0.950085572907,0.202746116782,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.241944776614
 05/16  13:00:00,2.07050098329,0.0,0.0,0.903312981995,0.238934188544,1.14224717054,0.238934188544,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.222264600143
 05/16  14:00:00,2.17314543657,0.0,0.0,1.00117284796,0.27159854338,1.27277139134,0.27159854338,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.201712942355
 05/16  15:00:00,2.17823068332,0.0,0.0,0.96558110604,0.281871397209,1.24745250325,0.281871397209,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.205055193605
 05/16  16:00:00,2.18471666509,0.0,0.0,0.851235834654,0.263027038344,1.114262873,0.263027038344,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.230617356832
 05/16  17:00:00,2.48581073797,0.0,0.0,0.897674599775,0.274059117957,1.17173371773,0.274059117957,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.287039143389
 05/16  18:00:00,2.53115811875,0.0,0.0,0.823799218885,0.25687843344,1.08067765233,0.25687843344,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.340724185323
 05/16  19:00:00,2.48559080035,0.0,0.0,0.755571037689,0.238202282215,0.993773319904,0.238202282215,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.350756856457
 05/16  20:00:00,2.51917627261,0.0,0.0,0.678108958551,0.217922259392,0.896031217944,0.217922259392,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.319036989248
 05/16  21:00:00,2.52537343791,0.0,0.0,0.63674794366,0.204606990034,0.841354933694,0.204606990034,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.280849772929
 05/16  22:00:00,2.10813225852,0.0,0.0,0.550465766648,0.178646055071,0.729111821719,0.178646055071,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.223418529218
 05/16  23:00:00,1.68621535174,0.0,0.0,0.478882149521,0.153865687942,0.632747837462,0.153865687942,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.16186288775
 05/16  24:00:00,1.23602892981,0.0,0.0,0.393036742517,0.126280060944,0.519316803461,0.126280060944,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0949069373052
 05/17  01:00:00,1.00142309489,0.0,0.0,0.3166525637,0.102756038715,0.419408602415,0.102756038715,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0639174033747
 05/17  02:00:00,0.871630368783,0.0,0.0,0.25919781568,0.0847844912076,0.343982306888,0.0847844912076,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0561853016257
 05/17  03:00:00,0.800522195974,0.0,0.0,0.212498896322,0.0701492914628,0.282648187785,0.0701492914628,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0584396773946
 05/17  04:00:00,0.784856213623,0.0,0.0,0.18465033172,0.0609559852153,0.245606316936,0.0609559852153,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0820311692486
 05/17  05:00:00,0.933862357469,0.0,0.0,0.178214968643,0.0588315561665,0.23704652481,0.0588315561665,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.188288892367
 05/17  06:00:00,1.311729551,0.0,0.0,0.215150478219,0.0698161418813,0.2849666201,0.0698161418813,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.385645116763
 05/17  07:00:00,1.58853177961,0.0,0.0,0.242509935042,0.0772453989039,0.319755333945,0.0772453989039,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.436055509443
 05/17  08:00:00,1.53323955012,0.0,0.0,0.270350518267,0.0824991939474,0.352849712215,0.0824991939474,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.418987537946
 05/17  09:00:00,1.53324675948,0.0,0.0,0.343292070134,0.101412494743,0.444704564877,0.101412494743,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.373205662086
 05/17  10:00:00,1.7300298582,0.0,0.0,0.528789754295,0.152614318176,0.681404072472,0.152614318176,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.321149206655
 05/17  11:00:00,1.7074952154,0.0,0.0,0.535930881507,0.152699559053,0.68863044056,0.152699559053,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.276078980734
 05/17  12:00:00,1.78612438736,0.0,0.0,0.641322930041,0.175945247778,0.817268177819,0.175945247778,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.240949593048
 05/17  13:00:00,1.87355502175,0.0,0.0,0.742485046204,0.203708238569,0.946193284773,0.203708238569,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.221372524362
 05/17  14:00:00,2.06556458135,0.0,0.0,0.919870291001,0.246114475266,1.16598476627,0.246114475266,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.200918712207
 05/17  15:00:00,2.23904421491,0.0,0.0,1.02724413758,0.281826187315,1.3090703249,0.281826187315,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.204250903537
 05/17  16:00:00,2.50339028014,0.0,0.0,1.12186454022,0.311988016746,1.43385255697,0.311988016746,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.229701287912
 05/17  17:00:00,2.64142161444,0.0,0.0,1.01771783167,0.310777222794,1.32849505447,0.310777222794,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.285888683128
 05/17  18:00:00,2.74230084884,0.0,0.0,0.992999793628,0.30017788712,1.29317768075,0.30017788712,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.339366886992
 05/17  19:00:00,2.62536539525,0.0,0.0,0.862887604943,0.272044330426,1.13493193537,0.272044330426,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.349372835894
 05/17  20:00:00,2.57485229755,0.0,0.0,0.718040716039,0.234927056947,0.952967772986,0.234927056947,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.317776459147
 05/17  21:00:00,2.55446394178,0.0,0.0,0.656719013394,0.214834140833,0.871553154227,0.214834140833,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.279742056264
 05/17  22:00:00,2.16962777387,0.0,0.0,0.598996930658,0.192455934919,0.791452865577,0.192455934919,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.22257300071
 05/17  23:00:00,1.70826038353,0.0,0.0,0.494789487973,0.160563850479,0.655353338452,0.160563850479,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.161302418554
 05/17  24:00:00,1.24681966333,0.0,0.0,0.40043245502,0.129941656646,0.530374111666,0.129941656646,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0946403626176
 05/18  01:00:00,1.01344228918,0.0,0.0,0.325190304421,0.106370802253,0.431561106675,0.106370802253,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0637840934051
 05/18  02:00:00,0.903272415538,0.0,0.0,0.283668070715,0.0920499576474,0.375718028362,0.0920499576474,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0560916269063
 05/18  03:00:00,0.846945487601,0.0,0.0,0.248528426546,0.0806472458707,0.329175672416,0.0806472458707,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0583354843894
 05/18  04:00:00,0.833418261757,0.0,0.0,0.22225826386,0.0721235678671,0.294381831727,0.0721235678671,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0818177025915
 05/18  05:00:00,0.983930058553,0.0,0.0,0.217281533793,0.0705097728676,0.287791306661,0.0705097728676,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.1876118116
 05/18  06:00:00,1.34535708511,0.0,0.0,0.241703790782,0.0784360339871,0.320139824769,0.0784360339871,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.384099446206
 05/18  07:00:00,1.62356380344,0.0,0.0,0.27044346152,0.0861497164023,0.356593177923,0.0861497164023,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.434249689302
 05/18  08:00:00,1.5543942031,0.0,0.0,0.287111388249,0.0886507496032,0.375762137852,0.0886507496032,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.41722976528
 05/18  09:00:00,1.56341030037,0.0,0.0,0.36691518528,0.109531553464,0.476446738745,0.109531553464,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.371627029103
 05/18  10:00:00,1.74779331315,0.0,0.0,0.542301989237,0.1582209835,0.700522972737,0.1582209835,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.319793761341
 05/18  11:00:00,1.74716648168,0.0,0.0,0.567682293197,0.161768117241,0.729450410438,0.161768117241,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.274930277134
 05/18  12:00:00,1.77480209274,0.0,0.0,0.629800984385,0.177132272997,0.806933257382,0.177132272997,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.239962218864
 05/18  13:00:00,1.89492453271,0.0,0.0,0.761790486046,0.206657424008,0.968447910054,0.206657424008,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.220487410047
 05/18  14:00:00,2.09186720671,0.0,0.0,0.943517528055,0.249558457916,1.19307598597,0.249558457916,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.200130117861
 05/18  15:00:00,2.33041686611,0.0,0.0,1.10813782044,0.293101771746,1.40123959219,0.293101771746,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.203454287452
 05/18  16:00:00,2.63370501488,0.0,0.0,1.23771449013,0.327363488063,1.56507797819,0.327363488063,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.22879060142
 05/18  17:00:00,2.882788918,0.0,0.0,1.21900928249,0.351994398166,1.57100368066,0.351994398166,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.284747360493
 05/18  18:00:00,2.85028723861,0.0,0.0,1.08252186584,0.319989299689,1.40251116553,0.319989299689,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.338019791983
 05/18  19:00:00,2.68812509637,0.0,0.0,0.91607457432,0.282990836369,1.19906541069,0.282990836369,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.347999061693
 05/18  20:00:00,2.75845449156,0.0,0.0,0.871729810864,0.266091297978,1.13782110884,0.266091297978,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.316525317309
 05/18  21:00:00,2.73455089047,0.0,0.0,0.804364724524,0.24837489882,1.05273962334,0.24837489882,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.278642535843
 05/18  22:00:00,2.31712561832,0.0,0.0,0.718077305811,0.221713249494,0.939790555305,0.221713249494,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.221733155429
 05/18  23:00:00,1.84355683073,0.0,0.0,0.603194985321,0.188010397305,0.791205382626,0.188010397305,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.160746821578
 05/18  24:00:00,1.35752226235,0.0,0.0,0.487656191483,0.153684249757,0.64134044124,0.153684249757,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0943766320652
 05/19  01:00:00,1.12795076122,0.0,0.0,0.415318351749,0.130883459692,0.546201811441,0.130883459692,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.063651860678
 05/19  02:00:00,1.00571226943,0.0,0.0,0.36365164602,0.11459930876,0.47825095478,0.11459930876,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0559985543854
 05/19  03:00:00,0.945700889216,0.0,0.0,0.325468180989,0.102566748007,0.428034928996,0.102566748007,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0582316294254
 05/19  04:00:00,0.915757534988,0.0,0.0,0.285873951372,0.0910593709933,0.376933322365,0.0910593709933,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0816054851838
 05/19  05:00:00,1.07604246915,0.0,0.0,0.289378527128,0.09119667758,0.380575204708,0.09119667758,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.186940324149
 05/19  06:00:00,1.44045028429,0.0,0.0,0.316896630868,0.0998703955234,0.416767026392,0.0998703955234,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.382565443769
 05/19  07:00:00,1.70988319133,0.0,0.0,0.339027568504,0.105676037617,0.444703606121,0.105676037617,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.432458648986
 05/19  08:00:00,1.64579836015,0.0,0.0,0.360096821478,0.108813292692,0.46891011417,0.108813292692,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.415485946019
 05/19  09:00:00,1.65594187664,0.0,0.0,0.44041740019,0.130127118728,0.570544518919,0.130127118728,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.370060825207
 05/19  10:00:00,1.92090525031,0.0,0.0,0.682953849522,0.192025757533,0.874979607055,0.192025757533,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.318449064182
 05/19  11:00:00,1.92339539282,0.0,0.0,0.711587141834,0.195231771036,0.90681891287,0.195231771036,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.273790685848
 05/19  12:00:00,1.96024730708,0.0,0.0,0.781385354598,0.211972652598,0.993358007195,0.211972652598,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.238982683389
 05/19  13:00:00,2.04583936656,0.0,0.0,0.883768776094,0.236472053091,1.12024082919,0.236472053091,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.219609324761
 05/19  14:00:00,2.08852207679,0.0,0.0,0.931439292631,0.259073596838,1.19051288947,0.259073596838,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.199348084451
 05/19  15:00:00,2.24015494885,0.0,0.0,1.02631479904,0.285453459419,1.31176825846,0.285453459419,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.202663703918
 05/19  16:00:00,2.57235640036,0.0,0.0,1.18702074114,0.317609594557,1.5046303357,0.317609594557,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.227889629392
 05/19  17:00:00,2.63558413412,0.0,0.0,1.0149517907,0.309980085202,1.3249318759,0.309980085202,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.283614381371
 05/19  18:00:00,2.64496762247,0.0,0.0,0.91355415675,0.284974206745,1.1985283635,0.284974206745,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.336682977874
 05/19  19:00:00,2.47929352024,0.0,0.0,0.747058295887,0.244538714447,0.991597010334,0.244538714447,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.346635885913
 05/19  20:00:00,2.54485455741,0.0,0.0,0.698648524856,0.226814206433,0.925462731289,0.226814206433,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.315283760705
 05/19  21:00:00,2.58536984177,0.0,0.0,0.686055588457,0.218594282195,0.904649870652,0.218594282195,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.277551239833
 05/19  22:00:00,2.16652714428,0.0,0.0,0.59788621704,0.192138710322,0.790024927361,0.192138710322,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.220900309339
 05/19  23:00:00,1.7378817329,0.0,0.0,0.52031646248,0.165765397123,0.686081859603,0.165765397123,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.160195246765
 05/19  24:00:00,1.28625173647,0.0,0.0,0.432534241009,0.13779678925,0.570331030259,0.13779678925,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0941155171659
 05/20  01:00:00,1.07694092356,0.0,0.0,0.370549519777,0.118049337724,0.488598857502,0.118049337724,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0662979528817
 05/20  02:00:00,0.960725466688,0.0,0.0,0.32507159073,0.103561067587,0.428632658317,0.103561067587,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0580188096745
 05/20  03:00:00,0.906354422556,0.0,0.0,0.292099283509,0.0930561027481,0.385155386257,0.0930561027481,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.060399301332
 05/20  04:00:00,0.911815551545,0.0,0.0,0.278208559018,0.0876884192333,0.365896978251,0.0876884192333,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0860286902389
 05/20  05:00:00,1.07868849801,0.0,0.0,0.278265606261,0.0877087815374,0.365974387799,0.0877087815374,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.200090477313
 05/20  06:00:00,1.45981219352,0.0,0.0,0.299716457359,0.0954935894729,0.395210046832,0.0954935894729,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.412858820338
 05/20  07:00:00,1.7584128416,0.0,0.0,0.33153569558,0.104515334067,0.436051029648,0.104515334067,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.468479513808
 05/20  08:00:00,1.64154154514,0.0,0.0,0.300522595928,0.0947540733059,0.395276669233,0.0947540733059,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.452425275055
