Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/20  09:00:00,1.61906290148,0.0,0.0,0.347853279491,0.107466147771,0.455319427262,0.107466147771,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.403375883232
 05/20  10:00:00,1.78219586299,0.0,0.0,0.507237676918,0.149940614696,0.657178291614,0.149940614696,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.346624763022
 05/20  11:00:00,1.68829588057,0.0,0.0,0.458951257129,0.137116971469,0.596068228599,0.137116971469,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.296953098345
 05/20  12:00:00,1.56352221911,0.0,0.0,0.401989882732,0.12684797904,0.528837861773,0.12684797904,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.258967234747
 05/20  13:00:00,1.55942645881,0.0,0.0,0.437648902623,0.135284729234,0.572933631857,0.135284729234,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.236915581827
 05/20  14:00:00,1.62696740202,0.0,0.0,0.520252737757,0.15384807344,0.674100811197,0.15384807344,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.215079915768
 05/20  15:00:00,1.59830202771,0.0,0.0,0.469050443472,0.148028524865,0.617078968337,0.148028524865,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.21844110005
 05/20  16:00:00,1.81182731671,0.0,0.0,0.52584221615,0.162569404547,0.688411620697,0.162569404547,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.247661341504
 05/20  17:00:00,2.11704766498,0.0,0.0,0.570425492717,0.176326080598,0.746751573315,0.176326080598,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.3079062846
 05/20  18:00:00,2.29044035051,0.0,0.0,0.59379817294,0.18354244519,0.77734061813,0.18354244519,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.369033135742
 05/20  19:00:00,2.33652609511,0.0,0.0,0.594275614126,0.183680292416,0.777955906542,0.183680292416,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.383264810386
 05/20  20:00:00,2.42343886638,0.0,0.0,0.55830680481,0.176140013848,0.734446818658,0.176140013848,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.350028611979
 05/20  21:00:00,2.44423776218,0.0,0.0,0.530087766401,0.169027262418,0.69911502882,0.169027262418,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.306347144604
 05/20  22:00:00,2.06216130115,0.0,0.0,0.481130666871,0.153405932975,0.634536599846,0.153405932975,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.243729581798
 05/20  23:00:00,1.64926240622,0.0,0.0,0.431480572389,0.13610396426,0.567584536649,0.13610396426,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.174538397712
 05/20  24:00:00,1.18855377728,0.0,0.0,0.349442326992,0.111408854425,0.460851181417,0.111408854425,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.0993237237336
 05/21  01:00:00,1.00158532403,0.0,0.0,0.314263293479,0.0991246448795,0.413387938358,0.0991246448795,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0661532724984
 05/21  02:00:00,0.905199660339,0.0,0.0,0.283718185019,0.0894899791875,0.373208164206,0.0894899791875,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0579174974364
 05/21  03:00:00,0.867981158944,0.0,0.0,0.263711471423,0.0831836719213,0.346895143344,0.0831836719213,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0602862806327
 05/21  04:00:00,0.875686590157,0.0,0.0,0.250862823365,0.0791369487134,0.329999772079,0.0791369487134,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0857969350234
 05/21  05:00:00,1.05390258181,0.0,0.0,0.259912588726,0.0819998002799,0.341912389006,0.0819998002799,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.199366559909
 05/21  06:00:00,1.45783790404,0.0,0.0,0.300175897239,0.0947131727073,0.394889069946,0.0947131727073,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.411205507747
 05/21  07:00:00,1.760688277,0.0,0.0,0.335542791577,0.1047263502,0.440269141777,0.1047263502,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.466536837083
 05/21  08:00:00,1.67719456724,0.0,0.0,0.330615082514,0.1022229495,0.432838032014,0.1022229495,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.450516934373
 05/21  09:00:00,1.58310219633,0.0,0.0,0.321625103376,0.0994543486376,0.421079452013,0.0994543486376,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.40165515333
 05/21  10:00:00,1.62318713637,0.0,0.0,0.382675022322,0.116975198495,0.499650220816,0.116975198495,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.345144107195
 05/21  11:00:00,1.61044282932,0.0,0.0,0.398764840166,0.12070377648,0.519468616646,0.12070377648,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.295699659052
 05/21  12:00:00,1.61857673806,0.0,0.0,0.451398475694,0.133572907094,0.584971382789,0.133572907094,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.257888232686
 05/21  13:00:00,1.65681458264,0.0,0.0,0.519499816296,0.151785548735,0.671285365031,0.151785548735,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.235951972481
 05/21  14:00:00,1.69025924939,0.0,0.0,0.572716328571,0.1655356135,0.738251942071,0.1655356135,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.214220632267
 05/21  15:00:00,1.74159509751,0.0,0.0,0.589107332573,0.172129674736,0.76123700731,0.172129674736,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.217576130873
 05/21  16:00:00,1.91193926229,0.0,0.0,0.609231340095,0.180285735042,0.789517075137,0.180285735042,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.246667832643
 05/21  17:00:00,2.28483721679,0.0,0.0,0.70500558723,0.210775910584,0.915781497815,0.210775910584,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.306665911915
 05/21  18:00:00,2.39473254936,0.0,0.0,0.677926217313,0.205181473376,0.883107690689,0.205181473376,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.367558262033
 05/21  19:00:00,2.41586468034,0.0,0.0,0.657751670035,0.201059773102,0.858811443137,0.201059773102,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.381747859016
 05/21  20:00:00,2.53525698959,0.0,0.0,0.649237539168,0.198416448344,0.847653987511,0.198416448344,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.348639566334
 05/21  21:00:00,2.58503171935,0.0,0.0,0.644267041286,0.196857760667,0.841124801953,0.196857760667,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.305131328641
 05/21  22:00:00,2.17809947504,0.0,0.0,0.573984471216,0.177421422276,0.751405893492,0.177421422276,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.242798462046
 05/21  23:00:00,1.74256767054,0.0,0.0,0.505316872046,0.156184477901,0.661501349947,0.156184477901,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.173926848732
 05/21  24:00:00,1.29401623139,0.0,0.0,0.43282198833,0.133775432274,0.566597420604,0.133775432274,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.0990399386636
 05/22  01:00:00,1.08284765066,0.0,0.0,0.38308642822,0.118401468396,0.501487896617,0.118401468396,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0632626649448
 05/22  02:00:00,0.984827737035,0.0,0.0,0.349586616166,0.108053952529,0.457640568695,0.108053952529,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0557244080703
 05/22  03:00:00,0.948074680293,0.0,0.0,0.329013529795,0.101701805579,0.430715335374,0.101701805579,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0579250141231
 05/22  04:00:00,0.950458043926,0.0,0.0,0.314910967518,0.0973490693138,0.412260036832,0.0973490693138,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0809792796559
 05/22  05:00:00,1.11523843835,0.0,0.0,0.322157197954,0.0995946700142,0.421751867968,0.0995946700142,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.184959630086
 05/22  06:00:00,1.49536348423,0.0,0.0,0.36374908774,0.112456760985,0.476205848725,0.112456760985,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.37803982137
 05/22  07:00:00,1.79685671841,0.0,0.0,0.41015474583,0.126808019772,0.536962765601,0.126808019772,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.427173016584
 05/22  08:00:00,1.67271732477,0.0,0.0,0.38370827465,0.117263662061,0.50097193671,0.117263662061,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.410343088091
 05/22  09:00:00,1.57973056819,0.0,0.0,0.383039071492,0.115913949764,0.498953021256,0.115913949764,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.365441014419
 05/22  10:00:00,1.49936603318,0.0,0.0,0.348569550592,0.108838226993,0.457407777585,0.108838226993,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.314481676523
 05/22  11:00:00,1.5212162454,0.0,0.0,0.389968634961,0.118033567968,0.508002202929,0.118033567968,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.270428248361
 05/22  12:00:00,1.45300890602,0.0,0.0,0.372633462294,0.116376627654,0.489010089948,0.116376627654,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.236092199575
 05/22  13:00:00,1.43035959052,0.0,0.0,0.386593632248,0.120756918478,0.507350550725,0.120756918478,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.217019827179
 05/22  14:00:00,1.40651307587,0.0,0.0,0.388201843635,0.122609386499,0.510811230134,0.122609386499,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.197040742858
 05/22  15:00:00,1.44552213169,0.0,0.0,0.394771069415,0.124697686041,0.519468755456,0.124697686041,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.200330389759
 05/22  16:00:00,1.61018886895,0.0,0.0,0.414260000937,0.130867211374,0.545127212311,0.130867211374,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.225225221377
 05/22  17:00:00,1.91601011878,0.0,0.0,0.462557957379,0.146141187827,0.608699145206,0.146141187827,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.28027309673
 05/22  18:00:00,2.05765670994,0.0,0.0,0.466239282241,0.148921381644,0.615160663885,0.148921381644,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.332739764956
 05/22  19:00:00,2.11320240774,0.0,0.0,0.478358081362,0.151168411655,0.629526493017,0.151168411655,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.342615290731
 05/22  20:00:00,2.22863972236,0.0,0.0,0.464535171214,0.148374849611,0.612910020825,0.148374849611,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.311621636121
 05/22  21:00:00,2.28951748383,0.0,0.0,0.463864259368,0.148151303875,0.612015563242,0.148151303875,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.274333189305
 05/22  22:00:00,1.93314096064,0.0,0.0,0.423761359333,0.135334060055,0.559095419388,0.135334060055,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.218443633666
 05/22  23:00:00,1.53646823115,0.0,0.0,0.368577514084,0.117717394986,0.48629490907,0.117717394986,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.158568695549
 05/22  24:00:00,1.11965969076,0.0,0.0,0.306592796855,0.0979176463438,0.404510443199,0.0979176463438,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0933440585118
 05/23  01:00:00,0.931244287659,0.0,0.0,0.265289667257,0.0847233303339,0.35001299759,0.0847233303339,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0631342009669
 05/23  02:00:00,0.840951364937,0.0,0.0,0.237879445592,0.0759755112793,0.313854956871,0.0759755112793,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0556336477966
 05/23  03:00:00,0.820268723382,0.0,0.0,0.230251088622,0.0727595308309,0.303010619453,0.0727595308309,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0578237731347
 05/23  04:00:00,0.815416939915,0.0,0.0,0.210256808459,0.0671679140743,0.277424722533,0.0671679140743,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0807734899434
 05/23  05:00:00,0.972049176312,0.0,0.0,0.21115776224,0.0680540769667,0.279211839207,0.0680540769667,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.184310396812
 05/23  06:00:00,1.34865556463,0.0,0.0,0.25029329077,0.080686723712,0.330980014482,0.080686723712,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.376557736019
 05/23  07:00:00,1.63039933197,0.0,0.0,0.282068678145,0.0901677662537,0.372236444398,0.0901677662537,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.425441951356
 05/23  08:00:00,1.52205385095,0.0,0.0,0.26740859022,0.0845853185476,0.351993908767,0.0845853185476,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.408657642217
 05/23  09:00:00,1.43516499447,0.0,0.0,0.271705754368,0.0841951262985,0.355900880666,0.0841951262985,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.363927581281
 05/23  10:00:00,1.60526682115,0.0,0.0,0.435521737748,0.129086156244,0.564607893992,0.129086156244,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.313182348087
 05/23  11:00:00,1.61411159318,0.0,0.0,0.466805187047,0.135193087235,0.601998274282,0.135193087235,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.26932752479
 05/23  12:00:00,1.60363427083,0.0,0.0,0.496683038526,0.143898211254,0.640581249781,0.143898211254,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.235146404552
 05/23  13:00:00,1.53565298129,0.0,0.0,0.470627360009,0.142866406175,0.613493766184,0.142866406175,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.216170002497
 05/23  14:00:00,1.75066825269,0.0,0.0,0.669138004956,0.186585163623,0.855723168579,0.186585163623,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.196283981237
 05/23  15:00:00,1.92391259056,0.0,0.0,0.778924384479,0.219699637361,0.99862402184,0.219699637361,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.199565582254
 05/23  16:00:00,1.89273519439,0.0,0.0,0.62909239306,0.199453926287,0.828546319347,0.199453926287,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.22435243978
 05/23  17:00:00,2.23925021746,0.0,0.0,0.710466473813,0.222567309418,0.933033783232,0.222567309418,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.279178557383
 05/23  18:00:00,2.41574106841,0.0,0.0,0.743812890201,0.2307229594,0.974535849601,0.2307229594,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.331448937705
 05/23  19:00:00,2.4444710427,0.0,0.0,0.734375723893,0.227736067395,0.962111791288,0.227736067395,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.341298627422
 05/23  20:00:00,2.52846604458,0.0,0.0,0.696067112592,0.217867588689,0.913934701282,0.217867588689,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.310423277884
 05/23  21:00:00,2.5599715974,0.0,0.0,0.67296528157,0.210558036627,0.883523318197,0.210558036627,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.273279547912
 05/23  22:00:00,2.17558845687,0.0,0.0,0.61117030853,0.191177871082,0.802348179612,0.191177871082,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.217638369672
 05/23  23:00:00,1.7501191164,0.0,0.0,0.533594663269,0.166884014996,0.700478678266,0.166884014996,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.158035811607
 05/23  24:00:00,1.27969280127,0.0,0.0,0.429102773303,0.135694257672,0.564797030975,0.135694257672,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0930905812492
 05/24  01:00:00,1.06565790748,0.0,0.0,0.368145630035,0.116408328668,0.484553958703,0.116408328668,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0630068596771
 05/24  02:00:00,0.956856027922,0.0,0.0,0.32658605685,0.103263493683,0.429849550534,0.103263493683,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0555437171189
 05/24  03:00:00,0.908002361003,0.0,0.0,0.296952753845,0.0938905514691,0.390843305315,0.0938905514691,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.057724724893
 05/24  04:00:00,0.901395071392,0.0,0.0,0.276254996143,0.0873505428028,0.363605538945,0.0873505428028,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0805708050082
 05/24  05:00:00,1.05989811561,0.0,0.0,0.279356127568,0.0883465030945,0.367702630663,0.0883465030945,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.183668544655
 05/24  06:00:00,1.43224865345,0.0,0.0,0.316069070409,0.0999707222837,0.416039792692,0.0999707222837,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.375091046622
 05/24  07:00:00,1.71397233912,0.0,0.0,0.34848914517,0.10903357543,0.4575227206,0.10903357543,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.4237286823
 05/24  08:00:00,1.60724762148,0.0,0.0,0.335019862092,0.103835303496,0.438855165588,0.103835303496,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.406990155933
 05/24  09:00:00,1.62817814627,0.0,0.0,0.422331744261,0.128080065476,0.550411809736,0.128080065476,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.362429804017
 05/24  10:00:00,1.82480265211,0.0,0.0,0.607586351973,0.177842532262,0.785428884236,0.177842532262,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.311897188808
 05/24  11:00:00,1.83387309982,0.0,0.0,0.641808561617,0.181040665072,0.822849226689,0.181040665072,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.268238079022
 05/24  12:00:00,1.90375681118,0.0,0.0,0.738452945125,0.203187171297,0.941640116422,0.203187171297,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.234210078265
 05/24  13:00:00,2.01982983307,0.0,0.0,0.866195923563,0.232313370882,1.09850929444,0.232313370882,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.215331326015
 05/24  14:00:00,2.05413748569,0.0,0.0,0.904643157041,0.255296445938,1.15993960298,0.255296445938,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.195536779835
 05/24  15:00:00,1.98161840793,0.0,0.0,0.806532804749,0.250553252328,1.05708605708,0.250553252328,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.198809364387
 05/24  16:00:00,2.21334145634,0.0,0.0,0.882179062378,0.267836268573,1.15001533095,0.267836268573,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.223489690125
 05/24  17:00:00,2.49212655272,0.0,0.0,0.906008859814,0.280983996907,1.18699285672,0.280983996907,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.278095819149
 05/24  18:00:00,2.5514412087,0.0,0.0,0.846489987243,0.265023679792,1.11151366703,0.265023679792,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.330171260566
 05/24  19:00:00,2.52663747353,0.0,0.0,0.796386647591,0.249194441144,1.04558108874,0.249194441144,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.33999576081
 05/24  20:00:00,2.6064217671,0.0,0.0,0.75649563559,0.236581833846,0.993077469437,0.236581833846,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.309236232251
 05/24  21:00:00,2.5956980124,0.0,0.0,0.699254771985,0.221038099605,0.92029287159,0.221038099605,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.27223640952
 05/24  22:00:00,2.19445444795,0.0,0.0,0.624617064707,0.197393638968,0.822010703675,0.197393638968,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.216841836695
 05/24  23:00:00,1.75677678586,0.0,0.0,0.537766489817,0.169896923579,0.707663413396,0.169896923579,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.15750874594
 05/24  24:00:00,1.33875146461,0.0,0.0,0.476621372095,0.147484744152,0.624106116248,0.147484744152,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0928401593148
 05/25  01:00:00,1.11019665559,0.0,0.0,0.403261227442,0.125956201394,0.529217428837,0.125956201394,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0628821376471
 05/25  02:00:00,0.997532204792,0.0,0.0,0.358611949787,0.112001529425,0.470613479212,0.112001529425,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0554559653107
 05/25  03:00:00,0.94761322456,0.0,0.0,0.328083514808,0.102470024359,0.430553539167,0.102470024359,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0576253545982
 05/25  04:00:00,0.919175558694,0.0,0.0,0.289998772027,0.0915889948783,0.381587766905,0.0915889948783,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0803690643494
 05/25  05:00:00,1.06970845829,0.0,0.0,0.287381936895,0.0907678581681,0.378149795063,0.0907678581681,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.183031722934
 05/25  06:00:00,1.44753696872,0.0,0.0,0.329769819679,0.103011015126,0.432780834805,0.103011015126,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.373638319779
 05/25  07:00:00,1.71569265667,0.0,0.0,0.351218124273,0.109721601876,0.460939726149,0.109721601876,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.422031994295
 05/25  08:00:00,1.65665112334,0.0,0.0,0.376039971886,0.113870538913,0.489910510799,0.113870538913,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.405338312575
 05/25  09:00:00,1.65472864076,0.0,0.0,0.446310989964,0.132134360549,0.578445350513,0.132134360549,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.360946757723
 05/25  10:00:00,1.87369207096,0.0,0.0,0.648144117589,0.187447445106,0.835591562695,0.187447445106,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.310623929198
 05/25  11:00:00,1.8762717686,0.0,0.0,0.67589728845,0.19042971555,0.866327004,0.19042971555,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.267158970494
 05/25  12:00:00,1.94543031254,0.0,0.0,0.772064528194,0.212176659845,0.984241188039,0.212176659845,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.233282508005
 05/25  13:00:00,2.03691664491,0.0,0.0,0.877919214537,0.238508376162,1.1164275907,0.238508376162,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.214499841596
 05/25  14:00:00,2.20011069,0.0,0.0,1.03056121293,0.276092737366,1.3066539503,0.276092737366,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.194795636825
 05/25  15:00:00,2.38345983333,0.0,0.0,1.15128301237,0.308393284375,1.45967629674,0.308393284375,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.198060550111
 05/25  16:00:00,2.67295725159,0.0,0.0,1.27024332993,0.340240342507,1.61048367244,0.340240342507,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.222637143884
 05/25  17:00:00,3.21180216431,0.0,0.0,1.50475315498,0.402985984861,1.90773913984,0.402985984861,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.277025147621
 05/25  18:00:00,3.18542020677,0.0,0.0,1.37035885651,0.376399191904,1.74675804842,0.376399191904,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.328905877251
 05/25  19:00:00,3.11822150237,0.0,0.0,1.28167937766,0.356775996045,1.63845537371,0.356775996045,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.338705504677
 05/25  20:00:00,3.09472704836,0.0,0.0,1.15358878782,0.328969085024,1.48255787285,0.328969085024,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.308061110099
 05/25  21:00:00,2.95565077458,0.0,0.0,0.986505327406,0.294773007954,1.28127833536,0.294773007954,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.271203707931
 05/25  22:00:00,2.48405972434,0.0,0.0,0.854121185326,0.258283847541,1.11240503287,0.258283847541,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.216052783887
 05/25  23:00:00,1.99612110077,0.0,0.0,0.725861988068,0.221668876655,0.947530864723,0.221668876655,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.156985609518
 05/25  24:00:00,1.49086426964,0.0,0.0,0.593201128088,0.183265972634,0.776467100722,0.183265972634,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0925919798743
 05/26  01:00:00,1.14788225663,0.0,0.0,0.468578919472,0.144753832122,0.613332751593,0.144753832122,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.035260862184
 05/26  02:00:00,1.00673327726,0.0,0.0,0.390708374443,0.121844471438,0.512552845881,0.121844471438,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0352608463235
 05/26  03:00:00,0.936354478438,0.0,0.0,0.341765228357,0.106576190861,0.448341419218,0.106576190861,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.0352609449139
 05/26  04:00:00,0.865970422759,0.0,0.0,0.293479922827,0.092538116365,0.386018039192,0.092538116365,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.0352606647934
 05/26  05:00:00,0.88535948125,0.0,0.0,0.274930255692,0.0866905231274,0.361620778819,0.0866905231274,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0352605605556
 05/26  06:00:00,1.0004867291,0.0,0.0,0.285169560741,0.0899250153128,0.375094576054,0.0899250153128,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.035260272287
 05/26  07:00:00,1.16906047651,0.0,0.0,0.305619365909,0.0953186758904,0.4009380418,0.0953186758904,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.0352607967224
 05/26  08:00:00,1.06425492769,0.0,0.0,0.323656673208,0.0988370452052,0.422493718414,0.0988370452052,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0352597351441
 05/26  09:00:00,1.01980907864,0.0,0.0,0.370852020541,0.110774779227,0.481626799767,0.110774779227,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.0352594445737
 05/26  10:00:00,1.1910819562,0.0,0.0,0.516497308998,0.14917789455,0.665675203548,0.14917789455,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.0352601626765
 05/26  11:00:00,1.30574592222,0.0,0.0,0.602883834891,0.167757820222,0.770641655113,0.167757820222,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.0352605522119
 05/26  12:00:00,1.18035449252,0.0,0.0,0.484911035357,0.153134844473,0.638045879829,0.153134844473,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352608345345
 05/26  13:00:00,1.22271977465,0.0,0.0,0.524051033692,0.160233329861,0.684284363553,0.160233329861,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352608882049
 05/26  14:00:00,1.33352731015,0.0,0.0,0.602674865072,0.178343152787,0.781018017859,0.178343152787,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.0352612019412
 05/26  15:00:00,1.32080241638,0.0,0.0,0.554619173635,0.177076175482,0.731695349116,0.177076175482,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352605610774
 05/26  16:00:00,1.46712359354,0.0,0.0,0.576864490996,0.182217323272,0.759081814268,0.182217323272,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.0352602910482
 05/26  17:00:00,1.71188115197,0.0,0.0,0.621891693713,0.194207772914,0.816099466627,0.194207772914,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.0352625428747
 05/26  18:00:00,1.76997689988,0.0,0.0,0.604339277153,0.188757203724,0.793096480877,0.188757203724,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352615783157
 05/26  19:00:00,1.77477324668,0.0,0.0,0.586975751782,0.183316169789,0.770291921571,0.183316169789,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.0352608733372
 05/26  20:00:00,1.89188933761,0.0,0.0,0.550006603299,0.173661843479,0.723668446778,0.173661843479,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.0352604422193
 05/26  21:00:00,1.96579127081,0.0,0.0,0.5304201854,0.167456755598,0.697876940998,0.167456755598,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.0352608180465
 05/26  22:00:00,1.6871807456,0.0,0.0,0.479137758104,0.151246091846,0.63038384995,0.151246091846,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352611074772
 05/26  23:00:00,1.39497356609,0.0,0.0,0.412560047826,0.130221623789,0.542781671616,0.130221623789,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.0352612062402
 05/26  24:00:00,1.07559228979,0.0,0.0,0.342442732853,0.108076300864,0.450519033717,0.108076300864,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.0352607940018
 05/27  01:00:00,0.920689482782,0.0,0.0,0.293511209623,0.0926288219452,0.386140031568,0.0926288219452,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.0352608083655
 05/27  02:00:00,0.834073664652,0.0,0.0,0.258358474217,0.0815351248719,0.339893599089,0.0815351248719,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0352604805068
 05/27  03:00:00,0.77429528978,0.0,0.0,0.217049388539,0.0692333953411,0.28628278388,0.0692333953411,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.035260391595
 05/27  04:00:00,0.747744160635,0.0,0.0,0.203554079692,0.0642384220738,0.267792501766,0.0642384220738,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.0352599400956
 05/27  05:00:00,0.786863497848,0.0,0.0,0.200004494695,0.0631205375408,0.263125032236,0.0631205375408,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0352603237379
 05/27  06:00:00,0.916879239011,0.0,0.0,0.221560151346,0.0699268306965,0.291486982043,0.0699268306965,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.0352603762111
 05/27  07:00:00,1.10606975488,0.0,0.0,0.258125247381,0.0798226981036,0.337947945485,0.0798226981036,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.0352601714103
 05/27  08:00:00,1.04709913334,0.0,0.0,0.312048314197,0.0932899463274,0.405338260525,0.0932899463274,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0352593986868
 05/27  09:00:00,1.07850500826,0.0,0.0,0.418153400735,0.122168799941,0.540322200675,0.122168799941,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.0352599732853
 05/27  10:00:00,1.36585339292,0.0,0.0,0.655816205865,0.184629935966,0.840446141831,0.184629935966,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.0352606611118
 05/27  11:00:00,1.37506739665,0.0,0.0,0.658934203827,0.181028738244,0.839962942071,0.181028738244,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.0352607396769
 05/27  12:00:00,1.44908287138,0.0,0.0,0.713073899742,0.193700756951,0.906774656693,0.193700756951,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352604365339
 05/27  13:00:00,1.31830581363,0.0,0.0,0.597027178145,0.182843799761,0.779870977905,0.182843799761,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352603128287
 05/27  14:00:00,1.58501599588,0.0,0.0,0.809991941894,0.222515093238,1.03250703513,0.222515093238,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.0352608703938
 05/27  15:00:00,1.82531946186,0.0,0.0,0.972206151753,0.264005531766,1.23621168352,0.264005531766,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352612721532
 05/27  16:00:00,2.16119068502,0.0,0.0,1.146181403,0.306966408198,1.4531478112,0.306966408198,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.0352613855984
 05/27  17:00:00,2.08020244515,0.0,0.0,0.902232423723,0.282189566808,1.18442199053,0.282189566808,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.0352613121524
 05/27  18:00:00,1.97611533987,0.0,0.0,0.755658208956,0.24357685401,0.999235062966,0.24357685401,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352614362128
 05/27  19:00:00,1.96323766348,0.0,0.0,0.728621585064,0.230134353527,0.958755938591,0.230134353527,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.0352612731091
 05/27  20:00:00,2.07263217271,0.0,0.0,0.687418310409,0.216992246373,0.904410556782,0.216992246373,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.0352611673181
 05/27  21:00:00,2.11110550616,0.0,0.0,0.640948358078,0.202242621737,0.843190979815,0.202242621737,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.0352610145711
 05/27  22:00:00,1.81789776171,0.0,0.0,0.580112370154,0.180988972773,0.761101342927,0.180988972773,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352606306085
 05/27  23:00:00,1.50088119754,0.0,0.0,0.494440808069,0.154248800701,0.64868960877,0.154248800701,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.0352609005304
 05/27  24:00:00,1.1605661028,0.0,0.0,0.408166805158,0.127325774785,0.535492579943,0.127325774785,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.035261060789
 05/28  01:00:00,0.990106886915,0.0,0.0,0.347243750834,0.108313447916,0.45555719875,0.108313447916,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.0352610453163
 05/28  02:00:00,0.876635593917,0.0,0.0,0.290752979784,0.0917023522971,0.382455332081,0.0917023522971,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0352606767801
 05/28  03:00:00,0.826626491724,0.0,0.0,0.257423420999,0.0811905303168,0.338613951316,0.0811905303168,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.0352604261034
 05/28  04:00:00,0.770182245783,0.0,0.0,0.220071693951,0.0701586493144,0.290230343265,0.0701586493144,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.0352601837438
 05/28  05:00:00,0.797972346264,0.0,0.0,0.207939928754,0.0662941558176,0.274234084572,0.0662941558176,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0352601198176
 05/28  06:00:00,0.93103537902,0.0,0.0,0.232351153819,0.0732924875642,0.305643641383,0.0732924875642,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.0352598568792
 05/28  07:00:00,1.11989718216,0.0,0.0,0.268725704128,0.083049995684,0.351775699812,0.083049995684,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.0352598443608
 05/28  08:00:00,1.03458951857,0.0,0.0,0.3016066884,0.091222067557,0.392828755957,0.091222067557,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0352592884857
 05/28  09:00:00,1.06885808421,0.0,0.0,0.410744004675,0.11993137883,0.530675383506,0.11993137883,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.0352598664087
 05/28  10:00:00,1.31681757143,0.0,0.0,0.615815234466,0.175595270444,0.79141050491,0.175595270444,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.0352604765381
 05/28  11:00:00,1.33444755716,0.0,0.0,0.625305736331,0.174037553406,0.799343289737,0.174037553406,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.0352605525212
 05/28  12:00:00,1.42624414115,0.0,0.0,0.69350415561,0.190431742046,0.883935897656,0.190431742046,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352604653426
 05/28  13:00:00,1.54848058075,0.0,0.0,0.794390159875,0.215655302279,1.01004546215,0.215655302279,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352605956986
 05/28  14:00:00,1.74405787153,0.0,0.0,0.939918138953,0.251630840778,1.19154897973,0.251630840778,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.0352608014513
 05/28  15:00:00,2.01099326528,0.0,0.0,1.12436378423,0.297521786597,1.42188557082,0.297521786597,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352611882666
 05/28  16:00:00,2.34543733359,0.0,0.0,1.29857705915,0.338817387944,1.63739444709,0.338817387944,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.0352613982684
 05/28  17:00:00,2.61376692465,0.0,0.0,1.34398463908,0.374001233352,1.71798587243,0.374001233352,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.0352619097546
 05/28  18:00:00,2.46228876037,0.0,0.0,1.15238513714,0.333022945467,1.48540808261,0.333022945467,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352618370727
 05/28  19:00:00,2.3717320671,0.0,0.0,1.05821952844,0.30903053626,1.3672500647,0.30903053626,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.0352615506223
 05/28  20:00:00,2.39476687133,0.0,0.0,0.944388225132,0.282156763129,1.22654498826,0.282156763129,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.0352614344556
 05/28  21:00:00,2.37851355067,0.0,0.0,0.852764954158,0.257833793843,1.110598748,0.257833793843,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.0352612909023
 05/28  22:00:00,1.99754429886,0.0,0.0,0.718721345275,0.222026153526,0.940747498801,0.222026153526,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352610118877
 05/28  23:00:00,1.67776830689,0.0,0.0,0.632480683212,0.193096099386,0.825576782599,0.193096099386,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.0352608360504
 05/28  24:00:00,1.33945400365,0.0,0.0,0.548572993307,0.165807615061,0.714380608368,0.165807615061,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.0352609332109
 05/29  01:00:00,1.22318348559,0.0,0.0,0.490926290986,0.151618881599,0.642545172585,0.151618881599,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0625412239037
 05/29  02:00:00,1.06797843567,0.0,0.0,0.411589527422,0.129750597586,0.541340125008,0.129750597586,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0551755503909
 05/29  03:00:00,0.983114672259,0.0,0.0,0.353699095325,0.112695065759,0.466394161084,0.112695065759,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0572861803794
 05/29  04:00:00,0.941675754738,0.0,0.0,0.306368591121,0.0984570497947,0.404825640916,0.0984570497947,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0796313863829
 05/29  05:00:00,1.07539166175,0.0,0.0,0.292335103291,0.0939461884806,0.386281291772,0.0939461884806,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.180583429685
 05/29  06:00:00,1.38325580466,0.0,0.0,0.282468205493,0.0916853587978,0.374153564291,0.0916853587978,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.367984426233
 05/29  07:00:00,1.70420515544,0.0,0.0,0.34766454906,0.108393244498,0.456057793558,0.108393244498,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.415426425657
 05/29  08:00:00,1.62478348681,0.0,0.0,0.355844028845,0.108626740296,0.46447076914,0.108626740296,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.398910417707
 05/29  09:00:00,1.64815684767,0.0,0.0,0.444824166106,0.132821506938,0.577645673045,0.132821506938,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.355174642109
 05/29  10:00:00,1.83264465333,0.0,0.0,0.618893238802,0.180607544156,0.799500782958,0.180607544156,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.305667291299
 05/29  11:00:00,1.83413286086,0.0,0.0,0.644647151501,0.18374185558,0.828389007082,0.18374185558,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.262958059667
 05/29  12:00:00,1.88365693684,0.0,0.0,0.724536797813,0.201542037626,0.926078835439,0.201542037626,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.229671484901
 05/29  13:00:00,1.96050475472,0.0,0.0,0.816212906973,0.227039780026,1.043252687,0.227039780026,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.211262855109
 05/29  14:00:00,2.1068330281,0.0,0.0,0.956714578806,0.25954603868,1.21626061749,0.25954603868,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.191911307743
 05/29  15:00:00,2.34088692663,0.0,0.0,1.12026558543,0.299753817825,1.42001940326,0.299753817825,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.195144536901
 05/29  16:00:00,2.66972018926,0.0,0.0,1.27060186083,0.339973825062,1.61057568589,0.339973825062,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.219308068108
 05/29  17:00:00,2.9965777942,0.0,0.0,1.32425696322,0.372434908916,1.69669187214,0.372434908916,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.272848045212
 05/29  18:00:00,2.97023268509,0.0,0.0,1.19223130397,0.344265659879,1.53649696385,0.344265659879,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.323979440135
 05/29  19:00:00,2.86018852569,0.0,0.0,1.06939379103,0.316052286114,1.38544607714,0.316052286114,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.333681824555
 05/29  20:00:00,2.82649323242,0.0,0.0,0.933835994728,0.285063424079,1.21889941881,0.285063424079,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.303485748199
 05/29  21:00:00,2.77236867034,0.0,0.0,0.842013167522,0.260004258821,1.10201742634,0.260004258821,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.267182512705
 05/29  22:00:00,2.32623297179,0.0,0.0,0.730080788857,0.227568334224,0.957649123081,0.227568334224,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.212981941124
 05/29  23:00:00,1.86722929603,0.0,0.0,0.625659598953,0.195013248606,0.820672847559,0.195013248606,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.154951821945
 05/29  24:00:00,1.39654905043,0.0,0.0,0.520793849801,0.162323957028,0.68311780683,0.162323957028,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0916260545563
 05/30  01:00:00,1.16416327147,0.0,0.0,0.445073561222,0.138719752405,0.583793313627,0.138719752405,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0622728687388
 05/30  02:00:00,1.03766519666,0.0,0.0,0.389711707682,0.121463666376,0.511175374058,0.121463666376,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0550270623322
 05/30  03:00:00,0.97528410332,0.0,0.0,0.349707753242,0.108994484639,0.45870223788,0.108994484639,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0571475346446
 05/30  04:00:00,0.957873998249,0.0,0.0,0.321161177542,0.100099378381,0.421260555923,0.100099378381,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0793947148872
 05/30  05:00:00,1.10097537044,0.0,0.0,0.314474015682,0.0980190342449,0.412493049927,0.0980190342449,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.179955380216
 05/30  06:00:00,1.45353342742,0.0,0.0,0.338970739984,0.106833585681,0.445804325665,0.106833585681,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.366611287618
 05/30  07:00:00,1.72923074946,0.0,0.0,0.368802041482,0.113884061209,0.482686102691,0.113884061209,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.413823710551
 05/30  08:00:00,1.64526849122,0.0,0.0,0.373608560651,0.112907251599,0.486515812249,0.112907251599,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.397350379011
 05/30  09:00:00,1.63741236513,0.0,0.0,0.437635695551,0.130666620258,0.568302315809,0.130666620258,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.353773516803
 05/30  10:00:00,1.79456539828,0.0,0.0,0.590351639877,0.172272966572,0.762624606449,0.172272966572,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.304464212766
 05/30  11:00:00,1.83808037108,0.0,0.0,0.650413952804,0.182942034579,0.833355987383,0.182942034579,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.261938589585
 05/30  12:00:00,1.86807900307,0.0,0.0,0.711278534061,0.200098579068,0.911377113128,0.200098579068,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.228795273442
 05/30  13:00:00,1.99148914658,0.0,0.0,0.845581959473,0.229440558029,1.0750225175,0.229440558029,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.210477416463
 05/30  14:00:00,2.01144893607,0.0,0.0,0.872727634355,0.248848495271,1.12157612963,0.248848495271,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.191211703573
 05/30  15:00:00,2.01210749958,0.0,0.0,0.83830765366,0.253640393465,1.09194804713,0.253640393465,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.194436465985
 05/30  16:00:00,2.13701803082,0.0,0.0,0.828172249392,0.250509982917,1.07868223231,0.250509982917,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.218499363247
 05/30  17:00:00,2.40228892975,0.0,0.0,0.842933829853,0.260482666454,1.10341649631,0.260482666454,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.2718345566
 05/30  18:00:00,2.52021226164,0.0,0.0,0.829057437959,0.258614997952,1.08767243591,0.258614997952,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.322783544632
 05/30  19:00:00,2.52260945932,0.0,0.0,0.799677580863,0.249408825549,1.04908640641,0.249408825549,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.332462428914
 05/30  20:00:00,2.60067867726,0.0,0.0,0.75787167027,0.23632385511,0.99419552538,0.23632385511,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.302375086466
 05/30  21:00:00,2.59530619005,0.0,0.0,0.70400302638,0.221928083457,0.925931109837,0.221928083457,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.266206348929
 05/30  22:00:00,2.17349262071,0.0,0.0,0.611000128735,0.194654164301,0.805654293036,0.194654164301,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.212236420094
 05/30  23:00:00,1.72424506557,0.0,0.0,0.513260326993,0.164921766116,0.67818209311,0.164921766116,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.154458345937
 05/30  24:00:00,1.27269588649,0.0,0.0,0.423441539141,0.136057333055,0.559498872196,0.136057333055,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0913918252467
 05/31  01:00:00,1.02919289787,0.0,0.0,0.338281255287,0.110659158436,0.448940413723,0.110659158436,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0621553950399
 05/31  02:00:00,0.905997781979,0.0,0.0,0.286026947836,0.093564359856,0.379591307692,0.093564359856,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0549437140182
 05/31  03:00:00,0.857488215807,0.0,0.0,0.257453025268,0.0835463474392,0.340999372707,0.0835463474392,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0570545123051
 05/31  04:00:00,0.833010630296,0.0,0.0,0.22348218789,0.0731036236173,0.296585811508,0.0731036236173,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0792060913492
 05/31  05:00:00,0.996094508775,0.0,0.0,0.233261936881,0.0749447964675,0.308206733349,0.0749447964675,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.179360835133
 05/31  06:00:00,1.34036856589,0.0,0.0,0.252164116182,0.0818309563157,0.333995072498,0.0818309563157,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.365255679257
 05/31  07:00:00,1.6169012626,0.0,0.0,0.282083121326,0.089856235869,0.371939357195,0.089856235869,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.41224096918
 05/31  08:00:00,1.5718721512,0.0,0.0,0.318440843274,0.0962193113452,0.414660154619,0.0962193113452,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.395809696615
 05/31  09:00:00,1.54578638304,0.0,0.0,0.369035615284,0.109024547504,0.478060162788,0.109024547504,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.352389687735
 05/31  10:00:00,1.68139126263,0.0,0.0,0.503692471337,0.14694625669,0.650638728027,0.14694625669,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.303275955532
 05/31  11:00:00,1.58519233095,0.0,0.0,0.445485490985,0.13598998981,0.581475480795,0.13598998981,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.260931056049
 05/31  12:00:00,1.4401569611,0.0,0.0,0.366486067053,0.117833530032,0.484319597084,0.117833530032,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.227930747515
 05/31  13:00:00,1.38510538985,0.0,0.0,0.35365447897,0.115760101902,0.469414580872,0.115760101902,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.209701596366
 05/31  14:00:00,1.44262445864,0.0,0.0,0.42188480107,0.131558752208,0.553443553278,0.131558752208,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.190519802483
 05/31  15:00:00,1.59261780279,0.0,0.0,0.515710931293,0.157447070048,0.673158001341,0.157447070048,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.193736814979
