Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/31  16:00:00,1.82079637629,0.0,0.0,0.587746510348,0.17551241367,0.763258924018,0.17551241367,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.21770101701
 05/31  17:00:00,2.24867673955,0.0,0.0,0.733909018256,0.216896036053,0.950805054309,0.216896036053,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.270833808391
 05/31  18:00:00,2.39422746816,0.0,0.0,0.743209621213,0.2196582732,0.962867894413,0.2196582732,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.321603292645
 05/31  19:00:00,2.35415318521,0.0,0.0,0.673710580504,0.208124167984,0.881834748488,0.208124167984,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.331257812733
 05/31  20:00:00,2.40200254851,0.0,0.0,0.604102223932,0.192514095181,0.796616319113,0.192514095181,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.301278163984
 05/31  21:00:00,2.42109648148,0.0,0.0,0.569622056421,0.183063383324,0.752685439745,0.183063383324,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.265242310449
 05/31  22:00:00,2.02868070663,0.0,0.0,0.500073912354,0.161504698129,0.661578610483,0.161504698129,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.211500188568
 05/31  23:00:00,1.60002274906,0.0,0.0,0.418594841954,0.135852773619,0.554447615572,0.135852773619,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.15397050696
 05/31  24:00:00,1.15373791472,0.0,0.0,0.33238212938,0.108390784154,0.440772913534,0.108390784154,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0911598121365
 06/01  01:00:00,0.888549075549,0.0,0.0,0.2626324467,0.0861803875786,0.348812834279,0.0861803875786,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.062039270001
 06/01  02:00:00,0.770531687173,0.0,0.0,0.214149437441,0.0705917375164,0.284741174957,0.0705917375164,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0548618216889
 06/01  03:00:00,0.712029835223,0.0,0.0,0.177015540896,0.0586106949386,0.235626235835,0.0586106949386,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0569630924174
 06/01  04:00:00,0.695377467997,0.0,0.0,0.148705097706,0.0494506693777,0.198155767084,0.0494506693777,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0790202459987
 06/01  05:00:00,0.822787416757,0.0,0.0,0.134486906319,0.045094564987,0.179581471306,0.045094564987,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.178774543845
 06/01  06:00:00,1.16498108497,0.0,0.0,0.163233055446,0.0542835959598,0.217516651406,0.0542835959598,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.36391668028
 06/01  07:00:00,1.44738422316,0.0,0.0,0.210458091076,0.0670479684704,0.277506059546,0.0670479684704,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.410677631142
 06/01  08:00:00,1.41225347053,0.0,0.0,0.24520546257,0.0748423839439,0.320047846514,0.0748423839439,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.394289248666
 06/01  09:00:00,1.45316482253,0.0,0.0,0.33505315531,0.0990035003087,0.434056655619,0.0990035003087,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.351024182738
 06/01  10:00:00,1.6365567685,0.0,0.0,0.503541804258,0.14693837213,0.650480176387,0.14693837213,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.302103617554
 06/01  11:00:00,1.61659258022,0.0,0.0,0.513292393751,0.148233881704,0.661526275455,0.148233881704,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.259937842385
 06/01  12:00:00,1.6754594097,0.0,0.0,0.5947886212,0.173655384849,0.768444006048,0.173655384849,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.227075641671
 06/01  13:00:00,1.49874426694,0.0,0.0,0.475727168345,0.155879141413,0.631606309758,0.155879141413,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.208935777418
 06/01  14:00:00,1.69768346048,0.0,0.0,0.666397393733,0.192461992582,0.858859386315,0.192461992582,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.189837938268
 06/01  15:00:00,1.9143804159,0.0,0.0,0.816490627773,0.229651434244,1.04614206202,0.229651434244,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.193047971402
 06/01  16:00:00,2.19008400492,0.0,0.0,0.9365648103,0.263424054055,1.19998886435,0.263424054055,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.216915121108
 06/01  17:00:00,2.50296349378,0.0,0.0,1.0005040054,0.292059154149,1.29256315955,0.292059154149,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.269847004965
 06/01  18:00:00,2.60795208162,0.0,0.0,0.991535343681,0.286347842023,1.2778831857,0.286347842023,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.320437660425
 06/01  19:00:00,2.558747511,0.0,0.0,0.930831953701,0.275186080832,1.20601803453,0.275186080832,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.330069961434
 06/01  20:00:00,2.53456058599,0.0,0.0,0.821664112472,0.250909694304,1.07257380678,0.250909694304,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.300196485008
 06/01  21:00:00,2.52880884245,0.0,0.0,0.740486862155,0.230907379916,0.971394242071,0.230907379916,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.264291701102
 06/01  22:00:00,2.15431614319,0.0,0.0,0.646819294044,0.20391789119,0.850737185233,0.20391789119,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.210774392691
 06/01  23:00:00,1.7248468867,0.0,0.0,0.558568362606,0.176080326474,0.73464868908,0.176080326474,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.15349007943
 06/01  24:00:00,1.26349303498,0.0,0.0,0.451691425732,0.143913283948,0.59560470968,0.143913283948,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0909320417389
 06/02  01:00:00,1.07671129726,0.0,0.0,0.409448777564,0.127639651028,0.537088428591,0.127639651028,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0619258974001
 06/02  02:00:00,0.929197933593,0.0,0.0,0.336334273177,0.107152956723,0.4434872299,0.107152956723,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0547820131663
 06/02  03:00:00,0.869092318248,0.0,0.0,0.297877271808,0.0949006239204,0.392777895728,0.0949006239204,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0568739155492
 06/02  04:00:00,0.853205065885,0.0,0.0,0.270110703429,0.0860543669492,0.356165070378,0.0860543669492,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.078838540592
 06/02  05:00:00,0.992399021657,0.0,0.0,0.265258432711,0.0845114578276,0.349769890539,0.0845114578276,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.178197729512
 06/02  06:00:00,1.3542817011,0.0,0.0,0.310314019874,0.0978210393623,0.408135059236,0.0978210393623,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.362598888586
 06/02  07:00:00,1.59790501042,0.0,0.0,0.327462410735,0.102104298038,0.429566708773,0.102104298038,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.409137769173
 06/02  08:00:00,1.55869235216,0.0,0.0,0.36037504662,0.107611268319,0.467986314939,0.107611268319,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.392789661874
 06/02  09:00:00,1.55132879928,0.0,0.0,0.41184203293,0.121725292009,0.53356732494,0.121725292009,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.349677490164
 06/02  10:00:00,1.77649537408,0.0,0.0,0.614215713321,0.177359258438,0.791574971759,0.177359258438,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.30094742776
 06/02  11:00:00,1.76006488734,0.0,0.0,0.629018786239,0.176959617538,0.805978403777,0.176959617538,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.258958021183
 06/02  12:00:00,1.80137419878,0.0,0.0,0.700347040044,0.194854081591,0.895201121635,0.194854081591,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.226233315167
 06/02  13:00:00,1.87327597344,0.0,0.0,0.787723600236,0.219169236998,1.00689283723,0.219169236998,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.20818095644
 06/02  14:00:00,1.93179613916,0.0,0.0,0.853497287541,0.240147112529,1.09364440007,0.240147112529,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.189165603193
 06/02  15:00:00,2.06953409379,0.0,0.0,0.938049836103,0.263925814264,1.20197565037,0.263925814264,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.192368060948
 06/02  16:00:00,2.25931687198,0.0,0.0,0.991139165619,0.278858289153,1.26999745477,0.278858289153,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.21613939775
 06/02  17:00:00,2.65811099254,0.0,0.0,1.12731389663,0.321371461752,1.44868535838,0.321371461752,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.26887230488
 06/02  18:00:00,2.64904328965,0.0,0.0,1.02180218665,0.298321484992,1.32012367164,0.298321484992,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.31928838252
 06/02  19:00:00,2.55858418334,0.0,0.0,0.929396492965,0.277629945213,1.20702643818,0.277629945213,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.328898230125
 06/02  20:00:00,2.54311638698,0.0,0.0,0.829041853529,0.253155277973,1.0821971315,0.253155277973,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.299128961273
 06/02  21:00:00,2.55338350507,0.0,0.0,0.761652403569,0.235254719843,0.996907123411,0.235254719843,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.263353482381
 06/02  22:00:00,2.20419825238,0.0,0.0,0.688650008832,0.212685835056,0.901335843888,0.212685835056,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.210057843235
 06/02  23:00:00,1.7598381612,0.0,0.0,0.587079671096,0.183034296668,0.770113967763,0.183034296668,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.153016075244
 06/02  24:00:00,1.31837730604,0.0,0.0,0.496065287372,0.154648407331,0.650713694703,0.154648407331,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0907073277707
 06/03  01:00:00,1.09081282507,0.0,0.0,0.414207150963,0.130562465092,0.544769616055,0.130562465092,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0643992136739
 06/03  02:00:00,0.969672502317,0.0,0.0,0.364546275341,0.114905239386,0.479451514727,0.114905239386,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0566810586362
 06/03  03:00:00,0.939694430922,0.0,0.0,0.351452004592,0.108524002619,0.459976007211,0.108524002619,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0589125125685
 06/03  04:00:00,0.925111351091,0.0,0.0,0.32113517512,0.10010904092,0.42124421604,0.10010904092,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0829945245211
 06/03  05:00:00,1.07939636413,0.0,0.0,0.320375329181,0.0998762496601,0.420251578841,0.0998762496601,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.19061669108
 06/03  06:00:00,1.44706127007,0.0,0.0,0.351942669187,0.109722905874,0.461665575061,0.109722905874,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.391222429506
 06/03  07:00:00,1.75278899604,0.0,0.0,0.406510665386,0.122859811282,0.529370476668,0.122859811282,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.443056624979
 06/03  08:00:00,1.6796827615,0.0,0.0,0.401877900955,0.11999239499,0.521870295945,0.11999239499,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.427458789309
 06/03  09:00:00,1.64790051547,0.0,0.0,0.428815548877,0.125124883759,0.553940432637,0.125124883759,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.3808450402
 06/03  10:00:00,1.87649261351,0.0,0.0,0.633763361896,0.180591055214,0.814354417111,0.180591055214,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.327248992554
 06/03  11:00:00,1.81432657562,0.0,0.0,0.613587736998,0.172567750727,0.786155487725,0.172567750727,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.280553865995
 06/03  12:00:00,1.86606964846,0.0,0.0,0.699042512796,0.194426241704,0.8934687545,0.194426241704,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.244850625884
 06/03  13:00:00,1.88806405639,0.0,0.0,0.752630236385,0.209339560213,0.961969796598,0.209339560213,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.224304047505
 06/03  14:00:00,2.0109295244,0.0,0.0,0.875484613969,0.243504022014,1.11898863598,0.243504022014,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.203829180346
 06/03  15:00:00,2.10751694401,0.0,0.0,0.929604638634,0.25856756821,1.18817220684,0.25856756821,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.207095381835
 06/03  16:00:00,2.25915419243,0.0,0.0,0.945833825486,0.269584149133,1.21541797462,0.269584149133,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.234638279101
 06/03  17:00:00,2.69095348113,0.0,0.0,1.10769878044,0.315675740476,1.42337452092,0.315675740476,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.291673700728
 06/03  18:00:00,2.70212769348,0.0,0.0,1.01283559798,0.295612036544,1.30844763452,0.295612036544,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.34973850792
 06/03  19:00:00,2.61540100753,0.0,0.0,0.920245736036,0.27484542411,1.19509116015,0.27484542411,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.363405578153
 06/03  20:00:00,2.63326227533,0.0,0.0,0.848342007492,0.256440176546,1.10478218404,0.256440176546,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.331834426766
 06/03  21:00:00,2.65171649403,0.0,0.0,0.791076059055,0.241486320778,1.03256237983,0.241486320778,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.290424357451
 06/03  22:00:00,2.29093641928,0.0,0.0,0.718872418152,0.219426909572,0.938299327724,0.219426909572,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.23153931437
 06/03  23:00:00,1.84536042997,0.0,0.0,0.633293070149,0.193291085554,0.826584155703,0.193291085554,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.166533310735
 06/03  24:00:00,1.36488881504,0.0,0.0,0.523960423425,0.161792191867,0.685752615292,0.161792191867,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0956062331038
 06/04  01:00:00,1.14599989315,0.0,0.0,0.458503478536,0.141576816671,0.600080295206,0.141576816671,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0642756026011
 06/04  02:00:00,1.00895048647,0.0,0.0,0.395524401156,0.123292059465,0.51881646062,0.123292059465,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0565940968911
 06/04  03:00:00,0.93311422543,0.0,0.0,0.344812540439,0.108680298255,0.453492838694,0.108680298255,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0588154755943
 06/04  04:00:00,0.946384713783,0.0,0.0,0.33826411244,0.104450970889,0.44271508333,0.104450970889,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0827970199235
 06/04  05:00:00,1.08708816715,0.0,0.0,0.326713282335,0.101845339792,0.428558622127,0.101845339792,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.190001450819
 06/04  06:00:00,1.45060295698,0.0,0.0,0.355720224848,0.110891985158,0.466612210006,0.110891985158,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.389817481473
 06/04  07:00:00,1.73512638142,0.0,0.0,0.393303632391,0.120054637286,0.513358269678,0.120054637286,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.441406217353
 06/04  08:00:00,1.69536447638,0.0,0.0,0.415205184762,0.123968680441,0.539173865204,0.123968680441,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.425836934928
 06/04  09:00:00,1.67347868637,0.0,0.0,0.447393322526,0.133587960105,0.580981282632,0.133587960105,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.3793823611
 06/04  10:00:00,1.94047507279,0.0,0.0,0.684531921022,0.195062952451,0.879594873472,0.195062952451,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.325990995467
 06/04  11:00:00,1.88725489001,0.0,0.0,0.669350028053,0.190798458574,0.860148486627,0.190798458574,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.279489181491
 06/04  12:00:00,1.78037099859,0.0,0.0,0.620867224875,0.187819475643,0.808686700518,0.187819475643,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.243934029996
 06/04  13:00:00,1.85287369074,0.0,0.0,0.717960468487,0.209637773161,0.927598241648,0.209637773161,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.223485236804
 06/04  14:00:00,1.95125125621,0.0,0.0,0.822456675468,0.237583872966,1.06004054843,0.237583872966,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.203098999702
 06/04  15:00:00,2.16555792776,0.0,0.0,0.970316017318,0.276633577998,1.24694959532,0.276633577998,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.206358977109
 06/04  16:00:00,2.36334533417,0.0,0.0,1.02450344811,0.295950112768,1.32045356087,0.295950112768,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.233793834592
 06/04  17:00:00,2.79651950968,0.0,0.0,1.19057902814,0.339414700577,1.52999372872,0.339414700577,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.290620521476
 06/04  18:00:00,2.81569418085,0.0,0.0,1.10160588892,0.32166119443,1.42326708335,0.32166119443,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.348485546464
 06/04  19:00:00,2.71774412556,0.0,0.0,0.999973537648,0.298750074625,1.29872361227,0.298750074625,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.362116244053
 06/04  20:00:00,2.64224782342,0.0,0.0,0.849845583024,0.265103411902,1.11494899493,0.265103411902,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.33065316396
 06/04  21:00:00,2.70078498105,0.0,0.0,0.829424657653,0.253240100914,1.08266475857,0.253240100914,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.289390465739
 06/04  22:00:00,2.341033197,0.0,0.0,0.757828198834,0.231358760416,0.98918695925,0.231358760416,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.230748460563
 06/04  23:00:00,1.90421496248,0.0,0.0,0.680331344778,0.205626619438,0.885957964216,0.205626619438,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.16601403473
 06/04  24:00:00,1.42520037427,0.0,0.0,0.571770542733,0.174534256815,0.746304799547,0.174534256815,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0953656080762
 06/05  01:00:00,1.17687560398,0.0,0.0,0.487139881402,0.150445224176,0.637585105578,0.150445224176,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0615935271348
 06/05  02:00:00,1.04116060212,0.0,0.0,0.42361041222,0.132073110145,0.555683522365,0.132073110145,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0545483892268
 06/05  03:00:00,1.01256406939,0.0,0.0,0.411037134088,0.12547358884,0.536510722929,0.12547358884,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0566128394887
 06/05  04:00:00,0.972350075513,0.0,0.0,0.36274337602,0.11309884725,0.475842223271,0.11309884725,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0783063973279
 06/05  05:00:00,1.04747232706,0.0,0.0,0.306895445424,0.0996319801089,0.406527425533,0.0996319801089,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.176513499919
 06/05  06:00:00,1.37299263659,0.0,0.0,0.325930684656,0.104762046101,0.430692730757,0.104762046101,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.358752152547
 06/05  07:00:00,1.6412089399,0.0,0.0,0.362933150393,0.114428635728,0.477361786121,0.114428635728,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.404646621311
 06/05  08:00:00,1.56966462261,0.0,0.0,0.369252689003,0.114077424719,0.483330113722,0.114077424719,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.388418133536
 06/05  09:00:00,1.5793162245,0.0,0.0,0.434199845056,0.131281556914,0.56548140197,0.131281556914,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.345750838358
 06/05  10:00:00,1.71523636618,0.0,0.0,0.566277073735,0.167410338957,0.733687412692,0.167410338957,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.297575978931
 06/05  11:00:00,1.73890145531,0.0,0.0,0.611137647056,0.176534536389,0.787672183445,0.176534536389,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.256100809491
 06/05  12:00:00,1.77445312941,0.0,0.0,0.677539212412,0.193196700125,0.870735912537,0.193196700125,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.223777454894
 06/05  13:00:00,1.85094119341,0.0,0.0,0.770057735996,0.216701944599,0.986759680595,0.216701944599,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.205979333048
 06/05  14:00:00,1.99313860583,0.0,0.0,0.905092381389,0.251855718238,1.15694809963,0.251855718238,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.187204370308
 06/05  15:00:00,2.20319211383,0.0,0.0,1.04952102776,0.288095714105,1.33761674187,0.288095714105,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.190384989485
 06/05  16:00:00,2.46776346682,0.0,0.0,1.16178839694,0.318918854166,1.4807072511,0.318918854166,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.213876196256
 06/05  17:00:00,2.79197008881,0.0,0.0,1.23359830603,0.351785117854,1.58538342389,0.351785117854,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.266033335656
 06/05  18:00:00,2.84738970275,0.0,0.0,1.1841201169,0.337700838102,1.521820955,0.337700838102,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.315937512258
 06/05  19:00:00,2.75931964541,0.0,0.0,1.09220029893,0.31897805707,1.411178356,0.31897805707,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.325481774373
 06/05  20:00:00,2.70691653742,0.0,0.0,0.959011900506,0.290096885603,1.24910878611,0.290096885603,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.296017457103
 06/05  21:00:00,2.73541081538,0.0,0.0,0.907299067169,0.274369885049,1.18166895222,0.274369885049,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.260618963888
 06/05  22:00:00,2.25909226574,0.0,0.0,0.726649743051,0.231668150622,0.958317893673,0.231668150622,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.207969806807
 06/05  23:00:00,1.78334693278,0.0,0.0,0.601600079431,0.193405574253,0.795005653684,0.193405574253,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.151633160897
 06/05  24:00:00,1.31004879692,0.0,0.0,0.485440381552,0.157601534297,0.64304191585,0.157601534297,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0900505975091
 06/06  01:00:00,1.08376096005,0.0,0.0,0.411115585956,0.133463132814,0.54457871877,0.133463132814,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0614852700137
 06/06  02:00:00,0.954603615271,0.0,0.0,0.354215915726,0.114987074637,0.469202990363,0.114987074637,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.054471934381
 06/06  03:00:00,0.889702172773,0.0,0.0,0.31234193833,0.101391576117,0.413733514447,0.101391576117,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0565281513564
 06/06  04:00:00,0.856073965117,0.0,0.0,0.271049461314,0.0886904487529,0.359739910067,0.0886904487529,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0781326001359
 06/06  05:00:00,0.994506183671,0.0,0.0,0.267327907554,0.0867779883556,0.354105895909,0.0867779883556,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.175968886156
 06/06  06:00:00,1.32304530018,0.0,0.0,0.288375516625,0.0936131298238,0.381988646449,0.0936131298238,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.357508900453
 06/06  07:00:00,1.56518695688,0.0,0.0,0.304817823934,0.097974717139,0.402792541073,0.097974717139,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.403193883331
 06/06  08:00:00,1.47245490234,0.0,0.0,0.293880087496,0.0936540353736,0.387534122869,0.0936540353736,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.387004404116
 06/06  09:00:00,1.50211360672,0.0,0.0,0.375040491876,0.114507887462,0.489548379338,0.114507887462,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.344481243208
 06/06  10:00:00,1.63365061205,0.0,0.0,0.502968505424,0.150223267839,0.653191773263,0.150223267839,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.296485864226
 06/06  11:00:00,1.60561426909,0.0,0.0,0.503129469696,0.152179476361,0.655308946057,0.152179476361,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.255176860652
 06/06  12:00:00,1.61347397161,0.0,0.0,0.547071782819,0.163479191834,0.710550974653,0.163479191834,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.222983234974
 06/06  13:00:00,1.62775922465,0.0,0.0,0.586766683525,0.177522537535,0.764289221061,0.177522537535,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.205267823825
 06/06  14:00:00,1.66066345986,0.0,0.0,0.6319829401,0.193124125206,0.825107065306,0.193124125206,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.186570258656
 06/06  15:00:00,1.80933435098,0.0,0.0,0.725041104189,0.219357570352,0.944398674541,0.219357570352,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.189745293963
 06/06  16:00:00,1.98370542212,0.0,0.0,0.763973253902,0.233407822766,0.997381076668,0.233407822766,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.21314432599
 06/06  17:00:00,2.23419211188,0.0,0.0,0.785687615989,0.242836169279,1.02852378527,0.242836169279,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.265114997342
 06/06  18:00:00,2.2742649222,0.0,0.0,0.721987187276,0.227792822872,0.949780010149,0.227792822872,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.314853676559
 06/06  19:00:00,2.20353118344,0.0,0.0,0.648083174822,0.208412152855,0.856495327677,0.208412152855,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.324376340729
 06/06  20:00:00,2.21321165065,0.0,0.0,0.569867872846,0.186542974398,0.756410847244,0.186542974398,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.295010509206
 06/06  21:00:00,2.26165748952,0.0,0.0,0.534024774251,0.174776100604,0.708800874855,0.174776100604,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.25973371539
 06/06  22:00:00,1.93285863206,0.0,0.0,0.476744280027,0.156015549424,0.632759829451,0.156015549424,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.207294237345
 06/06  23:00:00,1.50943289273,0.0,0.0,0.392062919873,0.129475546571,0.521538466445,0.129475546571,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.15118630809
 06/06  24:00:00,1.07004343456,0.0,0.0,0.302600292488,0.100648623333,0.403248915821,0.100648623333,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0898382351712
 06/07  01:00:00,0.555027272865,0.0,0.0,0.0119717418284,0.00398125699788,0.0159529988263,0.00398125699788,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0613773027698
 06/07  02:00:00,0.698055610726,0.0,0.0,0.158922900929,0.0536371855521,0.212560086481,0.0536371855521,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0545668337182
 06/07  03:00:00,0.686701910852,0.0,0.0,0.157876596397,0.0529410706605,0.210817667058,0.0529410706605,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.056443736824
 06/07  04:00:00,0.681309152107,0.0,0.0,0.138651199939,0.0464942426995,0.185145442639,0.0464942426995,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0779622545542
 06/07  05:00:00,0.820482501282,0.0,0.0,0.135261696313,0.045356707294,0.180618403607,0.045356707294,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.175432696069
 06/07  06:00:00,1.15518117026,0.0,0.0,0.16127057445,0.0540779977013,0.215348572151,0.0540779977013,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.356284844832
 06/07  07:00:00,1.415379766,0.0,0.0,0.191699196671,0.062716673008,0.254415869679,0.062716673008,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.401763363852
 06/07  08:00:00,1.35782213419,0.0,0.0,0.207584765619,0.0667081260971,0.274292891716,0.0667081260971,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.385612867125
 06/07  09:00:00,1.3520525961,0.0,0.0,0.261055070646,0.0796814860291,0.340736556675,0.0796814860291,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.343232055251
 06/07  10:00:00,1.47595959828,0.0,0.0,0.381322657465,0.115251046584,0.496573704049,0.115251046584,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.295412919675
 06/07  11:00:00,1.48268546002,0.0,0.0,0.411632607417,0.121656945714,0.53328955313,0.121656945714,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.254267444508
 06/07  12:00:00,1.55585218137,0.0,0.0,0.508731141492,0.144979739323,0.653710880815,0.144979739323,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.222201538573
 06/07  13:00:00,1.66662551423,0.0,0.0,0.628936030266,0.174920477418,0.803856507683,0.174920477418,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.204566826781
 06/07  14:00:00,1.72821883431,0.0,0.0,0.693131770817,0.200155203742,0.893286974559,0.200155203742,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.185945723856
 06/07  15:00:00,1.97702412182,0.0,0.0,0.868458786046,0.244261810754,1.1127205968,0.244261810754,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.189113142539
 06/07  16:00:00,2.31987501711,0.0,0.0,1.04700031957,0.287270358615,1.33427067819,0.287270358615,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.212424319461
 06/07  17:00:00,2.69221156692,0.0,0.0,1.1609605416,0.326486642278,1.48744718387,0.326486642278,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.264211053777
 06/07  18:00:00,2.67636205211,0.0,0.0,1.04728769417,0.305654930562,1.35294262473,0.305654930562,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.313788191887
 06/07  19:00:00,2.5413605698,0.0,0.0,0.917930449008,0.277480987228,1.19541143624,0.277480987228,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.323289618526
 06/07  20:00:00,2.50496895234,0.0,0.0,0.799796399173,0.249361409918,1.04915780909,0.249361409918,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.294020849046
 06/07  21:00:00,2.48979840841,0.0,0.0,0.711224601196,0.226586796545,0.937811397741,0.226586796545,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.258864111395
 06/07  22:00:00,2.11456517391,0.0,0.0,0.616909922769,0.198221085834,0.815131008604,0.198221085834,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.206629600046
 06/07  23:00:00,1.68171253564,0.0,0.0,0.525437130837,0.168821477397,0.694258608234,0.168821477397,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.150745809213
 06/07  24:00:00,1.24215267183,0.0,0.0,0.435610769659,0.139956138683,0.575566908342,0.139956138683,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0896294799276
 06/08  01:00:00,1.02601914053,0.0,0.0,0.368617036294,0.118430287697,0.487047323992,0.118430287697,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.061274845273
 06/08  02:00:00,0.888389346471,0.0,0.0,0.304369092563,0.0987678052408,0.403136897804,0.0987678052408,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0543237581402
 06/08  03:00:00,0.827295014898,0.0,0.0,0.265377290385,0.0861146797619,0.351491970147,0.0861146797619,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0563625377806
 06/08  04:00:00,0.799829027111,0.0,0.0,0.22894404902,0.0748878458272,0.303831894847,0.0748878458272,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0777956773502
 06/08  05:00:00,0.918040145421,0.0,0.0,0.209532825644,0.0691700838421,0.278702909486,0.0691700838421,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.174905834328
 06/08  06:00:00,1.19887233621,0.0,0.0,0.195654458389,0.0645886537849,0.260243112174,0.0645886537849,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.355081470751
 06/08  07:00:00,1.49175124441,0.0,0.0,0.250805296667,0.0813870540126,0.33219235068,0.0813870540126,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.400358361259
 06/08  08:00:00,1.42961421334,0.0,0.0,0.264194689444,0.0832577063545,0.347452395798,0.0832577063545,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.384245442188
 06/08  09:00:00,1.47976025839,0.0,0.0,0.360692267008,0.108979960769,0.469672227777,0.108979960769,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.34200404644
 06/08  10:00:00,1.70593077743,0.0,0.0,0.564644694192,0.162954434432,0.727599128624,0.162954434432,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.294358674245
 06/08  11:00:00,1.67249865051,0.0,0.0,0.563471230973,0.160525032906,0.723996263879,0.160525032906,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.253373924253
 06/08  12:00:00,1.68359401445,0.0,0.0,0.610557428183,0.171663426447,0.782220854631,0.171663426447,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.221433397843
 06/08  13:00:00,1.81454934383,0.0,0.0,0.749259318407,0.203209585868,0.952468904275,0.203209585868,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.20387825979
 06/08  14:00:00,1.87385487864,0.0,0.0,0.813377536259,0.226159005827,1.03953654209,0.226159005827,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.185332200653
 06/08  15:00:00,2.11520353518,0.0,0.0,0.98450639266,0.267013763301,1.25152015596,0.267013763301,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.188492996738
 06/08  16:00:00,2.35457290191,0.0,0.0,1.07484405776,0.294833053736,1.36967711149,0.294833053736,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.211715770953
 06/08  17:00:00,2.77934865002,0.0,0.0,1.23634722409,0.339124688428,1.57547191252,0.339124688428,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.263323408231
 06/08  18:00:00,2.78580876661,0.0,0.0,1.14507979289,0.318358298361,1.46343809125,0.318358298361,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.312739439867
 06/08  19:00:00,2.65400021344,0.0,0.0,1.01592774464,0.293192509512,1.30912025416,0.293192509512,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.322220444244
 06/08  20:00:00,2.63484875564,0.0,0.0,0.910929633223,0.269081781269,1.18001141449,0.269081781269,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.293047046943
 06/08  21:00:00,2.60032459647,0.0,0.0,0.803896831662,0.245296603239,1.0491934349,0.245296603239,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.258008262292
 06/08  22:00:00,2.21875136906,0.0,0.0,0.70295693521,0.217013854349,0.919970789559,0.217013854349,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.20597601424
 06/08  23:00:00,1.76988514236,0.0,0.0,0.596848487739,0.186015738743,0.782864226482,0.186015738743,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.150312797681
 06/08  24:00:00,1.28694927211,0.0,0.0,0.47064965682,0.149919687744,0.620569344563,0.149919687744,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0894236439768
 06/09  01:00:00,1.05297663016,0.0,0.0,0.389088801745,0.125019316422,0.514108118167,0.125019316422,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0611715407245
 06/09  02:00:00,0.930759724776,0.0,0.0,0.337221920874,0.108357932176,0.44557985305,0.108357932176,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.054251181199
 06/09  03:00:00,0.87107463008,0.0,0.0,0.299206774933,0.0961453368093,0.395352111742,0.0961453368093,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0562820113677
 06/09  04:00:00,0.839179802437,0.0,0.0,0.259214499318,0.0841317364833,0.343346235801,0.0841317364833,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0776321117217
 06/09  05:00:00,0.957315769307,0.0,0.0,0.23998063263,0.0785153864837,0.318496019114,0.0785153864837,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.174388348586
 06/09  06:00:00,1.29020233783,0.0,0.0,0.266320305102,0.0864349936209,0.352755298723,0.0864349936209,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.353899285829
 06/09  07:00:00,1.54839979016,0.0,0.0,0.295949802061,0.0942721279411,0.390221930002,0.0942721279411,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.398977327687
 06/09  08:00:00,1.46585116504,0.0,0.0,0.292771088603,0.092262438501,0.385033527104,0.092262438501,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.382901262586
 06/09  09:00:00,1.55494152202,0.0,0.0,0.421543271182,0.124517389923,0.546060661105,0.124517389923,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.340796876744
 06/09  10:00:00,1.74490971333,0.0,0.0,0.595709990839,0.171904672793,0.767614663632,0.171904672793,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.293322075135
 06/09  11:00:00,1.74074490305,0.0,0.0,0.619090093459,0.17403095957,0.793121053029,0.17403095957,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.252495387639
 06/09  12:00:00,1.78865739584,0.0,0.0,0.696894764539,0.191144636154,0.888039400693,0.191144636154,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.220678233161
 06/09  13:00:00,1.86185952703,0.0,0.0,0.787021762684,0.213434373706,1.00045613639,0.213434373706,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.203201210869
 06/09  14:00:00,2.00888006538,0.0,0.0,0.929386197604,0.245778873374,1.17516507098,0.245778873374,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.184728858505
 06/09  15:00:00,2.22031212644,0.0,0.0,1.07338045876,0.283858039567,1.35723849833,0.283858039567,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.187883245633
 06/09  16:00:00,2.3779768861,0.0,0.0,1.09643263979,0.297344731173,1.39377737096,0.297344731173,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.211019495681
 06/09  17:00:00,2.73771374842,0.0,0.0,1.20086943999,0.333842068516,1.53471150851,0.333842068516,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.262448910635
 06/09  18:00:00,2.74058636761,0.0,0.0,1.1078275891,0.311418417552,1.41924600665,0.311418417552,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.311709125463
 06/09  19:00:00,2.62997028377,0.0,0.0,0.99811341543,0.288027741285,1.28614115672,0.288027741285,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.32116961202
 06/09  20:00:00,2.62088466821,0.0,0.0,0.900891388937,0.266112934023,1.16700432296,0.266112934023,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.29209005105
 06/09  21:00:00,2.60368014942,0.0,0.0,0.808970673187,0.244419393931,1.05339006712,0.244419393931,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.257167183023
 06/09  22:00:00,2.23072717767,0.0,0.0,0.714530670369,0.218058235797,0.932588906166,0.218058235797,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.205333706245
 06/09  23:00:00,1.7792694807,0.0,0.0,0.605657854229,0.187016057994,0.792673912223,0.187016057994,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.149887450278
 06/09  24:00:00,1.30651535241,0.0,0.0,0.486867367692,0.153470074528,0.64033744222,0.153470074528,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0892216266305
 06/10  01:00:00,1.07631072905,0.0,0.0,0.402759463699,0.128333792774,0.531093256473,0.128333792774,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0635734772336
 06/10  02:00:00,0.94134802576,0.0,0.0,0.341833205782,0.109875138722,0.451708344504,0.109875138722,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0560997523031
 06/10  03:00:00,0.880249082122,0.0,0.0,0.30359157861,0.097585347489,0.401176926099,0.097585347489,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0582662448807
 06/10  04:00:00,0.865605699856,0.0,0.0,0.274741545165,0.0883132073671,0.363054752532,0.0883132073671,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0816783367944
 06/10  05:00:00,0.994237189619,0.0,0.0,0.256062434226,0.0831380562744,0.3392004905,0.0831380562744,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.186508604912
 06/10  06:00:00,1.34061822036,0.0,0.0,0.27524263886,0.089360130915,0.364602769775,0.089360130915,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.381842185082
 06/10  07:00:00,1.60871775441,0.0,0.0,0.300550796557,0.0957686495118,0.396319446069,0.0957686495118,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.43203641395
 06/10  08:00:00,1.61453054459,0.0,0.0,0.360056237716,0.107484949379,0.467541187094,0.107484949379,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.416635681255
 06/10  09:00:00,1.58929147688,0.0,0.0,0.388984196727,0.116113840196,0.505098036923,0.116113840196,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.371078397315
 06/10  10:00:00,1.83490922516,0.0,0.0,0.607970835575,0.173199691075,0.78117052665,0.173199691075,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.318849494664
 06/10  11:00:00,1.78666758835,0.0,0.0,0.597602463894,0.168003366651,0.765605830545,0.168003366651,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.273444535907
 06/10  12:00:00,1.81735143546,0.0,0.0,0.66771466278,0.183155755945,0.850870418725,0.183155755945,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.238730748661
 06/10  13:00:00,1.89138815904,0.0,0.0,0.763649039878,0.20711219692,0.970761236798,0.20711219692,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.218836709963
 06/10  14:00:00,2.06226655732,0.0,0.0,0.929391615128,0.245811857853,1.17520347298,0.245811857853,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.198951376264
 06/10  15:00:00,2.24372520459,0.0,0.0,1.05125750369,0.278042376864,1.32929988055,0.278042376864,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.202175968711
 06/10  16:00:00,2.58326328637,0.0,0.0,1.2254963416,0.319675568072,1.54517190968,0.319675568072,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.228993437988
 06/10  17:00:00,3.0136161985,0.0,0.0,1.38304744691,0.370026818779,1.75307426569,0.370026818779,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.284636673328
 06/10  18:00:00,2.94641640774,0.0,0.0,1.22150201703,0.339598810952,1.56110082798,0.339598810952,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.341374028726
 06/10  19:00:00,2.83362580923,0.0,0.0,1.10667623864,0.315249099105,1.42192533774,0.315249099105,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.354796202258
 06/10  20:00:00,2.76393180668,0.0,0.0,0.959800220073,0.283539277834,1.24333949791,0.283539277834,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.323946644239
 06/10  21:00:00,2.73036847744,0.0,0.0,0.858647184524,0.259470156277,1.1181173408,0.259470156277,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.283521379888
 06/10  22:00:00,2.305779592,0.0,0.0,0.732277982596,0.226149126465,0.958427109061,0.226149126465,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.226254705749
 06/10  23:00:00,1.82810369609,0.0,0.0,0.61960103626,0.19319721437,0.81279825063,0.19319721437,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.163062481929
 06/10  24:00:00,1.32174157463,0.0,0.0,0.488514132229,0.155703427729,0.644217559958,0.155703427729,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0939940480273
 06/11  01:00:00,1.07649163766,0.0,0.0,0.402096366062,0.129288087934,0.531384453996,0.129288087934,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0634631883218
 06/11  02:00:00,0.94788942009,0.0,0.0,0.346806431952,0.111521072384,0.458327504335,0.111521072384,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0560219868007
 06/11  03:00:00,0.868061559606,0.0,0.0,0.293676232777,0.095399215005,0.389075447782,0.095399215005,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0581802006821
 06/11  04:00:00,0.847703298369,0.0,0.0,0.260655100584,0.0846729356144,0.345328036199,0.0846729356144,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.081502651641
 06/11  05:00:00,0.973725811107,0.0,0.0,0.240487079493,0.0787495374529,0.319236616946,0.0787495374529,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.185961099954
 06/11  06:00:00,1.26091922717,0.0,0.0,0.215070742953,0.0710826852922,0.286153428245,0.0710826852922,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.380592533421
 06/11  07:00:00,1.5651702081,0.0,0.0,0.267392472957,0.0868477079578,0.354240180915,0.0868477079578,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.430568132795
 06/11  08:00:00,1.51601360104,0.0,0.0,0.281654237594,0.088811649556,0.37046588715,0.088811649556,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.415194037645
 06/11  09:00:00,1.59489688376,0.0,0.0,0.394283151123,0.11772121783,0.512004368953,0.11772121783,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.369777472168
 06/11  10:00:00,1.7937205073,0.0,0.0,0.575097217779,0.166003447899,0.741100665678,0.166003447899,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.317730637774
 06/11  11:00:00,1.74705285562,0.0,0.0,0.565758024557,0.161180125499,0.726938150056,0.161180125499,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.272497483672
 06/11  12:00:00,1.73290848098,0.0,0.0,0.597134705595,0.170108002323,0.767242707918,0.170108002323,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.237915504993
 06/11  13:00:00,1.81222733679,0.0,0.0,0.69820194712,0.194126804165,0.892328751285,0.194126804165,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.218108373219
 06/11  14:00:00,1.91501637163,0.0,0.0,0.80717968626,0.221423364293,1.02860305055,0.221423364293,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.198301613011
 06/11  15:00:00,2.14359579153,0.0,0.0,0.967424433512,0.262401167872,1.22982560138,0.262401167872,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.201520834819
 06/11  16:00:00,2.41499249709,0.0,0.0,1.0837060705,0.293947652012,1.37765372251,0.293947652012,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.228240835873
 06/11  17:00:00,3.00335088926,0.0,0.0,1.37897084835,0.364774247834,1.74374509619,0.364774247834,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.28370053358
 06/11  18:00:00,2.99811348798,0.0,0.0,1.26955625368,0.344355981155,1.61391223483,0.344355981155,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.340259702112
 06/11  19:00:00,2.8891367306,0.0,0.0,1.15410472854,0.324478427487,1.47858315603,0.324478427487,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.35364930534
 06/11  20:00:00,2.82408392596,0.0,0.0,1.00991027357,0.294632089776,1.30454236335,0.294632089776,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.322895898085
 06/11  21:00:00,2.79327317302,0.0,0.0,0.910190836536,0.271750703053,1.18194153959,0.271750703053,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.282601876682
 06/11  22:00:00,2.37165407447,0.0,0.0,0.785269005474,0.239736473013,1.02500547849,0.239736473013,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.225550818794
 06/11  23:00:00,1.86651040449,0.0,0.0,0.649204956121,0.202462131345,0.851667087466,0.202462131345,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.162600353494
