Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/11  24:00:00,1.39644757685,0.0,0.0,0.548169460221,0.17096877012,0.719138230341,0.17096877012,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0937793798678
 06/12  01:00:00,1.14500567757,0.0,0.0,0.461026748918,0.14540676835,0.606433517268,0.14540676835,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0608751890292
 06/12  02:00:00,0.985812425958,0.0,0.0,0.378964556083,0.121876760656,0.500841316739,0.121876760656,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0540424186922
 06/12  03:00:00,0.91790156821,0.0,0.0,0.334753222683,0.10765893895,0.442412161634,0.10765893895,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0560488996062
 06/12  04:00:00,0.892924288024,0.0,0.0,0.300820349176,0.0967449873703,0.397565336546,0.0967449873703,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0771574965636
 06/12  05:00:00,1.01827038505,0.0,0.0,0.288249542333,0.092699188383,0.380948730716,0.092699188383,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.172890252732
 06/12  06:00:00,1.30090102704,0.0,0.0,0.276919818048,0.0899537869276,0.366873604976,0.0899537869276,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.350479668785
 06/12  07:00:00,1.58510661298,0.0,0.0,0.327617080827,0.103306252719,0.430923333546,0.103306252719,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.39498274696
 06/12  08:00:00,1.51557263646,0.0,0.0,0.335132462324,0.103510030834,0.438642493157,0.103510030834,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.379013767949
 06/12  09:00:00,1.57590207272,0.0,0.0,0.440389101112,0.130123519714,0.570512620826,0.130123519714,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.337305467723
 06/12  10:00:00,1.84202757861,0.0,0.0,0.677291728966,0.19043864754,0.867730376506,0.19043864754,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.290324227548
 06/12  11:00:00,1.79953316325,0.0,0.0,0.668565567918,0.185884520694,0.854450088611,0.185884520694,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.249954612263
 06/12  12:00:00,1.82575859695,0.0,0.0,0.72770629077,0.199618352732,0.927324643502,0.199618352732,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.218494191462
 06/12  13:00:00,1.88328606714,0.0,0.0,0.803446065931,0.220394441135,1.02384050707,0.220394441135,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.201243380309
 06/12  14:00:00,2.01938704841,0.0,0.0,0.93407072461,0.253345927001,1.18741665161,0.253345927001,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.182984260909
 06/12  15:00:00,2.25479005953,0.0,0.0,1.09934877148,0.294132348873,1.39348112035,0.294132348873,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.186118556704
 06/12  16:00:00,2.5536071376,0.0,0.0,1.24271348668,0.32870651545,1.57142000213,0.32870651545,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.209007116013
 06/12  17:00:00,2.97777909549,0.0,0.0,1.39807989795,0.379222073294,1.77730197125,0.379222073294,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.259923794969
 06/12  18:00:00,2.9467283257,0.0,0.0,1.27411536936,0.354252339589,1.62836770894,0.354252339589,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.30872938126
 06/12  19:00:00,2.81322471794,0.0,0.0,1.14265412066,0.329779845215,1.47243396587,0.329779845215,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.318131237023
 06/12  20:00:00,2.71908723376,0.0,0.0,0.973737691738,0.294236339578,1.26797403132,0.294236339578,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.289322908239
 06/12  21:00:00,2.7557129071,0.0,0.0,0.930159886952,0.27769486153,1.20785474848,0.27769486153,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.254735259337
 06/12  22:00:00,2.39919295831,0.0,0.0,0.84932379941,0.25358795865,1.10291175806,0.25358795865,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.203476634989
 06/12  23:00:00,1.91596365556,0.0,0.0,0.712945327508,0.217652281377,0.930597608885,0.217652281377,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.148657928479
 06/12  24:00:00,1.43878742863,0.0,0.0,0.590720726165,0.182472672261,0.773193398426,0.182472672261,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.088637746642
 06/13  01:00:00,1.19399007072,0.0,0.0,0.499677014291,0.155836211395,0.655513225686,0.155836211395,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0607798737606
 06/13  02:00:00,1.06169128284,0.0,0.0,0.439663656259,0.137123367667,0.576787023926,0.137123367667,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0539755683861
 06/13  03:00:00,0.959376237557,0.0,0.0,0.366972831833,0.1169886255,0.483961457333,0.1169886255,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0559742732529
 06/13  04:00:00,0.916727543278,0.0,0.0,0.31895715558,0.102563639459,0.421520795039,0.102563639459,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0770052933243
 06/13  05:00:00,1.03740387145,0.0,0.0,0.303099374377,0.0974630088983,0.400562383276,0.0974630088983,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.172410086564
 06/13  06:00:00,1.3530392062,0.0,0.0,0.317891180107,0.102217162749,0.420108342856,0.102217162749,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.349383110058
 06/13  07:00:00,1.61903677869,0.0,0.0,0.355326585114,0.110807161119,0.466133746233,0.110807161119,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.393702499986
 06/13  08:00:00,1.5854943633,0.0,0.0,0.392592343924,0.117218012179,0.509810356103,0.117218012179,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.377767631851
 06/13  09:00:00,1.64564265065,0.0,0.0,0.49771115373,0.143661143996,0.641372297725,0.143661143996,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.336186368756
 06/13  10:00:00,1.85246066775,0.0,0.0,0.684206789776,0.194917551427,0.879124341203,0.194917551427,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.289363351989
 06/13  11:00:00,1.83170462209,0.0,0.0,0.694382595391,0.193053289048,0.887435884439,0.193053289048,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.249140275275
 06/13  12:00:00,1.92438138116,0.0,0.0,0.809955861297,0.21669148444,1.02664734574,0.21669148444,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.21779427344
 06/13  13:00:00,1.99306339398,0.0,0.0,0.894845680103,0.23939954522,1.13424522532,0.23939954522,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.200615988892
 06/13  14:00:00,2.17878602162,0.0,0.0,1.06861693533,0.278757774913,1.34737471025,0.278757774913,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.182425175483
 06/13  15:00:00,2.38195904557,0.0,0.0,1.20648216574,0.314734052802,1.52121621854,0.314734052802,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.185552444555
 06/13  16:00:00,2.62685837877,0.0,0.0,1.29803503424,0.347281865301,1.64531689954,0.347281865301,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.208361459767
 06/13  17:00:00,3.11748491146,0.0,0.0,1.51663457472,0.401182510563,1.91781708528,0.401182510563,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.259114496902
 06/13  18:00:00,3.03609265338,0.0,0.0,1.34870665095,0.369980744251,1.7186873952,0.369980744251,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.307774022689
 06/13  19:00:00,2.93669563927,0.0,0.0,1.24946405576,0.347414873267,1.59687892903,0.347414873267,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.317157195198
 06/13  20:00:00,2.9407361245,0.0,0.0,1.16338452591,0.327125623598,1.49051014951,0.327125623598,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.288435680788
 06/13  21:00:00,2.7950538791,0.0,0.0,0.958346229627,0.289629131991,1.24797536162,0.289629131991,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.253955618206
 06/13  22:00:00,2.38658409282,0.0,0.0,0.835746357234,0.255151914085,1.09089827132,0.255151914085,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.202881256242
 06/13  23:00:00,1.9665282399,0.0,0.0,0.753714289588,0.227842208401,0.98155649799,0.227842208401,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.148263623718
 06/13  24:00:00,1.48059313391,0.0,0.0,0.622791951493,0.192393944127,0.81518589562,0.192393944127,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0884509547286
 06/14  01:00:00,1.25279018368,0.0,0.0,0.545794167457,0.168612128026,0.714406295484,0.168612128026,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0606869169309
 06/14  02:00:00,1.0895596348,0.0,0.0,0.45973091487,0.144990095714,0.604721010584,0.144990095714,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0539099336911
 06/14  03:00:00,1.01842875957,0.0,0.0,0.412873491883,0.130213403479,0.543086895362,0.130213403479,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0559013572358
 06/14  04:00:00,0.991481385893,0.0,0.0,0.377400650623,0.119022517461,0.496423168084,0.119022517461,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0768567628945
 06/14  05:00:00,1.114666979,0.0,0.0,0.363623117453,0.11467240558,0.478295523033,0.11467240558,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171940054359
 06/14  06:00:00,1.44177351053,0.0,0.0,0.387665347596,0.122250657645,0.50991600524,0.122250657645,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.348309752004
 06/14  07:00:00,1.69876453681,0.0,0.0,0.419159351814,0.127956186207,0.547115538021,0.127956186207,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.392448466315
 06/14  08:00:00,1.62917654057,0.0,0.0,0.427179745925,0.127533432963,0.554713178887,0.127533432963,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.376546986332
 06/14  09:00:00,1.64756511902,0.0,0.0,0.500057970835,0.14433319482,0.644391165655,0.14433319482,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.335089969195
 06/14  10:00:00,1.84838122004,0.0,0.0,0.681765642474,0.194220606622,0.875986249096,0.194220606622,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.288421996382
 06/14  11:00:00,1.92332818406,0.0,0.0,0.773042847172,0.206814215035,0.979857062207,0.206814215035,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.248342659471
 06/14  12:00:00,1.92515219742,0.0,0.0,0.808768122731,0.219335564711,1.02810368744,0.219335564711,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.217108747996
 06/14  13:00:00,2.03814102953,0.0,0.0,0.933157662544,0.246779670869,1.17993733341,0.246779670869,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.200001516346
 06/14  14:00:00,2.26929511597,0.0,0.0,1.14684637689,0.291584833236,1.43843121013,0.291584833236,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.181877769953
 06/14  15:00:00,2.42545081492,0.0,0.0,1.23789539298,0.327365282415,1.56526067539,0.327365282415,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.184999757052
 06/14  16:00:00,2.53737643022,0.0,0.0,1.2149322814,0.341534469519,1.55646675092,0.341534469519,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.207729659845
 06/14  17:00:00,2.91943053859,0.0,0.0,1.3430176563,0.377537470391,1.72055512669,0.377537470391,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.258322082624
 06/14  18:00:00,2.82134157138,0.0,0.0,1.16168848444,0.343182220659,1.5048707051,0.343182220659,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.306839630786
 06/14  19:00:00,2.77348204134,0.0,0.0,1.11065247022,0.32396605123,1.43461852145,0.32396605123,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.316204004852
 06/14  20:00:00,2.7138178892,0.0,0.0,0.971071491169,0.293388514236,1.26446000541,0.293388514236,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.287567589597
 06/14  21:00:00,2.70584241234,0.0,0.0,0.888433266068,0.271093631592,1.15952689766,0.271093631592,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.253192615403
 06/14  22:00:00,2.36365627019,0.0,0.0,0.820630182819,0.247922917574,1.06855310039,0.247922917574,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.202298604538
 06/14  23:00:00,1.88067755036,0.0,0.0,0.68471238407,0.211379231842,0.896091615913,0.211379231842,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.147877816253
 06/14  24:00:00,1.4251614265,0.0,0.0,0.580675648589,0.179261769942,0.759937418531,0.179261769942,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0882677244082
 06/15  01:00:00,1.21898475926,0.0,0.0,0.521549790332,0.159141786895,0.680691577228,0.159141786895,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0605962107678
 06/15  02:00:00,1.06380649969,0.0,0.0,0.441451355489,0.137579923726,0.579031279215,0.137579923726,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.053846529945
 06/15  03:00:00,1.02841285964,0.0,0.0,0.423820593077,0.129321373877,0.553141966954,0.129321373877,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0558303857134
 06/15  04:00:00,0.983225582869,0.0,0.0,0.372287359667,0.116024617409,0.488311977076,0.116024617409,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0767121508789
 06/15  05:00:00,1.11231612051,0.0,0.0,0.363208771554,0.113195053131,0.476403824685,0.113195053131,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171480894219
 06/15  06:00:00,1.43496666898,0.0,0.0,0.383356133784,0.120803849354,0.504159983138,0.120803849354,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.347258932562
 06/15  07:00:00,1.71773539667,0.0,0.0,0.435683519728,0.131630606597,0.567314126325,0.131630606597,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.391220737869
 06/15  08:00:00,1.6724854775,0.0,0.0,0.462572836148,0.136643990793,0.599216826941,0.136643990793,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.375352275205
 06/15  09:00:00,1.7179025452,0.0,0.0,0.555488484421,0.160312816549,0.71580130097,0.160312816549,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.334017260063
 06/15  10:00:00,1.97320552468,0.0,0.0,0.781904286191,0.219827151293,1.00173143748,0.219827151293,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.287501112639
 06/15  11:00:00,1.96384682147,0.0,0.0,0.80131902205,0.21983708279,1.02115610484,0.21983708279,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.247562254249
 06/15  12:00:00,1.99885959778,0.0,0.0,0.865118352687,0.237363432315,1.102481785,0.237363432315,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.216438050799
 06/15  13:00:00,1.95160007918,0.0,0.0,0.848867152174,0.245129953868,1.09399710604,0.245129953868,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.199400793369
 06/15  14:00:00,2.06513491896,0.0,0.0,0.96374099091,0.271064427981,1.23480541889,0.271064427981,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.181343364173
 06/15  15:00:00,2.12861124466,0.0,0.0,0.984633772298,0.284328354876,1.26896212717,0.284328354876,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.184458735014
 06/15  16:00:00,2.29873199693,0.0,0.0,1.02057785684,0.297861634243,1.31843949109,0.297861634243,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.207112486378
 06/15  17:00:00,2.65305475585,0.0,0.0,1.13560853943,0.319346579035,1.45495511847,0.319346579035,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.257546308116
 06/15  18:00:00,2.82154865498,0.0,0.0,1.17546451567,0.330528265947,1.50599278162,0.330528265947,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.305924637871
 06/15  19:00:00,2.70284184629,0.0,0.0,1.05356456855,0.311347709974,1.36491227853,0.311347709974,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.315270052727
 06/15  20:00:00,2.6857999536,0.0,0.0,0.950130549405,0.287161907414,1.23729245682,0.287161907414,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.286717202577
 06/15  21:00:00,2.72105512391,0.0,0.0,0.902696494351,0.272790450013,1.17548694436,0.272790450013,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.252445280268
 06/15  22:00:00,2.34897297191,0.0,0.0,0.807880742115,0.246559592013,1.05444033413,0.246559592013,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.201728072521
 06/15  23:00:00,1.88640519722,0.0,0.0,0.689352397064,0.212844381895,0.902196778959,0.212844381895,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.14750030007
 06/15  24:00:00,1.47237191562,0.0,0.0,0.619996552121,0.187330342204,0.807326894324,0.187330342204,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0880887377351
 06/16  01:00:00,1.21912455675,0.0,0.0,0.520285010804,0.160635384324,0.680920395127,0.160635384324,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0605071903571
 06/16  02:00:00,1.09091782313,0.0,0.0,0.463197597904,0.14300788845,0.606205486354,0.14300788845,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0537836462497
 06/16  03:00:00,1.01298194586,0.0,0.0,0.409993286083,0.12778739109,0.537780677173,0.12778739109,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0557607617173
 06/16  04:00:00,0.972091268188,0.0,0.0,0.36293934681,0.114381594051,0.47732094086,0.114381594051,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0765688724131
 06/16  05:00:00,1.0820840615,0.0,0.0,0.338721782939,0.107900954003,0.446622736942,0.107900954003,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171029922951
 06/16  06:00:00,1.41499132425,0.0,0.0,0.368935362534,0.116278394869,0.485213757403,0.116278394869,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.346229813566
 06/16  07:00:00,1.70172720728,0.0,0.0,0.424296213555,0.128211094237,0.552507307792,0.128211094237,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.390019367019
 06/16  08:00:00,1.66056570836,0.0,0.0,0.455561892357,0.132903793523,0.588465685881,0.132903793523,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.374183647126
 06/16  09:00:00,1.68423299191,0.0,0.0,0.531697689762,0.151483859348,0.68318154911,0.151483859348,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.332967458628
 06/16  10:00:00,1.80433275494,0.0,0.0,0.646986625324,0.186773591162,0.833760216487,0.186773591162,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.286599563891
 06/16  11:00:00,1.86026199834,0.0,0.0,0.718508485386,0.199826757691,0.918335243078,0.199826757691,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.246798292883
 06/16  12:00:00,1.92919973153,0.0,0.0,0.812940300181,0.220538270105,1.03347857029,0.220538270105,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.215781399261
 06/16  13:00:00,1.97960656322,0.0,0.0,0.88087169031,0.241720731388,1.1225924217,0.241720731388,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.198811961755
 06/16  14:00:00,1.98718372872,0.0,0.0,0.900640376627,0.256738395565,1.15737877219,0.256738395565,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.180818820634
 06/16  15:00:00,2.21070652963,0.0,0.0,1.06626403117,0.285323666993,1.35158769816,0.285323666993,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.183928448993
 06/16  16:00:00,2.54084366268,0.0,0.0,1.23159439121,0.329561538686,1.5611559299,0.329561538686,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.206507713322
 06/16  17:00:00,2.8409662233,0.0,0.0,1.29665955454,0.346964799572,1.64362435412,0.346964799572,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.256788539908
 06/16  18:00:00,2.89589604455,0.0,0.0,1.23411096857,0.347125574366,1.58123654294,0.347125574366,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.305028266124
 06/16  19:00:00,2.85886766479,0.0,0.0,1.1843251832,0.337525989474,1.52185117268,0.337525989474,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.31435697708
 06/16  20:00:00,2.77525514572,0.0,0.0,1.02228641047,0.30529303403,1.3275794445,0.30529303403,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.285885407016
 06/16  21:00:00,2.76573890878,0.0,0.0,0.937538060911,0.283363700015,1.22090176093,0.283363700015,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.251714248574
 06/16  22:00:00,2.37787232386,0.0,0.0,0.830423680976,0.253474241741,1.08389792272,0.253474241741,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.20116983588
 06/16  23:00:00,1.90698334509,0.0,0.0,0.7053397004,0.217804856653,0.923144557053,0.217804856653,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.14713066984
 06/16  24:00:00,1.44897260277,0.0,0.0,0.599111389342,0.184991880579,0.784103269921,0.184991880579,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0879130492848
 06/17  01:00:00,1.21166861888,0.0,0.0,0.508633046928,0.158542680784,0.667175727712,0.158542680784,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0628488958221
 06/17  02:00:00,1.09325577417,0.0,0.0,0.461603645489,0.142521909911,0.6041255554,0.142521909911,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0555902898178
 06/17  03:00:00,1.01463538241,0.0,0.0,0.408730024058,0.127398391305,0.536128415363,0.127398391305,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0577010559085
 06/17  04:00:00,0.996153371984,0.0,0.0,0.377185940258,0.117570736674,0.494756676932,0.117570736674,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0805240845214
 06/17  05:00:00,1.13520302822,0.0,0.0,0.36880938363,0.114960933616,0.483770317246,0.114960933616,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.182904616764
 06/17  06:00:00,1.47012727584,0.0,0.0,0.381955442827,0.120387603879,0.502343046706,0.120387603879,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.373610963637
 06/17  07:00:00,1.80575302974,0.0,0.0,0.465493060209,0.137534863629,0.603027923838,0.137534863629,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.42236321151
 06/17  08:00:00,1.80299674569,0.0,0.0,0.517937629863,0.147568526586,0.665506156449,0.147568526586,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.407136913
 06/17  09:00:00,1.75979056625,0.0,0.0,0.532450652922,0.15171888744,0.684169540362,0.15171888744,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.362505983252
 06/17  10:00:00,2.06513191234,0.0,0.0,0.797095913843,0.221669037445,1.01876495129,0.221669037445,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.311477757207
 06/17  11:00:00,2.03507485664,0.0,0.0,0.800557731636,0.219694421248,1.02025215288,0.219694421248,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.267205481856
 06/17  12:00:00,2.14880107923,0.0,0.0,0.939222542052,0.2484678996,1.18769044165,0.2484678996,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.233360369504
 06/17  13:00:00,1.9387940732,0.0,0.0,0.783477223605,0.239487351221,1.02296457483,0.239487351221,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.214039286087
 06/17  14:00:00,2.15774417161,0.0,0.0,0.997451136665,0.277509770648,1.27496090731,0.277509770648,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.19467155623
 06/17  15:00:00,2.45997176403,0.0,0.0,1.22266018835,0.327202640348,1.5498628287,0.327202640348,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.197859580002
 06/17  16:00:00,2.7638745485,0.0,0.0,1.36534495045,0.365393283735,1.73073823418,0.365393283735,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.224038375608
 06/17  17:00:00,3.26985930624,0.0,0.0,1.58998938097,0.425501883026,2.01549126399,0.425501883026,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.278462782763
 06/17  18:00:00,3.1822322871,0.0,0.0,1.41154374841,0.392713318903,1.80425706731,0.392713318903,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.334033668753
 06/17  19:00:00,3.01392551896,0.0,0.0,1.24903375709,0.360746551859,1.60978030894,0.360746551859,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.347240940781
 06/17  20:00:00,2.91852783618,0.0,0.0,1.08176279973,0.32309479811,1.40485759784,0.32309479811,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.317024573818
 06/17  21:00:00,2.88408559703,0.0,0.0,0.981284183432,0.296607985476,1.27789216891,0.296607985476,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.277463671377
 06/17  22:00:00,2.46847677014,0.0,0.0,0.862497260462,0.263264322948,1.12576158341,0.263264322948,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.22161740955
 06/17  23:00:00,1.94870590987,0.0,0.0,0.71390061656,0.222544681368,0.936445297928,0.222544681368,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.160017648415
 06/17  24:00:00,1.46640347634,0.0,0.0,0.602489890243,0.187803256002,0.790293146245,0.187803256002,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0925803634574
 06/18  01:00:00,1.23004829388,0.0,0.0,0.522719740582,0.162930442992,0.685650183574,0.162930442992,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0627541149582
 06/18  02:00:00,1.11007183122,0.0,0.0,0.47450415629,0.146504109241,0.621008265531,0.146504109241,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0555236367329
 06/18  03:00:00,1.02835026002,0.0,0.0,0.419243364233,0.130673959132,0.549917323365,0.130673959132,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0576270255178
 06/18  04:00:00,1.00622298109,0.0,0.0,0.384981108753,0.119995918241,0.504977026995,0.119995918241,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0803733435704
 06/18  05:00:00,1.14457012262,0.0,0.0,0.376312234618,0.117296758514,0.493608993132,0.117296758514,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.18243303528
 06/18  06:00:00,1.56865091875,0.0,0.0,0.461190955578,0.14075129714,0.601942252718,0.14075129714,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.372535400533
 06/18  07:00:00,1.81204273319,0.0,0.0,0.470206086254,0.14037489993,0.610580986184,0.14037489993,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.421099852611
 06/18  08:00:00,1.76431475393,0.0,0.0,0.486205449739,0.141859939164,0.628065388903,0.141859939164,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.405895688786
 06/18  09:00:00,1.60462616866,0.0,0.0,0.403043945798,0.127081374105,0.530125319903,0.127081374105,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.361385806119
 06/18  10:00:00,1.71082877725,0.0,0.0,0.508376673397,0.157049043434,0.665425716831,0.157049043434,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.310513856573
 06/18  11:00:00,1.77721665873,0.0,0.0,0.589054549397,0.174154844892,0.763209394289,0.174154844892,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.266390042547
 06/18  12:00:00,1.84298091691,0.0,0.0,0.684771767315,0.197800340641,0.882572107956,0.197800340641,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.232658540878
 06/18  13:00:00,1.93616975811,0.0,0.0,0.796777730548,0.224189595474,1.02096732602,0.224189595474,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.213412219803
 06/18  14:00:00,1.72246929696,0.0,0.0,0.634061910079,0.206183532383,0.840245442462,0.206183532383,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.194112146424
 06/18  15:00:00,1.84831859203,0.0,0.0,0.717027935045,0.221745782465,0.93877371751,0.221745782465,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.197295519186
 06/18  16:00:00,2.00599914929,0.0,0.0,0.741936461446,0.231573993652,0.973510455098,0.231573993652,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.223390755483
 06/18  17:00:00,2.38102377968,0.0,0.0,0.863602043013,0.263861169731,1.12746321274,0.263861169731,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.277655307452
 06/18  18:00:00,2.52407687144,0.0,0.0,0.880646437727,0.2664118382,1.14705827593,0.2664118382,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.333077044483
 06/18  19:00:00,2.53312457014,0.0,0.0,0.867485717804,0.262481034964,1.12996675277,0.262481034964,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.346253548139
 06/18  20:00:00,2.53862554967,0.0,0.0,0.781833085624,0.244026860875,1.0258599465,0.244026860875,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.316119938646
 06/18  21:00:00,2.56364564537,0.0,0.0,0.728429917346,0.229813993258,0.958243910604,0.229813993258,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.276671978021
 06/18  22:00:00,2.19018250276,0.0,0.0,0.64305401448,0.205019440637,0.848073455117,0.205019440637,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.221011270453
 06/18  23:00:00,1.76807261582,0.0,0.0,0.574894904804,0.181314740879,0.756209645684,0.181314740879,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.159620006607
 06/18  24:00:00,1.31751841565,0.0,0.0,0.487770467295,0.15382200393,0.641592471225,0.15382200393,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0923959777823
 06/19  01:00:00,1.12518844682,0.0,0.0,0.44864165813,0.138598322479,0.587239980609,0.138598322479,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0602514949381
 06/19  02:00:00,1.00030634613,0.0,0.0,0.393160655336,0.122612370331,0.515773025668,0.122612370331,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0536046299337
 06/19  03:00:00,0.931508910493,0.0,0.0,0.347061203618,0.109446553388,0.456507757006,0.109446553388,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0555606465169
 06/19  04:00:00,0.931741527928,0.0,0.0,0.333394063614,0.103985343058,0.437379406672,0.103985343058,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0761606663414
 06/19  05:00:00,1.05510023084,0.0,0.0,0.320002039864,0.100925737088,0.420927776952,0.100925737088,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.169741052281
 06/19  06:00:00,1.38438595019,0.0,0.0,0.347835862888,0.109716028913,0.4575518918,0.109716028913,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.343286305109
 06/19  07:00:00,1.68291774641,0.0,0.0,0.412418018585,0.124717969763,0.537135988348,0.124717969763,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.386581225586
 06/19  08:00:00,1.63975427176,0.0,0.0,0.440698517244,0.130302413144,0.571000930387,0.130302413144,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.370836966027
 06/19  09:00:00,1.68997804386,0.0,0.0,0.536854549039,0.15507727228,0.691931821319,0.15507727228,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.329962238371
 06/19  10:00:00,1.96687726177,0.0,0.0,0.77952464652,0.219360105598,0.998884752118,0.219360105598,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.284019535093
 06/19  11:00:00,1.9820739408,0.0,0.0,0.817755229616,0.224578478934,1.04233370855,0.224578478934,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.244611769876
 06/19  12:00:00,1.91634051014,0.0,0.0,0.791177048898,0.231321621239,1.02249867014,0.231321621239,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.213902078017
 06/19  13:00:00,2.05481310925,0.0,0.0,0.938230814825,0.261252860634,1.19948367546,0.261252860634,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.197127254027
 06/19  14:00:00,2.19400308075,0.0,0.0,1.07140986134,0.29428977937,1.36569964071,0.29428977937,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.179317304138
 06/19  15:00:00,2.16782193552,0.0,0.0,1.00845268119,0.301768648568,1.31022132976,0.301768648568,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.182410223278
 06/19  16:00:00,2.38710190668,0.0,0.0,1.0904001282,0.318746436171,1.40914656437,0.318746436171,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.204775322847
 06/19  17:00:00,2.52992724348,0.0,0.0,1.01926774095,0.315492321101,1.33476006205,0.315492321101,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.254613852162
 06/19  18:00:00,2.67522391353,0.0,0.0,1.04927789254,0.313850906719,1.36312879926,0.313850906719,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.302463878778
 06/19  19:00:00,2.65266154145,0.0,0.0,1.01481103733,0.303449008246,1.31826004558,0.303449008246,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.311741980836
 06/19  20:00:00,2.6409917747,0.0,0.0,0.915776817405,0.279920940211,1.19569775762,0.279920940211,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.283503722878
 06/19  21:00:00,2.62478009242,0.0,0.0,0.824627055458,0.257409077342,1.0820361328,0.257409077342,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.249621060344
 06/19  22:00:00,2.28625706293,0.0,0.0,0.759190469974,0.23469043761,0.993880907583,0.23469043761,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.199571590084
 06/19  23:00:00,1.84191416249,0.0,0.0,0.65481223474,0.204320677512,0.859132912251,0.204320677512,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.146073132045
 06/19  24:00:00,1.39975657707,0.0,0.0,0.56050849578,0.174880268002,0.735388763782,0.174880268002,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0874115297268
 06/20  01:00:00,1.18642396692,0.0,0.0,0.494330053114,0.154225982865,0.648556035979,0.154225982865,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0601709596742
 06/20  02:00:00,1.05065844244,0.0,0.0,0.43040646386,0.135775397595,0.566181861455,0.135775397595,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0535478904539
 06/20  03:00:00,0.968657460999,0.0,0.0,0.374355903188,0.119364369328,0.493720272516,0.119364369328,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0554966815127
 06/20  04:00:00,0.944337954635,0.0,0.0,0.341288207544,0.108817854673,0.450106062216,0.108817854673,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0760304375045
 06/20  05:00:00,1.08444105841,0.0,0.0,0.342606293929,0.108071801842,0.450678095771,0.108071801842,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.169331561032
 06/20  06:00:00,1.39225152569,0.0,0.0,0.353608600256,0.112741568039,0.466350168295,0.112741568039,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.342353604117
 06/20  07:00:00,1.67172374522,0.0,0.0,0.402601771912,0.124430187149,0.52703195906,0.124430187149,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.385491253691
 06/20  08:00:00,1.63037692975,0.0,0.0,0.433237995453,0.129446503307,0.56268449876,0.129446503307,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.369776055643
 06/20  09:00:00,1.70168200083,0.0,0.0,0.546666884429,0.157921722706,0.704588607135,0.157921722706,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.329009409522
 06/20  10:00:00,1.92977816777,0.0,0.0,0.749013215582,0.213590659322,0.962603874904,0.213590659322,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.283201318302
 06/20  11:00:00,1.95012854437,0.0,0.0,0.790925616119,0.22015618367,1.01108179979,0.22015618367,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.243918282206
 06/20  12:00:00,1.99908347614,0.0,0.0,0.867584957204,0.238252859625,1.10583781683,0.238252859625,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.213305897331
 06/20  13:00:00,2.13261611502,0.0,0.0,1.00795244359,0.269868643277,1.27782108686,0.269868643277,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.196592848388
 06/20  14:00:00,2.28662598478,0.0,0.0,1.15351581682,0.305283201618,1.45879901844,0.305283201618,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.178840830442
 06/20  15:00:00,2.46421930828,0.0,0.0,1.26395571294,0.343143571547,1.60709928449,0.343143571547,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181929641318
 06/20  16:00:00,2.62835453735,0.0,0.0,1.29145297668,0.359496133828,1.65094911051,0.359496133828,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.204225407386
 06/20  17:00:00,3.02255517595,0.0,0.0,1.43005330286,0.398023540534,1.82807684339,0.398023540534,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.253925003292
 06/20  18:00:00,2.88817196625,0.0,0.0,1.22033415334,0.356555663198,1.57688981654,0.356555663198,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.301650914222
 06/20  19:00:00,2.73623281749,0.0,0.0,1.07985616843,0.322804312617,1.40266048105,0.322804312617,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.310912821401
 06/20  20:00:00,2.63172696027,0.0,0.0,0.904795927792,0.282392242988,1.18718817078,0.282392242988,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.28274849529
 06/20  21:00:00,2.64792917027,0.0,0.0,0.842875965567,0.26297303011,1.10584899568,0.26297303011,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.248957275311
 06/20  22:00:00,2.29205793623,0.0,0.0,0.76236761502,0.237821384565,1.00018899959,0.237821384565,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.199064371385
 06/20  23:00:00,1.86196657633,0.0,0.0,0.670412666045,0.20910851002,0.879521176065,0.20910851002,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.14573728207
 06/20  24:00:00,1.41615654071,0.0,0.0,0.573180475647,0.178767124854,0.751947600501,0.178767124854,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0872526566447
 06/21  01:00:00,1.19525669362,0.0,0.0,0.501168666325,0.15629924272,0.657467909045,0.15629924272,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0600918133086
 06/21  02:00:00,1.05504749655,0.0,0.0,0.433828444654,0.136798651981,0.570627096634,0.136798651981,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0534917093895
 06/21  03:00:00,1.00762072882,0.0,0.0,0.406100231332,0.126645177804,0.532745409136,0.126645177804,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0554348127132
 06/21  04:00:00,1.00240036108,0.0,0.0,0.388333022077,0.119960637859,0.508293659936,0.119960637859,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0759052462265
 06/21  05:00:00,1.1220000735,0.0,0.0,0.372474002949,0.116160297321,0.48863430027,0.116160297321,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168934371627
 06/21  06:00:00,1.44715087585,0.0,0.0,0.398026439804,0.124132493397,0.522158933201,0.124132493397,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.34144418937
 06/21  07:00:00,1.72808877437,0.0,0.0,0.448780973834,0.135677376503,0.584458350337,0.135677376503,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.38442989156
 06/21  08:00:00,1.63915976872,0.0,0.0,0.439591012702,0.132909539826,0.572500552528,0.132909539826,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.368742840841
 06/21  09:00:00,1.7155420078,0.0,0.0,0.556840445828,0.162536113338,0.719376559166,0.162536113338,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.32808146446
 06/21  10:00:00,2.03982200682,0.0,0.0,0.839828407556,0.233615967891,1.07344437545,0.233615967891,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.282404656818
 06/21  11:00:00,1.97827189592,0.0,0.0,0.813503694747,0.226396657945,1.03990035269,0.226396657945,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.243243080846
 06/21  12:00:00,2.01961426921,0.0,0.0,0.884170580905,0.242778419544,1.12694900045,0.242778419544,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.212725506784
 06/21  13:00:00,2.11363747168,0.0,0.0,0.990486552098,0.26887614581,1.25936269791,0.26887614581,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.196072594005
 06/21  14:00:00,2.20744321163,0.0,0.0,1.08544722522,0.294633001292,1.38008022651,0.294633001292,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.178376849223
 06/21  15:00:00,2.44123586336,0.0,0.0,1.25300970792,0.331574123687,1.58458383161,0.331574123687,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181461649275
 06/21  16:00:00,2.53805106331,0.0,0.0,1.22127642524,0.339904242229,1.56118066747,0.339904242229,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.203690376376
 06/21  17:00:00,2.97499120823,0.0,0.0,1.39342170281,0.387762505082,1.78118420789,0.387762505082,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.253253671068
 06/21  18:00:00,2.78644810591,0.0,0.0,1.13621467732,0.339743757252,1.47595843457,0.339743757252,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.300858435851
 06/21  19:00:00,2.58520365036,0.0,0.0,0.954487599539,0.297951405517,1.25243900506,0.297951405517,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.310105130263
 06/21  20:00:00,2.53416432223,0.0,0.0,0.826719889435,0.263641273736,1.09036116317,0.263641273736,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.282012864857
 06/21  21:00:00,2.58062738863,0.0,0.0,0.790030618683,0.249163115723,1.03919373441,0.249163115723,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.248310754948
 06/21  22:00:00,2.20369240645,0.0,0.0,0.691816259594,0.220500849984,0.912317109577,0.220500849984,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.198570731614
 06/21  23:00:00,1.78887641493,0.0,0.0,0.613367055722,0.193391124292,0.806758180014,0.193391124292,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.145410116721
 06/21  24:00:00,1.32946883685,0.0,0.0,0.504612825987,0.160803143738,0.665415969725,0.160803143738,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0870965835633
 06/22  01:00:00,1.09080592953,0.0,0.0,0.418563804192,0.13453103879,0.553094842982,0.13453103879,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0600141152773
 06/22  02:00:00,0.96509317981,0.0,0.0,0.363803356617,0.116924268976,0.480727625592,0.116924268976,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0534368636912
 06/22  03:00:00,0.90309462989,0.0,0.0,0.324113737835,0.104166612384,0.428280350219,0.104166612384,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0553737727008
 06/22  04:00:00,0.919123993837,0.0,0.0,0.324097450415,0.10104328406,0.425140734475,0.10104328406,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0757818044478
 06/22  05:00:00,1.04038643069,0.0,0.0,0.309759736874,0.0976489685976,0.407408705471,0.0976489685976,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168546323615
 06/22  06:00:00,1.36438493359,0.0,0.0,0.334744301629,0.105532657846,0.440276959475,0.105532657846,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.340560220834
 06/22  07:00:00,1.63644041292,0.0,0.0,0.378337275573,0.115506093472,0.493843369045,0.115506093472,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.383396511404
 06/22  08:00:00,1.57229485242,0.0,0.0,0.389034616987,0.117606402974,0.506641019961,0.117606402974,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.36773745711
 06/22  09:00:00,1.57100321893,0.0,0.0,0.445669605268,0.130071241015,0.575740846282,0.130071241015,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.327178388471
 06/22  10:00:00,1.83870796125,0.0,0.0,0.679444541381,0.193661258893,0.873105800274,0.193661258893,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.281629186421
 06/22  11:00:00,1.80787576263,0.0,0.0,0.677085209648,0.193076196338,0.870161405986,0.193076196338,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.242585894264
 06/22  12:00:00,1.86000349739,0.0,0.0,0.757180193332,0.210722921809,0.967903115142,0.210722921809,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.212160620271
 06/22  13:00:00,1.96293910587,0.0,0.0,0.870242982188,0.238927724549,1.10917070674,0.238927724549,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.195566219362
 06/22  14:00:00,2.15528333011,0.0,0.0,1.04786698534,0.280503885583,1.32837087092,0.280503885583,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.17792632329
 06/22  15:00:00,2.20487291488,0.0,0.0,1.05503694545,0.293641425712,1.34867837116,0.293641425712,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181004161244
 06/22  16:00:00,2.36688901111,0.0,0.0,1.0851604968,0.305378588795,1.3905390856,0.305378588795,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.203169906054
 06/22  17:00:00,2.78128352468,0.0,0.0,1.23940947159,0.34872015257,1.58812962416,0.34872015257,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.252600571246
 06/22  18:00:00,2.50693610119,0.0,0.0,0.909952858989,0.287263844421,1.19721670341,0.287263844421,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.300088162291
 06/22  19:00:00,2.55291280432,0.0,0.0,0.937379156622,0.283554233494,1.22093339012,0.283554233494,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.309319899165
 06/22  20:00:00,2.57469334594,0.0,0.0,0.866820834235,0.264785013706,1.13160584794,0.264785013706,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.281297203797
 06/22  21:00:00,2.622240251,0.0,0.0,0.828417667795,0.253017689628,1.08143535742,0.253017689628,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.247681994299
 06/22  22:00:00,2.27889724142,0.0,0.0,0.756859482867,0.231142685305,0.988002168173,0.231142685305,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.198090507981
 06/22  23:00:00,1.83214128211,0.0,0.0,0.649629193114,0.200711802768,0.850340995881,0.200711802768,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.145092168034
 06/22  24:00:00,1.41083221774,0.0,0.0,0.572204741671,0.174725332495,0.746930074165,0.174725332495,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0869458600141
 06/23  01:00:00,1.16169512991,0.0,0.0,0.475697854713,0.148360966418,0.624058821131,0.148360966418,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0599393375062
 06/23  02:00:00,1.05281154332,0.0,0.0,0.434326424111,0.134171710782,0.568498134893,0.134171710782,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0533847179046
 06/23  03:00:00,0.965053934768,0.0,0.0,0.372755289814,0.11754236782,0.490297657634,0.11754236782,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0553157701633
 06/23  04:00:00,0.944576471999,0.0,0.0,0.342659943634,0.108052281789,0.450712225422,0.108052281789,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0756627916624
 06/23  05:00:00,1.08958740012,0.0,0.0,0.348348321657,0.108637105942,0.456985427599,0.108637105942,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168170570916
 06/23  06:00:00,1.44533099036,0.0,0.0,0.397962719985,0.124119223896,0.522081943881,0.124119223896,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.3397012932
 06/23  07:00:00,1.69102356492,0.0,0.0,0.420883337828,0.128545977258,0.549429315086,0.128545977258,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.382393717364
 06/23  08:00:00,1.63171746329,0.0,0.0,0.436600630554,0.130439407387,0.56704003794,0.130439407387,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.366761049998
