Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/23  09:00:00,1.62731870613,0.0,0.0,0.491082418849,0.141850913321,0.63293333217,0.141850913321,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.32630138979
 06/23  10:00:00,1.8298938291,0.0,0.0,0.675087137546,0.189957664094,0.86504480164,0.189957664094,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.2808760529
 06/23  11:00:00,1.72057005852,0.0,0.0,0.607793094939,0.175700994087,0.783494089027,0.175700994087,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.241947507121
 06/23  12:00:00,1.63916073923,0.0,0.0,0.572479979426,0.175128772979,0.747608752405,0.175128772979,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.211612224847
 06/23  13:00:00,1.80917578736,0.0,0.0,0.747735974164,0.208163492667,0.955899466831,0.208163492667,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.195074140758
 06/23  14:00:00,1.93891837857,0.0,0.0,0.87277439231,0.239669756634,1.11244414894,0.239669756634,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.177488093733
 06/23  15:00:00,2.05319049025,0.0,0.0,0.939449104617,0.257989579161,1.19743868378,0.257989579161,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.180561424
 06/23  16:00:00,2.19875955137,0.0,0.0,0.954241759988,0.268672859372,1.22291461936,0.268672859372,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.202664912546
 06/23  17:00:00,2.68217636752,0.0,0.0,1.16527803527,0.324378089747,1.48965612502,0.324378089747,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.251966913228
 06/23  18:00:00,2.74514508416,0.0,0.0,1.12342714044,0.312747236262,1.43617437671,0.312747236262,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.299339471961
 06/23  19:00:00,2.61661377456,0.0,0.0,0.994735593547,0.290662464653,1.2853980582,0.290662464653,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.308556201326
 06/23  20:00:00,2.64280906478,0.0,0.0,0.926333963902,0.274082560005,1.20041652391,0.274082560005,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.280602246667
 06/23  21:00:00,2.58274567392,0.0,0.0,0.79450751817,0.248044207261,1.04255172543,0.248044207261,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.247071049209
 06/23  22:00:00,2.22776583514,0.0,0.0,0.714381495543,0.222955819719,0.937337315261,0.222955819719,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.197623954613
 06/23  23:00:00,1.78677108875,0.0,0.0,0.61213673907,0.193142997852,0.805279736922,0.193142997852,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.144783233632
 06/23  24:00:00,1.32697558521,0.0,0.0,0.502867273905,0.160353161231,0.663220435135,0.160353161231,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.086798866505
 06/24  01:00:00,1.13440381425,0.0,0.0,0.448913729559,0.141611814937,0.590525544496,0.141611814937,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0622342744083
 06/24  02:00:00,0.979442462663,0.0,0.0,0.371331975462,0.119413125216,0.490745100678,0.119413125216,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0551574330307
 06/24  03:00:00,0.939036162889,0.0,0.0,0.350469136646,0.110540915755,0.461010052402,0.110540915755,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0572201993452
 06/24  04:00:00,0.909236020445,0.0,0.0,0.309992680358,0.098825358935,0.408818039293,0.098825358935,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0795453706216
 06/24  05:00:00,1.07278881075,0.0,0.0,0.323499663798,0.100909360791,0.424409024589,0.100909360791,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.179851691958
 06/24  06:00:00,1.40770162577,0.0,0.0,0.339733822735,0.107151647554,0.446885470288,0.107151647554,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.366642889986
 06/24  07:00:00,1.69912949828,0.0,0.0,0.386540993266,0.118050110379,0.504591103645,0.118050110379,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.414176500248
 06/24  08:00:00,1.67428127208,0.0,0.0,0.420514090702,0.124316947957,0.544831038658,0.124316947957,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.399096557174
 06/24  09:00:00,1.76212107815,0.0,0.0,0.541446751133,0.152308983951,0.693755735084,0.152308983951,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.355250300432
 06/24  10:00:00,2.04169870315,0.0,0.0,0.783565287625,0.218006092855,1.00157138048,0.218006092855,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.305238118819
 06/24  11:00:00,1.93778779342,0.0,0.0,0.722201706332,0.206044517439,0.928246223771,0.206044517439,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.261924347754
 06/24  12:00:00,1.98940745897,0.0,0.0,0.807901252546,0.224941526002,1.03284277855,0.224941526002,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.228814412344
 06/24  13:00:00,2.04745391541,0.0,0.0,0.888320938126,0.24736466185,1.13568559998,0.24736466185,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.209978103154
 06/24  14:00:00,2.08377047175,0.0,0.0,0.934376133538,0.27023363712,1.20460977066,0.27023363712,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.191048993019
 06/24  15:00:00,2.13543038586,0.0,0.0,0.943247644943,0.285727540825,1.22897518577,0.285727540825,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.194205844762
 06/24  16:00:00,2.36301784038,0.0,0.0,1.0240107616,0.310064672909,1.33407543451,0.310064672909,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.219844467164
 06/24  17:00:00,2.71735123995,0.0,0.0,1.13028189615,0.337929003384,1.46821089953,0.337929003384,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.273235080938
 06/24  18:00:00,2.76505536465,0.0,0.0,1.0695978506,0.323695929158,1.39329377976,0.323695929158,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.327820033863
 06/24  19:00:00,2.65649807392,0.0,0.0,0.961492124852,0.297256303785,1.25874842864,0.297256303785,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.340845376054
 06/24  20:00:00,2.64357674664,0.0,0.0,0.86569247514,0.270073654028,1.13576612917,0.270073654028,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.311164952943
 06/24  21:00:00,2.6381648293,0.0,0.0,0.788458048107,0.248641389878,1.03709943798,0.248641389878,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.272335634564
 06/24  22:00:00,2.26267085321,0.0,0.0,0.702423679447,0.221457852007,0.923881531454,0.221457852007,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.217691544569
 06/24  23:00:00,1.82711496226,0.0,0.0,0.623146551967,0.194285665192,0.817432217159,0.194285665192,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.157439781574
 06/24  24:00:00,1.34707771554,0.0,0.0,0.511063672525,0.161100136525,0.672163809049,0.161100136525,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0913839398538
 06/25  01:00:00,1.10520167197,0.0,0.0,0.425754993548,0.1356469529,0.561401946448,0.1356469529,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0621557301829
 06/25  02:00:00,0.981390823271,0.0,0.0,0.373692923729,0.119055183305,0.492748107034,0.119055183305,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0551027872836
 06/25  03:00:00,0.92026285447,0.0,0.0,0.335432531549,0.106864785081,0.44229731663,0.106864785081,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0571596266976
 06/25  04:00:00,0.918361313665,0.0,0.0,0.317872905235,0.100194567366,0.418067472602,0.100194567366,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0794212305337
 06/25  05:00:00,1.03174242127,0.0,0.0,0.290419647771,0.0933308145214,0.383750462292,0.0933308145214,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.179463864771
 06/25  06:00:00,1.38310852607,0.0,0.0,0.320927247782,0.102252432019,0.423179679801,0.102252432019,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.365755580767
 06/25  07:00:00,1.64403657009,0.0,0.0,0.342555563248,0.107983200758,0.450538764006,0.107983200758,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.413135911694
 06/25  08:00:00,1.58102730442,0.0,0.0,0.34580217664,0.106797348886,0.452599525526,0.106797348886,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.398074102654
 06/25  09:00:00,1.58081805207,0.0,0.0,0.39421987983,0.119155863463,0.513375743293,0.119155863463,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.354327266142
 06/25  10:00:00,1.79660470426,0.0,0.0,0.58620326306,0.171068128678,0.757271391738,0.171068128678,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.304444108678
 06/25  11:00:00,1.79356897059,0.0,0.0,0.608860167686,0.175839265286,0.784699432972,0.175839265286,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.26125231572
 06/25  12:00:00,1.83983758673,0.0,0.0,0.687774580192,0.196076786992,0.883851367184,0.196076786992,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.228235951472
 06/25  13:00:00,1.99187660841,0.0,0.0,0.849982445544,0.230642680104,1.08062512565,0.230642680104,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.209461270478
 06/25  14:00:00,2.17086465165,0.0,0.0,1.01935700948,0.272808424803,1.29216543428,0.272808424803,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.190587509301
 06/25  15:00:00,2.36144121813,0.0,0.0,1.14480444118,0.310646354894,1.45545079607,0.310646354894,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.193741066728
 06/25  16:00:00,2.71863039649,0.0,0.0,1.33336655912,0.356854365724,1.69022092484,0.356854365724,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.219311532943
 06/25  17:00:00,3.18916496337,0.0,0.0,1.52648605753,0.414202829216,1.94068888675,0.414202829216,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.272570817134
 06/25  18:00:00,3.04990612342,0.0,0.0,1.30258580016,0.376348651228,1.67893445139,0.376348651228,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.327030121
 06/25  19:00:00,2.82864147904,0.0,0.0,1.09664822159,0.33505677631,1.4317049979,0.33505677631,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.340032211915
 06/25  20:00:00,2.75077259806,0.0,0.0,0.948004539051,0.295702418512,1.24370695756,0.295702418512,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.310419975969
 06/25  21:00:00,2.75595970999,0.0,0.0,0.880869596263,0.274676630234,1.1555462265,0.274676630234,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.271683726748
 06/25  22:00:00,2.39240443258,0.0,0.0,0.805387737186,0.248726474044,1.05411421123,0.248726474044,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.21719244416
 06/25  23:00:00,1.91018847415,0.0,0.0,0.686743977769,0.214089228409,0.900833206178,0.214089228409,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.157112304447
 06/25  24:00:00,1.43722611355,0.0,0.0,0.58127036858,0.181194293799,0.762464662379,0.181194293799,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0912314845299
 06/26  01:00:00,1.18029688473,0.0,0.0,0.488811092098,0.154060701286,0.642871793384,0.154060701286,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0597281200792
 06/26  02:00:00,1.06687762211,0.0,0.0,0.444241701777,0.138470889361,0.582712591137,0.138470889361,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0532363404476
 06/26  03:00:00,1.00514318208,0.0,0.0,0.404476224875,0.126075540012,0.530551764887,0.126075540012,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.055150910218
 06/26  04:00:00,0.969317950825,0.0,0.0,0.361770355595,0.114019583162,0.475789938757,0.114019583162,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0753265571538
 06/26  05:00:00,1.09318543935,0.0,0.0,0.351012097593,0.110633892932,0.461645990525,0.110633892932,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.16710804722
 06/26  06:00:00,1.41225491295,0.0,0.0,0.373656367386,0.117775770336,0.491432137721,0.117775770336,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.33727502195
 06/26  07:00:00,1.65563570691,0.0,0.0,0.394036455153,0.122837879258,0.516874334411,0.122837879258,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.379560840024
 06/26  08:00:00,1.56433857857,0.0,0.0,0.383871882469,0.118546332179,0.502418214647,0.118546332179,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.364003988574
 06/26  09:00:00,1.54046185116,0.0,0.0,0.421239757251,0.127313386797,0.548553144048,0.127313386797,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.323824722938
 06/26  10:00:00,1.72651723687,0.0,0.0,0.591262386655,0.172532189798,0.763794576453,0.172532189798,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.278749685856
 06/26  11:00:00,1.73367295247,0.0,0.0,0.623136246382,0.175262822126,0.798399068508,0.175262822126,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.240145421587
 06/26  12:00:00,1.75494392436,0.0,0.0,0.676708991123,0.188232300938,0.864941292061,0.188232300938,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.210062870322
 06/26  13:00:00,1.86040295866,0.0,0.0,0.791358875999,0.217156065457,1.00851494146,0.217156065457,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.19368583744
 06/26  14:00:00,1.98517071815,0.0,0.0,0.91016395762,0.249769674343,1.15993363196,0.249769674343,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.176250950296
 06/26  15:00:00,2.08811211094,0.0,0.0,0.959952979015,0.27365813691,1.23361111592,0.27365813691,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.179310612535
 06/26  16:00:00,2.36945744847,0.0,0.0,1.09142559909,0.303613587309,1.39503918639,0.303613587309,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.201238242614
 06/26  17:00:00,2.74671194795,0.0,0.0,1.21082686142,0.34515642486,1.55598328628,0.34515642486,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.250175332398
 06/26  18:00:00,2.65586720184,0.0,0.0,1.03569250447,0.313316878425,1.34900938289,0.313316878425,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.297226583453
 06/26  19:00:00,2.5458895331,0.0,0.0,0.929527425755,0.28730125795,1.2168286837,0.28730125795,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.306401334356
 06/26  20:00:00,2.60810859773,0.0,0.0,0.894496469422,0.273182193771,1.16767866319,0.273182193771,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.278639640339
 06/26  21:00:00,2.65776691625,0.0,0.0,0.857472308685,0.261825476681,1.11929778537,0.261825476681,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.245346231603
 06/26  22:00:00,2.31272456734,0.0,0.0,0.784185007791,0.239428159771,1.02361316756,0.239428159771,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.196306834512
 06/26  23:00:00,1.86344041086,0.0,0.0,0.674480505872,0.208340748772,0.882821254644,0.208340748772,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143911038023
 06/26  24:00:00,1.37965188934,0.0,0.0,0.54460092642,0.171709996415,0.716310922835,0.171709996415,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0863846829444
 06/27  01:00:00,1.176264569,0.0,0.0,0.487043923908,0.151861658169,0.638905582078,0.151861658169,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0596620156522
 06/27  02:00:00,1.0593112583,0.0,0.0,0.438477385411,0.136715156251,0.575192541663,0.136715156251,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0531900261096
 06/27  03:00:00,0.982319907943,0.0,0.0,0.386067023581,0.121713684201,0.507780707783,0.121713684201,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0550986931905
 06/27  04:00:00,0.944633960986,0.0,0.0,0.342175234527,0.109036305546,0.451211540073,0.109036305546,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0752209659981
 06/27  05:00:00,1.06885438076,0.0,0.0,0.331889085617,0.105758028951,0.437647114567,0.105758028951,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166775864583
 06/27  06:00:00,1.39917452172,0.0,0.0,0.364265813592,0.114842891282,0.479108704875,0.114842891282,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.336518063565
 06/27  07:00:00,1.64535548627,0.0,0.0,0.386851476955,0.120626208304,0.50747768526,0.120626208304,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.378677268536
 06/27  08:00:00,1.58902576445,0.0,0.0,0.405418394069,0.122547457537,0.527965851606,0.122547457537,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.363143537495
 06/27  09:00:00,1.55003125644,0.0,0.0,0.431391500677,0.127503443499,0.558894944177,0.127503443499,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.32305232809
 06/27  10:00:00,1.79313365223,0.0,0.0,0.646743384922,0.184330921068,0.83107430599,0.184330921068,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.278086371678
 06/27  11:00:00,1.79640827865,0.0,0.0,0.670514157939,0.191182211381,0.861696369321,0.191182211381,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.239583446956
 06/27  12:00:00,1.74232591245,0.0,0.0,0.661621177548,0.191185350281,0.852806527828,0.191185350281,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.209579622636
 06/27  13:00:00,1.73379344969,0.0,0.0,0.680885347027,0.201452778026,0.882338125053,0.201452778026,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.193253144869
 06/27  14:00:00,1.76538519821,0.0,0.0,0.727900316908,0.212633136218,0.940533453127,0.212633136218,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175865609191
 06/27  15:00:00,1.96977487038,0.0,0.0,0.872781591786,0.24288213597,1.11566372776,0.24288213597,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.17892076015
 06/27  16:00:00,2.28870706401,0.0,0.0,1.0315596621,0.283175798153,1.31473546025,0.283175798153,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.200791584295
 06/27  17:00:00,2.56449246077,0.0,0.0,1.07515886949,0.299164331731,1.37432320122,0.299164331731,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.249615930269
 06/27  18:00:00,2.79968428786,0.0,0.0,1.17181176328,0.321672254075,1.49348401735,0.321672254075,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.296569035011
 06/27  19:00:00,2.78305532434,0.0,0.0,1.13521704072,0.319449781867,1.45466682259,0.319449781867,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.305728986714
 06/27  20:00:00,2.72553527156,0.0,0.0,0.992234270742,0.293483317429,1.28571758817,0.293483317429,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.278027389187
 06/27  21:00:00,2.74275645267,0.0,0.0,0.927644316458,0.277181095785,1.20482541224,0.277181095785,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.244808141144
 06/27  22:00:00,2.39816751832,0.0,0.0,0.854255273789,0.255211553584,1.10946682737,0.255211553584,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.195896125689
 06/27  23:00:00,1.92065451293,0.0,0.0,0.720301259756,0.22000634281,0.940307602566,0.22000634281,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143638792171
 06/27  24:00:00,1.46768444743,0.0,0.0,0.616266126333,0.188206510733,0.804472637067,0.188206510733,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0862555268014
 06/28  01:00:00,1.24398830157,0.0,0.0,0.541371274299,0.165321854979,0.706693129278,0.165321854979,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0595982010181
 06/28  02:00:00,1.13185509583,0.0,0.0,0.497403380916,0.150377759468,0.647781140384,0.150377759468,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0531452649166
 06/28  03:00:00,1.0702812727,0.0,0.0,0.457483310693,0.138307838767,0.59579114946,0.138307838767,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0550496162722
 06/28  04:00:00,1.04930705457,0.0,0.0,0.426914069623,0.129070621541,0.555984691163,0.129070621541,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0751209084959
 06/28  05:00:00,1.16317754833,0.0,0.0,0.407762974488,0.124526288866,0.532289263354,0.124526288866,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166456883373
 06/28  06:00:00,1.48574574685,0.0,0.0,0.433895163302,0.132515081341,0.566410244643,0.132515081341,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.335787748921
 06/28  07:00:00,1.75953420456,0.0,0.0,0.479329434326,0.143181277446,0.622510711771,0.143181277446,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.37782296032
 06/28  08:00:00,1.73469077889,0.0,0.0,0.523324674482,0.15113673296,0.674461407443,0.15113673296,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.3623129961
 06/28  09:00:00,1.80366332947,0.0,0.0,0.63471873964,0.178553670541,0.813272410181,0.178553670541,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.322306935122
 06/28  10:00:00,2.06566267845,0.0,0.0,0.863897085487,0.240346182261,1.10424326775,0.240346182261,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.277446436141
 06/28  11:00:00,2.03251825069,0.0,0.0,0.861764720007,0.236584143592,1.0983488636,0.236584143592,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.239040924709
 06/28  12:00:00,2.11389231141,0.0,0.0,0.966185674927,0.258653321281,1.22483899621,0.258653321281,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.209113553218
 06/28  13:00:00,2.20707844628,0.0,0.0,1.06967295319,0.286368412528,1.35604136572,0.286368412528,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.192834900791
 06/28  14:00:00,2.40406579214,0.0,0.0,1.25270225353,0.326884590242,1.57958684377,0.326884590242,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175492812471
 06/28  15:00:00,2.62818352155,0.0,0.0,1.40313404252,0.371314909654,1.77444895217,0.371314909654,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.1785441869
 06/28  16:00:00,2.92196122976,0.0,0.0,1.54071792451,0.407700500769,1.94841842528,0.407700500769,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.20036278502
 06/28  17:00:00,3.36319575778,0.0,0.0,1.71461409255,0.458952329826,2.17356642237,0.458952329826,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.249076006141
 06/28  18:00:00,3.31485558158,0.0,0.0,1.58038657871,0.428907732922,2.00929431163,0.428907732922,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.295930034457
 06/28  19:00:00,3.15860558528,0.0,0.0,1.43235119723,0.398514679641,1.83086587687,0.398514679641,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.305080193377
 06/28  20:00:00,3.02839535082,0.0,0.0,1.23306887159,0.356099797421,1.58916866901,0.356099797421,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.277436387608
 06/28  21:00:00,2.94728981663,0.0,0.0,1.08823913381,0.321639091893,1.40987822571,0.321639091893,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.244288691648
 06/28  22:00:00,2.52928847203,0.0,0.0,0.955642279241,0.285342219664,1.2409844989,0.285342219664,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.195499407862
 06/28  23:00:00,2.09391425863,0.0,0.0,0.859781934914,0.254047872581,1.1138298075,0.254047872581,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.14337633294
 06/28  24:00:00,1.61478000359,0.0,0.0,0.732892736529,0.218799233726,0.951691970255,0.218799233726,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0861317497671
 06/29  01:00:00,1.36082311982,0.0,0.0,0.632458591478,0.191129776928,0.823588368407,0.191129776928,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0595377801463
 06/29  02:00:00,1.21115592494,0.0,0.0,0.557091142734,0.17003361654,0.727124759274,0.17003361654,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0531024751385
 06/29  03:00:00,1.10483931747,0.0,0.0,0.480580525275,0.149817172269,0.630397697544,0.149817172269,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0550011129541
 06/29  04:00:00,1.07026987063,0.0,0.0,0.43990748131,0.137138879714,0.577046361025,0.137138879714,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0750220546903
 06/29  05:00:00,1.16955859858,0.0,0.0,0.409802262562,0.129177906048,0.538980168609,0.129177906048,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166147028369
 06/29  06:00:00,1.54269618586,0.0,0.0,0.476819522464,0.147245929213,0.624065451678,0.147245929213,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.335082980897
 06/29  07:00:00,1.75891362,0.0,0.0,0.477082699592,0.145628391152,0.622711090744,0.145628391152,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.377001996789
 06/29  08:00:00,1.71393985762,0.0,0.0,0.505201219091,0.149309620455,0.654510839546,0.149309620455,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.361512642721
 06/29  09:00:00,1.66851128808,0.0,0.0,0.525470820775,0.153368882213,0.678839702988,0.153368882213,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.321587600922
 06/29  10:00:00,2.00264604818,0.0,0.0,0.815121956162,0.226722264289,1.04184422045,0.226722264289,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.276828853171
 06/29  11:00:00,2.00264612273,0.0,0.0,0.840839728018,0.228160353302,1.06900008132,0.228160353302,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.238517579035
 06/29  12:00:00,2.06320439864,0.0,0.0,0.926590755854,0.248010173334,1.17460092919,0.248010173334,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.208663707475
 06/29  13:00:00,2.17705646798,0.0,0.0,1.04889692897,0.277525737669,1.32642266664,0.277525737669,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.192431621566
 06/29  14:00:00,2.41501374726,0.0,0.0,1.26474415859,0.326149811942,1.59089397053,0.326149811942,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175133640829
 06/29  15:00:00,2.21756473331,0.0,0.0,1.04717017674,0.317023892005,1.36419406875,0.317023892005,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.178180282087
 06/29  16:00:00,2.32439592295,0.0,0.0,1.03732980639,0.313938704848,1.35126851124,0.313938704848,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.199947392253
 06/29  17:00:00,2.79685667807,0.0,0.0,1.24737330021,0.360372380161,1.60774568038,0.360372380161,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.248557668424
 06/29  18:00:00,2.75117337905,0.0,0.0,1.11338808216,0.332837263631,1.44622534579,0.332837263631,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.295316797764
 06/29  19:00:00,2.65103403615,0.0,0.0,1.01638607365,0.30753413171,1.32392020536,0.30753413171,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.304454315754
 06/29  20:00:00,2.54557838706,0.0,0.0,0.839222664879,0.267699081978,1.10692174686,0.267699081978,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.276866346
 06/29  21:00:00,2.55813783495,0.0,0.0,0.774330095602,0.246897167167,1.02122726277,0.246897167167,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.243787672907
 06/29  22:00:00,2.18902363147,0.0,0.0,0.68184213577,0.219260299517,0.901102435287,0.219260299517,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.195116630917
 06/29  23:00:00,1.77296178822,0.0,0.0,0.601415774939,0.191714651506,0.793130426445,0.191714651506,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.14312324358
 06/29  24:00:00,1.33452623202,0.0,0.0,0.509235901495,0.162322297046,0.671558198541,0.162322297046,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0860117499169
 06/30  01:00:00,1.13690225025,0.0,0.0,0.455945801923,0.143780755759,0.599726557682,0.143780755759,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0594787212964
 06/30  02:00:00,1.01892860947,0.0,0.0,0.406688763115,0.128250092631,0.534938855746,0.128250092631,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0530610631996
 06/30  03:00:00,0.91042903789,0.0,0.0,0.329148112536,0.106886349039,0.436034461575,0.106886349039,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0549540693442
 06/30  04:00:00,0.907841690081,0.0,0.0,0.314474437031,0.100238806061,0.414713243092,0.100238806061,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0749269920749
 06/30  05:00:00,1.03561779131,0.0,0.0,0.3073627864,0.0979733976654,0.405336184066,0.0979733976654,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.16585020564
 06/30  06:00:00,1.36708749835,0.0,0.0,0.341452900858,0.107681690471,0.449134591328,0.107681690471,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.334405153741
 06/30  07:00:00,1.60183056239,0.0,0.0,0.354590690666,0.111830288628,0.466420979294,0.111830288628,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.376209050624
 06/30  08:00:00,1.53207488333,0.0,0.0,0.361668739488,0.111748079615,0.473416819104,0.111748079615,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.36074168888
 06/30  09:00:00,1.57506126548,0.0,0.0,0.451274557798,0.134807162223,0.586081720021,0.134807162223,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.32089556129
 06/30  10:00:00,1.75102231274,0.0,0.0,0.610345757845,0.180469138724,0.790814896569,0.180469138724,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.276234441616
 06/30  11:00:00,1.79621279277,0.0,0.0,0.671564461063,0.191506036296,0.863070497359,0.191506036296,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.238013833037
 06/30  12:00:00,1.84342016306,0.0,0.0,0.74544525202,0.209804396749,0.955249648769,0.209804396749,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.208230752309
 06/30  13:00:00,1.97207687219,0.0,0.0,0.880177879941,0.241653283368,1.12183116331,0.241653283368,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.192043529108
 06/30  14:00:00,2.16762317968,0.0,0.0,1.0600848475,0.283764499863,1.34384934736,0.283764499863,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.17478769642
 06/30  15:00:00,2.4378957882,0.0,0.0,1.25326967934,0.331604542613,1.58487422196,0.331604542613,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.177831183768
 06/30  16:00:00,2.74601865809,0.0,0.0,1.39886639943,0.37442307971,1.77328947914,0.37442307971,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.199549159487
 06/30  17:00:00,3.17964058236,0.0,0.0,1.56605453061,0.424976101013,1.99103063162,0.424976101013,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.24805662147
 06/30  18:00:00,2.81495116079,0.0,0.0,1.15370806449,0.356884980961,1.51059304545,0.356884980961,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.294726879845
 06/30  19:00:00,2.69851618193,0.0,0.0,1.05091711855,0.321087372582,1.37200449114,0.321087372582,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.303852175754
 06/30  20:00:00,2.65705649666,0.0,0.0,0.929109262318,0.289838969106,1.21894823142,0.289838969106,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.276317971035
 06/30  21:00:00,2.66982521997,0.0,0.0,0.86396272086,0.269433887131,1.13339660799,0.269433887131,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.243305712698
 06/30  22:00:00,2.29764173433,0.0,0.0,0.769316107846,0.240772368189,1.01008847604,0.240772368189,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.194748693036
 06/30  23:00:00,1.85462747662,0.0,0.0,0.666179457554,0.20886076623,0.875040223784,0.20886076623,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.142879134645
 06/30  24:00:00,1.40109425233,0.0,0.0,0.561547746062,0.17669469628,0.738242442342,0.17669469628,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0858955264273
 07/01  01:00:00,1.17806958424,0.0,0.0,0.48186675057,0.152165533873,0.634032284443,0.152165533873,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0617387424904
 07/01  02:00:00,1.04248701931,0.0,0.0,0.420795239843,0.133354328664,0.554149568507,0.133354328664,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0548097332902
 07/01  03:00:00,0.974152124844,0.0,0.0,0.376863144054,0.119643237379,0.496506381432,0.119643237379,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0568340517294
 07/01  04:00:00,0.948945899702,0.0,0.0,0.340688274626,0.108540018654,0.44922829328,0.108540018654,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0787591425574
 07/01  05:00:00,1.08296498736,0.0,0.0,0.331409430567,0.105585938499,0.436995369067,0.105585938499,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.177398927289
 07/01  06:00:00,1.44063408613,0.0,0.0,0.366308403939,0.115467504139,0.481775908078,0.115467504139,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.361040567598
 07/01  07:00:00,1.71352320344,0.0,0.0,0.392112918825,0.122249453978,0.514362372803,0.122249453978,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.407595927597
 07/01  08:00:00,1.66621085744,0.0,0.0,0.407922564682,0.124523559144,0.532446123825,0.124523559144,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.392633146125
 07/01  09:00:00,1.68215414872,0.0,0.0,0.474340927729,0.141639072644,0.615980000373,0.141639072644,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.34941695965
 07/01  10:00:00,1.80176835978,0.0,0.0,0.590191292548,0.176262094614,0.766453387162,0.176262094614,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.300221235649
 07/01  11:00:00,1.79158539844,0.0,0.0,0.604210260147,0.178647957643,0.78285821779,0.178647957643,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.257678132768
 07/01  12:00:00,1.83196763988,0.0,0.0,0.677670500386,0.197870222643,0.875540723029,0.197870222643,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.225159360669
 07/01  13:00:00,1.86909732726,0.0,0.0,0.742670506049,0.214545517611,0.95721602366,0.214545517611,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.206712724991
 07/01  14:00:00,1.98588173007,0.0,0.0,0.860882948643,0.245462804484,1.10634575313,0.245462804484,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.188135441023
 07/01  15:00:00,1.96276939342,0.0,0.0,0.808931029557,0.250151523856,1.05908255341,0.250151523856,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.191267810552
 07/01  16:00:00,2.15803705605,0.0,0.0,0.860403905408,0.268594731753,1.12899863716,0.268594731753,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.216472504117
 07/01  17:00:00,2.46187000958,0.0,0.0,0.929018921946,0.287233344596,1.21625226654,0.287233344596,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.269033377287
 07/01  18:00:00,2.60442786306,0.0,0.0,0.947208466157,0.289470603987,1.23667907014,0.289470603987,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.322824730138
 07/01  19:00:00,2.60584106247,0.0,0.0,0.929961054239,0.284158199564,1.2141192538,0.284158199564,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.335703731447
 07/01  20:00:00,2.6649272353,0.0,0.0,0.888430105953,0.27140576496,1.15983587091,0.27140576496,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.306454361825
 07/01  21:00:00,2.71280768833,0.0,0.0,0.85328181041,0.260616230552,1.11389804096,0.260616230552,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.268213313806
 07/01  22:00:00,2.37528340336,0.0,0.0,0.797904211944,0.241247610254,1.0391518222,0.241247610254,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.214535696101
 07/01  23:00:00,1.92787276868,0.0,0.0,0.708126862386,0.214088413813,0.922215276199,0.214088413813,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.155367741496
 07/01  24:00:00,1.49913924103,0.0,0.0,0.634049108733,0.18936137289,0.823410481624,0.18936137289,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0904219912169
 07/02  01:00:00,1.26039635716,0.0,0.0,0.55011213295,0.166306607327,0.716418740276,0.166306607327,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0616790595696
 07/02  02:00:00,1.16139315452,0.0,0.0,0.518309679376,0.154787841255,0.673097520631,0.154787841255,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0547679163744
 07/02  03:00:00,1.04031657221,0.0,0.0,0.428937000315,0.133780521269,0.562717521584,0.133780521269,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0567873589467
 07/02  04:00:00,1.03553218958,0.0,0.0,0.409422510246,0.126488313583,0.535910823829,0.126488313583,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.078662901886
 07/02  05:00:00,1.19563843721,0.0,0.0,0.421314926647,0.128653373947,0.549968300594,0.128653373947,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.17709944561
 07/02  06:00:00,1.57107774639,0.0,0.0,0.468229608625,0.144672681893,0.612902290518,0.144672681893,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.360357845423
 07/02  07:00:00,1.86946229535,0.0,0.0,0.514083888882,0.157020704105,0.671104592988,0.157020704105,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.406792799322
 07/02  08:00:00,1.77633610126,0.0,0.0,0.495310387261,0.148048891779,0.643359279041,0.148048891779,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.391845234733
 07/02  09:00:00,1.77814493283,0.0,0.0,0.552903177367,0.15977953338,0.712682710747,0.15977953338,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.348705033379
 07/02  10:00:00,1.86528664865,0.0,0.0,0.640907686305,0.189675906236,0.830583592542,0.189675906236,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.299609319141
 07/02  11:00:00,1.99633303228,0.0,0.0,0.775225486885,0.212898082914,0.988123569799,0.212898082914,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.257160414605
 07/02  12:00:00,2.06586781487,0.0,0.0,0.872880592273,0.237005902165,1.10988649444,0.237005902165,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.224713764248
 07/02  13:00:00,2.01407477419,0.0,0.0,0.857755783878,0.244835557745,1.10259134162,0.244835557745,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.206314853963
 07/02  14:00:00,2.07565119893,0.0,0.0,0.930776175054,0.265693933167,1.19647010822,0.265693933167,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.18778055478
 07/02  15:00:00,2.17404783002,0.0,0.0,0.985622849883,0.285094092415,1.2707169423,0.285094092415,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.190911858259
 07/02  16:00:00,2.3963361457,0.0,0.0,1.05829031927,0.309416462324,1.36770678159,0.309416462324,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.21606344933
 07/02  17:00:00,2.84348959625,0.0,0.0,1.24353437198,0.354848746377,1.59838311836,0.354848746377,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.268522112141
 07/02  18:00:00,2.87683698118,0.0,0.0,1.17108194443,0.338615169975,1.50969711441,0.338615169975,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.32221580399
 07/02  19:00:00,2.823403137,0.0,0.0,1.1084066469,0.323901808554,1.43230845545,0.323901808554,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.335076604324
 07/02  20:00:00,2.8294099324,0.0,0.0,1.02239318321,0.302499967454,1.32489315067,0.302499967454,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.305879779168
 07/02  21:00:00,2.87203693958,0.0,0.0,0.982901185272,0.290728903622,1.27363008889,0.290728903622,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.267710517129
 07/02  22:00:00,2.51166698222,0.0,0.0,0.907529583828,0.268390655029,1.17592023886,0.268390655029,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.214150858296
 07/02  23:00:00,2.05704385526,0.0,0.0,0.811624995206,0.240013580318,1.05163857552,0.240013580318,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.155115528752
 07/02  24:00:00,1.59771666918,0.0,0.0,0.711664515531,0.210439797125,0.922104312655,0.210439797125,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0903055883378
 07/03  01:00:00,1.36557928165,0.0,0.0,0.638974363587,0.188937670789,0.827912034376,0.188937670789,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0593157140353
 07/03  02:00:00,1.20243782173,0.0,0.0,0.551705126422,0.16686932793,0.718574454352,0.16686932793,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0529468882854
 07/03  03:00:00,1.17792564941,0.0,0.0,0.543068348206,0.160583211662,0.703651559868,0.160583211662,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0548278020333
 07/03  04:00:00,1.10770136244,0.0,0.0,0.470879671107,0.143866080554,0.614745751661,0.143866080554,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0746683025255
 07/03  05:00:00,1.21103848261,0.0,0.0,0.444211773349,0.13732163,0.581533403349,0.13732163,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.165031080855
 07/03  06:00:00,1.53498132488,0.0,0.0,0.469967059824,0.145288536003,0.615255595827,0.145288536003,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.332533630817
 07/03  07:00:00,1.72501099687,0.0,0.0,0.44017329658,0.140410043705,0.580583340285,0.140410043705,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.374024115462
 07/03  08:00:00,1.69094427865,0.0,0.0,0.478794551159,0.144840526747,0.623635077906,0.144840526747,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.358614914155
 07/03  09:00:00,1.72417350745,0.0,0.0,0.569065841282,0.164396756454,0.733462597736,0.164396756454,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.318984779475
 07/03  10:00:00,2.0415837487,0.0,0.0,0.847093278444,0.235718558692,1.08281183714,0.235718558692,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.274594403886
 07/03  11:00:00,2.03166274902,0.0,0.0,0.860239925144,0.236238499957,1.0964784251,0.236238499957,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.236624035558
 07/03  12:00:00,2.05332405252,0.0,0.0,0.91224731668,0.250583507437,1.16283082412,0.250583507437,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.207036178307
 07/03  13:00:00,2.13032673168,0.0,0.0,1.00240114181,0.275372283407,1.27777342522,0.275372283407,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190972760369
 07/03  14:00:00,2.27460348949,0.0,0.0,1.13633004872,0.312164244259,1.44849429298,0.312164244259,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173834232764
 07/03  15:00:00,2.4446200065,0.0,0.0,1.24922461293,0.343168163609,1.59239277654,0.343168163609,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176867173362
 07/03  16:00:00,2.72845357164,0.0,0.0,1.3789017814,0.374454870619,1.75335665202,0.374454870619,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.198448924092
 07/03  17:00:00,3.20260530997,0.0,0.0,1.58447613316,0.430221484409,2.01469761757,0.430221484409,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.246675256866
 07/03  18:00:00,3.09668003001,0.0,0.0,1.3989716039,0.393997867481,1.79296947138,0.393997867481,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.293096811389
 07/03  19:00:00,2.97252400374,0.0,0.0,1.28259751441,0.365963228516,1.64856074292,0.365963228516,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.302189937787
 07/03  20:00:00,2.88335136615,0.0,0.0,1.11488272232,0.329882969155,1.44476569148,0.329882969155,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.274804042435
 07/03  21:00:00,2.89237146911,0.0,0.0,1.04593857365,0.309368181224,1.35530675488,0.309368181224,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.241975238139
 07/03  22:00:00,2.53205569475,0.0,0.0,0.960868773752,0.284151511543,1.24502028529,0.284151511543,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.193732736316
 07/03  23:00:00,2.08742029162,0.0,0.0,0.857032862605,0.253425308026,1.11045817063,0.253425308026,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.142207215341
 07/03  24:00:00,1.61603404071,0.0,0.0,0.732794753256,0.2189288827,0.951723635956,0.2189288827,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0855773196407
 07/04  01:00:00,1.38854435353,0.0,0.0,0.655189479993,0.195738102882,0.850927582876,0.195738102882,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0592652374249
 07/04  02:00:00,1.24005261441,0.0,0.0,0.580632657312,0.175591451141,0.756224108453,0.175591451141,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0529120268703
 07/04  03:00:00,1.16015542275,0.0,0.0,0.525425138656,0.160494829347,0.685919968003,0.160494829347,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0547891672411
 07/04  04:00:00,1.14126400766,0.0,0.0,0.496669541292,0.151717726232,0.648387267525,0.151717726232,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.074589431886
 07/04  05:00:00,1.27216992796,0.0,0.0,0.492475073288,0.150438180254,0.642913253542,0.150438180254,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164782676016
 07/04  06:00:00,1.60079474085,0.0,0.0,0.522132227976,0.15950458298,0.681636810956,0.15950458298,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.331965831662
 07/04  07:00:00,1.86366986381,0.0,0.0,0.552715210159,0.167191670236,0.719906880395,0.167191670236,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.373359442289
 07/04  08:00:00,1.79734503371,0.0,0.0,0.563913678688,0.166768840837,0.730682519525,0.166768840837,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.35796822759
 07/04  09:00:00,1.76087005776,0.0,0.0,0.597983224293,0.172756845226,0.770740069519,0.172756845226,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.318403858005
 07/04  10:00:00,1.82480516607,0.0,0.0,0.667117375595,0.199415709641,0.866533085236,0.199415709641,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.274094573155
 07/04  11:00:00,1.86428858551,0.0,0.0,0.721097877476,0.208429720554,0.92952759803,0.208429720554,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.236200699122
 07/04  12:00:00,1.95682390198,0.0,0.0,0.834408687276,0.232285784939,1.06669447221,0.232285784939,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.206672379673
 07/04  13:00:00,1.89146808344,0.0,0.0,0.808527828076,0.230712727136,1.03924055521,0.230712727136,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190646982139
 07/04  14:00:00,2.00022444236,0.0,0.0,0.91637828418,0.258027543258,1.17440582744,0.258027543258,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173543651172
 07/04  15:00:00,2.15632902531,0.0,0.0,1.02033413061,0.284062860248,1.30439699086,0.284062860248,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176571977843
 07/04  16:00:00,2.36117307928,0.0,0.0,1.0844801449,0.301932293863,1.38641243876,0.301932293863,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.198112644983
 07/04  17:00:00,2.78227375216,0.0,0.0,1.24441911652,0.35036688318,1.5947859997,0.35036688318,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.246255316927
