Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/04  18:00:00,2.80694221004,0.0,0.0,1.16988176991,0.333846876362,1.50372864627,0.333846876362,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.292599816526
 07/04  19:00:00,2.7497944357,0.0,0.0,1.10645636423,0.319881028473,1.4263373927,0.319881028473,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.301683719971
 07/04  20:00:00,2.74570118888,0.0,0.0,1.00899624171,0.298580262092,1.30757650381,0.298580262092,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.274343052834
 07/04  21:00:00,2.78975147889,0.0,0.0,0.967023525768,0.28606837274,1.25309189851,0.28606837274,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.241570104288
 07/04  22:00:00,2.44937175149,0.0,0.0,0.897263739413,0.265382010079,1.16264574949,0.265382010079,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.193423328861
 07/04  23:00:00,2.02353052122,0.0,0.0,0.807860732647,0.238912593682,1.04677332633,0.238912593682,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.142002289237
 07/04  24:00:00,1.58799843154,0.0,0.0,0.712949495835,0.210835834665,0.9237853305,0.210835834665,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0854800159282
 07/05  01:00:00,1.34588992336,0.0,0.0,0.622360469531,0.185960461011,0.808320930542,0.185960461011,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0592174595823
 07/05  02:00:00,1.1995315919,0.0,0.0,0.549528375357,0.166208828153,0.71573720351,0.166208828153,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0528779093039
 07/05  03:00:00,1.07855076861,0.0,0.0,0.460621984747,0.1437319225,0.604353907246,0.1437319225,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.054750573855
 07/05  04:00:00,1.0497254306,0.0,0.0,0.42447752911,0.132447669379,0.556925198489,0.132447669379,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0745129238617
 07/05  05:00:00,1.18799344697,0.0,0.0,0.426997010515,0.131978883357,0.558975893872,0.131978883357,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164543554699
 07/05  06:00:00,1.51144454104,0.0,0.0,0.452860009623,0.139969069831,0.592829079453,0.139969069831,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.331423363354
 07/05  07:00:00,1.79263906686,0.0,0.0,0.496152811614,0.153356302307,0.649509113921,0.153356302307,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.372726411821
 07/05  08:00:00,1.73413542877,0.0,0.0,0.515591285805,0.152498274238,0.668089560043,0.152498274238,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.357351582135
 07/05  09:00:00,1.7272669506,0.0,0.0,0.570925847061,0.16676433662,0.737690183681,0.16676433662,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.317850636681
 07/05  10:00:00,2.02343165863,0.0,0.0,0.831576783115,0.234057140266,1.06563392338,0.234057140266,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.273620227568
 07/05  11:00:00,2.0287264479,0.0,0.0,0.858552582833,0.235815229857,1.09436781269,0.235815229857,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.235798346848
 07/05  12:00:00,2.08631458939,0.0,0.0,0.940973821583,0.255557259325,1.19653108091,0.255557259325,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.206326458394
 07/05  13:00:00,2.19955392758,0.0,0.0,1.05978026013,0.287856475272,1.3476367354,0.287856475272,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190336646087
 07/05  14:00:00,2.32039845447,0.0,0.0,1.17263602502,0.322219981666,1.49485600669,0.322219981666,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173267484039
 07/05  15:00:00,2.52665214171,0.0,0.0,1.31394794049,0.3610484117,1.67499635219,0.3610484117,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17629573292
 07/05  16:00:00,2.66192554287,0.0,0.0,1.31272417276,0.37475956087,1.68748373363,0.37475956087,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.19779381371
 07/05  17:00:00,3.05672729286,0.0,0.0,1.45455526701,0.41508478173,1.86964004874,0.41508478173,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245854808588
 07/05  18:00:00,3.12429912583,0.0,0.0,1.42137664233,0.400180733636,1.82155737597,0.400180733636,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.292128002614
 07/05  19:00:00,2.99448569647,0.0,0.0,1.29669614912,0.37481363835,1.67150978747,0.37481363835,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.301202585977
 07/05  20:00:00,2.93352565532,0.0,0.0,1.15433484947,0.341504386432,1.4958392359,0.341504386432,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.273904787187
 07/05  21:00:00,2.94128786814,0.0,0.0,1.0843443895,0.32066909706,1.40501348656,0.32066909706,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.241184905487
 07/05  22:00:00,2.51195069871,0.0,0.0,0.940941986707,0.284576738703,1.22551872541,0.284576738703,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.193129300157
 07/05  23:00:00,2.05562546097,0.0,0.0,0.828523422812,0.250540392287,1.0790638151,0.250540392287,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.141806740219
 07/05  24:00:00,1.60194618221,0.0,0.0,0.720092563935,0.217734050638,0.937826614573,0.217734050638,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0853864825295
 07/06  01:00:00,1.35270385864,0.0,0.0,0.624478437688,0.190702012607,0.815180450295,0.190702012607,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0591718751078
 07/06  02:00:00,1.19720667523,0.0,0.0,0.54504490679,0.168399022182,0.713443928972,0.168399022182,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.052846267171
 07/06  03:00:00,1.12971800927,0.0,0.0,0.500816962652,0.15473882403,0.655555786682,0.15473882403,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0547159350816
 07/06  04:00:00,1.08897615809,0.0,0.0,0.454484485054,0.141761713194,0.596246198248,0.141761713194,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0744426515897
 07/06  05:00:00,1.18670624973,0.0,0.0,0.424143509299,0.133770287457,0.557913796756,0.133770287457,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164318454571
 07/06  06:00:00,1.54005953905,0.0,0.0,0.474086117603,0.147873104052,0.621959221655,0.147873104052,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.330908219161
 07/06  07:00:00,1.77046733919,0.0,0.0,0.479708278517,0.148229829389,0.627938107905,0.148229829389,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.372125690164
 07/06  08:00:00,1.67359791566,0.0,0.0,0.464548696097,0.143587870544,0.608136566641,0.143587870544,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.356767062422
 07/06  09:00:00,1.71715271658,0.0,0.0,0.561934313983,0.166167060007,0.72810137399,0.166167060007,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.317325212352
 07/06  10:00:00,2.02920106642,0.0,0.0,0.836511908843,0.235342316962,1.07185422581,0.235342316962,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.273169332933
 07/06  11:00:00,2.03500511247,0.0,0.0,0.86387356411,0.237155130839,1.10102869495,0.237155130839,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.23541612916
 07/06  12:00:00,2.07930160737,0.0,0.0,0.935829361007,0.254017344884,1.18984670589,0.254017344884,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.205997851386
 07/06  13:00:00,2.15667056757,0.0,0.0,1.02642652281,0.278621551432,1.30504807424,0.278621551432,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190041947234
 07/06  14:00:00,2.34958786383,0.0,0.0,1.20535571914,0.318952802667,1.5243085218,0.318952802667,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.17300437828
 07/06  15:00:00,2.60593332908,0.0,0.0,1.38741586764,0.367129245794,1.75454511343,0.367129245794,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17602815905
 07/06  16:00:00,2.8043782126,0.0,0.0,1.43599194758,0.394247525805,1.83023947339,0.394247525805,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.197490743679
 07/06  17:00:00,3.22141943292,0.0,0.0,1.59647573995,0.438237710349,2.0347134503,0.438237710349,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245473547092
 07/06  18:00:00,3.15258838181,0.0,0.0,1.44392513885,0.406369787351,1.8502949262,0.406369787351,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.291679708368
 07/06  19:00:00,3.05590384885,0.0,0.0,1.34877753816,0.384607460109,1.73338499827,0.384607460109,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.300745527549
 07/06  20:00:00,2.99313520096,0.0,0.0,1.20426339,0.351601643195,1.5558650332,0.351601643195,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.273488535527
 07/06  21:00:00,2.96574104383,0.0,0.0,1.10359221065,0.326240273957,1.42983248461,0.326240273957,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.240819083126
 07/06  22:00:00,2.58624599346,0.0,0.0,1.00350414439,0.296589254408,1.3000933988,0.296589254408,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.192849921527
 07/06  23:00:00,2.0790670474,0.0,0.0,0.846736712071,0.255953598632,1.1026903107,0.255953598632,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.141621831045
 07/06  24:00:00,1.59720230023,0.0,0.0,0.714917233749,0.218253783195,0.933171016944,0.218253783195,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0852981981758
 07/07  01:00:00,1.34243448807,0.0,0.0,0.615008687543,0.189945462663,0.804954150206,0.189945462663,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.059128804628
 07/07  02:00:00,1.2093132069,0.0,0.0,0.554368462681,0.17121214378,0.725580606462,0.17121214378,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0528161213526
 07/07  03:00:00,1.14200259378,0.0,0.0,0.510279637476,0.157593408081,0.667873045557,0.157593408081,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0546832607147
 07/07  04:00:00,1.10136991069,0.0,0.0,0.464032909707,0.144674921745,0.608707831453,0.144674921745,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0743747709933
 07/07  05:00:00,1.203875938,0.0,0.0,0.437400746735,0.137895269277,0.575296016012,0.137895269277,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164105923583
 07/07  06:00:00,1.53553326727,0.0,0.0,0.471046612804,0.146872614763,0.617919227567,0.146872614763,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.330421941476
 07/07  07:00:00,1.82644296603,0.0,0.0,0.525615081482,0.158867682005,0.684482763487,0.158867682005,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.371556661417
 07/07  08:00:00,1.78833808329,0.0,0.0,0.560016737871,0.163413371716,0.723430109587,0.163413371716,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.356213687108
 07/07  09:00:00,1.83284624892,0.0,0.0,0.657055129567,0.187235985726,0.844291115293,0.187235985726,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.316829003397
 07/07  10:00:00,2.1119410417,0.0,0.0,0.903693354014,0.251327285422,1.15502063944,0.251327285422,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.272742894586
 07/07  11:00:00,2.07451149881,0.0,0.0,0.895229286051,0.24566729539,1.14089658144,0.24566729539,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.23505462901
 07/07  12:00:00,2.14399951798,0.0,0.0,0.989941226995,0.264914131849,1.25485535884,0.264914131849,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.205687109039
 07/07  13:00:00,2.28238342483,0.0,0.0,1.13496584182,0.296073670235,1.43103951206,0.296073670235,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.189763366676
 07/07  14:00:00,2.44271561642,0.0,0.0,1.28299296993,0.334691515253,1.61768448519,0.334691515253,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.172756167483
 07/07  15:00:00,2.75869551738,0.0,0.0,1.52089244662,0.386666192496,1.90755863911,0.386666192496,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.175776821666
 07/07  16:00:00,3.04863454624,0.0,0.0,1.64949428568,0.425287189554,2.07478147523,0.425287189554,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.197205075476
 07/07  17:00:00,3.40260012278,0.0,0.0,1.74842351204,0.467830378679,2.21625389072,0.467830378679,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245113796532
 07/07  18:00:00,3.31384321744,0.0,0.0,1.57875450426,0.433220734581,2.01197523884,0.433220734581,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.291254231355
 07/07  19:00:00,3.17848301406,0.0,0.0,1.45244648289,0.403950269136,1.85639675202,0.403950269136,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.300312939006
 07/07  20:00:00,3.07299481896,0.0,0.0,1.26958666222,0.366531795302,1.63611845752,0.366531795302,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.2730947292
 07/07  21:00:00,3.07420220138,0.0,0.0,1.19399176844,0.344647958264,1.53863972671,0.344647958264,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.240472998578
 07/07  22:00:00,2.6368394596,0.0,0.0,1.04283477661,0.308116350365,1.35095112698,0.308116350365,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.192585659482
 07/07  23:00:00,2.17851283426,0.0,0.0,0.928108428223,0.274202754845,1.20231118307,0.274202754845,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.14144674554
 07/07  24:00:00,1.64290129322,0.0,0.0,0.750041603529,0.228911691707,0.978953295236,0.228911691707,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0852149128734
 07/08  01:00:00,1.40039300496,0.0,0.0,0.656403335364,0.200322743942,0.856726079307,0.200322743942,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0613683683442
 07/08  02:00:00,1.23275206587,0.0,0.0,0.568992934565,0.175680873514,0.744673808079,0.175680873514,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0545505402744
 07/08  03:00:00,1.1371982455,0.0,0.0,0.503044552395,0.156795056692,0.659839609086,0.156795056692,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0565469447312
 07/08  04:00:00,1.10336114699,0.0,0.0,0.460648491095,0.143579692946,0.604228184041,0.143579692946,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0781744990863
 07/08  05:00:00,1.20902017844,0.0,0.0,0.429508224378,0.13536246982,0.564870694198,0.13536246982,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.17557879324
 07/08  06:00:00,1.51933842541,0.0,0.0,0.428222782747,0.136411524737,0.564634307485,0.136411524737,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.356886507475
 07/08  07:00:00,1.83799729316,0.0,0.0,0.494342192541,0.149376395292,0.643718587833,0.149376395292,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.402713802284
 07/08  08:00:00,1.83637548228,0.0,0.0,0.548961514357,0.158442749234,0.707404263591,0.158442749234,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.387839631209
 07/08  09:00:00,1.91093302059,0.0,0.0,0.66436100705,0.184723619098,0.849084626147,0.184723619098,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.345091205746
 07/08  10:00:00,2.19811960535,0.0,0.0,0.915391869924,0.251132511079,1.166524381,0.251132511079,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.296501487375
 07/08  11:00:00,2.21915567909,0.0,0.0,0.957383765232,0.256192979665,1.2135767449,0.256192979665,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.254529886311
 07/08  12:00:00,2.31839046847,0.0,0.0,1.08232905031,0.282344666276,1.36467371658,0.282344666276,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.222449195707
 07/08  13:00:00,2.45168006323,0.0,0.0,1.22608893468,0.31613099543,1.54221993011,0.31613099543,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.204291554521
 07/08  14:00:00,2.31562429203,0.0,0.0,1.11591416455,0.322334042188,1.43824820673,0.322334042188,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.185975549375
 07/08  15:00:00,2.47936994594,0.0,0.0,1.2314563163,0.346404956561,1.57786127286,0.346404956561,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.189089643618
 07/08  16:00:00,2.83728453768,0.0,0.0,1.42851086001,0.382234340123,1.81074520013,0.382234340123,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.213973422769
 07/08  17:00:00,3.34937167806,0.0,0.0,1.662151035,0.444721222037,2.10687225704,0.444721222037,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.265915055276
 07/08  18:00:00,3.29330718593,0.0,0.0,1.51388118255,0.415381997779,1.92926318033,0.415381997779,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.319119942812
 07/08  19:00:00,3.14137854635,0.0,0.0,1.36859657946,0.384873186501,1.75346976596,0.384873186501,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.331890703162
 07/08  20:00:00,3.00280461057,0.0,0.0,1.15877509275,0.342431600804,1.50120669355,0.342431600804,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.30296091445
 07/08  21:00:00,2.96453669746,0.0,0.0,1.05402265349,0.314661703395,1.36868435688,0.314661703395,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.265156007019
 07/08  22:00:00,2.54429460655,0.0,0.0,0.929604456145,0.28089896719,1.21050342334,0.28089896719,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.212195298155
 07/08  23:00:00,2.04753799018,0.0,0.0,0.799446566873,0.243971161109,1.04341772798,0.243971161109,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.153830511209
 07/08  24:00:00,1.57219858608,0.0,0.0,0.687410805256,0.209773157878,0.897183963134,0.209773157878,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0897078547647
 07/09  01:00:00,1.33554515899,0.0,0.0,0.606763347394,0.185156769991,0.791920117385,0.185156769991,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0613264842986
 07/09  02:00:00,1.16164659835,0.0,0.0,0.513542187388,0.160056080805,0.673598268194,0.160056080805,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0545206126372
 07/09  03:00:00,1.08601396799,0.0,0.0,0.46405633762,0.144631923154,0.608688260774,0.144631923154,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0565140155356
 07/09  04:00:00,1.06131892842,0.0,0.0,0.428654376619,0.13359776132,0.562252137939,0.13359776132,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0781083266208
 07/09  05:00:00,1.19006302881,0.0,0.0,0.416355302569,0.129764543655,0.546119846224,0.129764543655,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.175372491585
 07/09  06:00:00,1.541803729,0.0,0.0,0.448961419172,0.13860984646,0.587571265632,0.13860984646,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.356414852922
 07/09  07:00:00,1.86004738311,0.0,0.0,0.514372785585,0.151950276154,0.666323061739,0.151950276154,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.402159418327
 07/09  08:00:00,1.83689288544,0.0,0.0,0.549791046001,0.158674492416,0.708465538417,0.158674492416,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.387295759538
 07/09  09:00:00,1.89290202774,0.0,0.0,0.649061788961,0.182482911196,0.831544700157,0.182482911196,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.344600138883
 07/09  10:00:00,2.16389084168,0.0,0.0,0.886278203911,0.246439734849,1.13271793876,0.246439734849,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.296079165948
 07/09  11:00:00,2.10836809829,0.0,0.0,0.863083404977,0.240063219618,1.1031466246,0.240063219618,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.254172425813
 07/09  12:00:00,1.97937168805,0.0,0.0,0.791805816955,0.23415639679,1.02596221375,0.23415639679,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.222141918126
 07/09  13:00:00,1.92399568426,0.0,0.0,0.77912192538,0.235687759404,1.01480968478,0.235687759404,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.204017420866
 07/09  14:00:00,2.0484083614,0.0,0.0,0.906611886571,0.264665317562,1.17127720413,0.264665317562,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.185730621346
 07/09  15:00:00,2.17458556704,0.0,0.0,0.987983318151,0.28534105155,1.2733243697,0.28534105155,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.188842167884
 07/09  16:00:00,2.37375490307,0.0,0.0,1.04860572189,0.298895653654,1.34750137555,0.298895653654,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.213687612743
 07/09  17:00:00,2.84071772825,0.0,0.0,1.24763581821,0.350934324468,1.59857014267,0.350934324468,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.265563219826
 07/09  18:00:00,2.88153921792,0.0,0.0,1.18120064731,0.336714722146,1.51791536946,0.336714722146,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.318699785682
 07/09  19:00:00,2.82523389664,0.0,0.0,1.11558794867,0.322170074886,1.43775802356,0.322170074886,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.331457795861
 07/09  20:00:00,2.79694271626,0.0,0.0,0.997731940733,0.298009479394,1.29574142013,0.298009479394,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.302564293573
 07/09  21:00:00,2.79863432472,0.0,0.0,0.923851009352,0.27927804686,1.20312905621,0.27927804686,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.264808934951
 07/09  22:00:00,2.38647809762,0.0,0.0,0.804467473072,0.248485139245,1.05295261232,0.248485139245,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.211929600238
 07/09  23:00:00,1.92969107275,0.0,0.0,0.707294098935,0.218451301635,0.92574540057,0.218451301635,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.15365592119
 07/09  24:00:00,1.472949901,0.0,0.0,0.609713761078,0.188302467363,0.79801622844,0.188302467363,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0896269043725
 07/10  01:00:00,1.24244242481,0.0,0.0,0.538711420221,0.16636472598,0.705076146201,0.16636472598,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0590147453715
 07/10  02:00:00,1.11907960078,0.0,0.0,0.485498203234,0.14992880786,0.635427011093,0.14992880786,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0527361106012
 07/10  03:00:00,1.04260099276,0.0,0.0,0.433434721427,0.13512560107,0.568560322497,0.13512560107,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545943827547
 07/10  04:00:00,1.02183486306,0.0,0.0,0.403543188215,0.125809844279,0.529353032495,0.125809844279,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0741945223136
 07/10  05:00:00,1.11647066368,0.0,0.0,0.370427882812,0.118028950387,0.4884568332,0.118028950387,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163539832083
 07/10  06:00:00,1.46224210365,0.0,0.0,0.416167916173,0.129751412457,0.545919328631,0.129751412457,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.329130676793
 07/10  07:00:00,1.732336422,0.0,0.0,0.453461415325,0.138423249708,0.591884665033,0.138423249708,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.370048215846
 07/10  08:00:00,1.72031252138,0.0,0.0,0.508500354448,0.148371820792,0.65687217524,0.148371820792,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.354746059544
 07/10  09:00:00,1.74215760336,0.0,0.0,0.587508372125,0.167412140514,0.754920512639,0.167412140514,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.315510960485
 07/10  10:00:00,2.02446028639,0.0,0.0,0.836130873421,0.23254065719,1.06867153061,0.23254065719,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.271611248098
 07/10  11:00:00,2.06428609639,0.0,0.0,0.892721941899,0.238908133025,1.13163007492,0.238908133025,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.234095733101
 07/10  12:00:00,2.06025988228,0.0,0.0,0.919536712619,0.252403142526,1.17193985514,0.252403142526,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204862977048
 07/10  13:00:00,2.09622600505,0.0,0.0,0.977329704013,0.268291313808,1.24562101782,0.268291313808,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.189024441134
 07/10  14:00:00,2.2336160813,0.0,0.0,1.10842141604,0.300821161837,1.40924257787,0.300821161837,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.17209853968
 07/10  15:00:00,2.32112593652,0.0,0.0,1.1538886202,0.316764908373,1.47065352857,0.316764908373,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.175112351348
 07/10  16:00:00,2.5805948637,0.0,0.0,1.26127941513,0.346221397936,1.60750081307,0.346221397936,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.196446055108
 07/10  17:00:00,2.97273552072,0.0,0.0,1.39829184988,0.389047994989,1.78733984487,0.389047994989,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.244163240323
 07/10  18:00:00,3.00263413948,0.0,0.0,1.33141906432,0.370470119109,1.70188918343,0.370470119109,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.290131208809
 07/10  19:00:00,2.88815204767,0.0,0.0,1.21950956261,0.347702783591,1.5672123462,0.347702783591,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.299166378441
 07/10  20:00:00,2.86128488895,0.0,0.0,1.10333290966,0.322119965265,1.42545287492,0.322119965265,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.272050381788
 07/10  21:00:00,2.8628183132,0.0,0.0,1.0251208964,0.303052757538,1.32817365394,0.303052757538,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239555183172
 07/10  22:00:00,2.48105910764,0.0,0.0,0.920833812156,0.275037865846,1.195871678,0.275037865846,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191884756502
 07/10  23:00:00,2.04017471031,0.0,0.0,0.819638732161,0.244798113987,1.06443684615,0.244798113987,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140982958515
 07/10  24:00:00,1.55229614825,0.0,0.0,0.680711100423,0.207856235773,0.888567336196,0.207856235773,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0849957269471
 07/11  01:00:00,1.32239744416,0.0,0.0,0.601425513124,0.183638431966,0.78506394509,0.183638431966,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0589819658376
 07/11  02:00:00,1.16238283659,0.0,0.0,0.51739497738,0.161358054173,0.678753031553,0.161358054173,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0527133259456
 07/11  03:00:00,1.04109441782,0.0,0.0,0.42912447609,0.137955287212,0.567079763302,0.137955287212,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545683670095
 07/11  04:00:00,1.02038207983,0.0,0.0,0.400359313404,0.127593219094,0.527952532498,0.127593219094,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0741422390877
 07/11  05:00:00,1.17206377629,0.0,0.0,0.414849744971,0.129364790122,0.544214535093,0.129364790122,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.1633752428
 07/11  06:00:00,1.54300865213,0.0,0.0,0.479073743831,0.147985146374,0.627058890205,0.147985146374,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.328757663696
 07/11  07:00:00,1.78628001866,0.0,0.0,0.496232873268,0.150031399204,0.646264272472,0.150031399204,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.369612205063
 07/11  08:00:00,1.7197750059,0.0,0.0,0.506908419842,0.149850623493,0.656759043334,0.149850623493,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.354321675975
 07/11  09:00:00,1.72188716567,0.0,0.0,0.571992227652,0.163039679079,0.735031906732,0.163039679079,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.315129128704
 07/11  10:00:00,1.98827283691,0.0,0.0,0.808018482247,0.224793146897,1.03281162914,0.224793146897,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.271283700085
 07/11  11:00:00,1.89762340767,0.0,0.0,0.755085103789,0.210159966266,0.965245070055,0.210159966266,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233818049251
 07/11  12:00:00,1.66433005492,0.0,0.0,0.591457396245,0.184791124996,0.776248521241,0.184791124996,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204624483588
 07/11  13:00:00,1.64960298797,0.0,0.0,0.608951626498,0.190259686589,0.799211313088,0.190259686589,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188811128786
 07/11  14:00:00,1.65903468714,0.0,0.0,0.636150660469,0.198699943537,0.834850604006,0.198699943537,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171909119387
 07/11  15:00:00,1.67999499501,0.0,0.0,0.630598858554,0.199116746354,0.829715604908,0.199116746354,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174919333502
 07/11  16:00:00,1.86105850417,0.0,0.0,0.678386674555,0.209798344395,0.888185018949,0.209798344395,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.196225489693
 07/11  17:00:00,2.27936854792,0.0,0.0,0.842463726139,0.251786246531,1.09424997267,0.251786246531,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243886139719
 07/11  18:00:00,2.44672348116,0.0,0.0,0.882507237997,0.263796830645,1.14630406864,0.263796830645,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.289805665276
 07/11  19:00:00,2.31189634477,0.0,0.0,0.755336663015,0.23595236003,0.991289023045,0.23595236003,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.298833998694
 07/11  20:00:00,2.24955608263,0.0,0.0,0.611669733958,0.202357413008,0.814027146966,0.202357413008,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.271747303431
 07/11  21:00:00,2.32449456834,0.0,0.0,0.59512125046,0.194995270741,0.790116521201,0.194995270741,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239288571045
 07/11  22:00:00,2.03938481312,0.0,0.0,0.570753961069,0.183646777523,0.754400738592,0.183646777523,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191681401387
 07/11  23:00:00,1.63981238741,0.0,0.0,0.502526351378,0.161682709588,0.664209060965,0.161682709588,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140848420793
 07/11  24:00:00,1.24204354714,0.0,0.0,0.438514060183,0.139864746676,0.578378806859,0.139864746676,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0849316551761
 07/12  01:00:00,1.03370284645,0.0,0.0,0.375581444294,0.120818957465,0.496400401759,0.120818957465,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0589509114531
 07/12  02:00:00,0.926773715122,0.0,0.0,0.33530595084,0.107860152985,0.443166103825,0.107860152985,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526911322091
 07/12  03:00:00,0.87881773588,0.0,0.0,0.306302281635,0.0985252073359,0.404827488971,0.0985252073359,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.054543959399
 07/12  04:00:00,0.853502109843,0.0,0.0,0.272569673195,0.0885517597535,0.361121432948,0.0885517597535,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740933686462
 07/12  05:00:00,0.996538019003,0.0,0.0,0.279070113401,0.0897706137997,0.368840727201,0.0897706137997,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.1632232934
 07/12  06:00:00,1.32257580341,0.0,0.0,0.307920461023,0.0990513905795,0.406971851602,0.0990513905795,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.328411853573
 07/12  07:00:00,1.61445811506,0.0,0.0,0.362717003128,0.112129682292,0.47484668542,0.112129682292,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.369207888517
 07/12  08:00:00,1.55531271777,0.0,0.0,0.378252164255,0.114437794575,0.49268995883,0.114437794575,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.35392847235
 07/12  09:00:00,1.67186904039,0.0,0.0,0.534854972807,0.150511020802,0.685365993609,0.150511020802,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.314776916547
 07/12  10:00:00,1.92501865051,0.0,0.0,0.756820727498,0.213039319737,0.969860047235,0.213039319737,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270981095591
 07/12  11:00:00,1.94784305525,0.0,0.0,0.796802563254,0.218918471499,1.01572103475,0.218918471499,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233561732138
 07/12  12:00:00,2.01479042426,0.0,0.0,0.883980452039,0.242948886769,1.12692933881,0.242948886769,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204404035364
 07/12  13:00:00,1.77664568354,0.0,0.0,0.705558150136,0.220893988626,0.926452138762,0.220893988626,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188612998685
 07/12  14:00:00,1.73386573209,0.0,0.0,0.687879279671,0.221979987468,0.909859267139,0.221979987468,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171731501199
 07/12  15:00:00,1.80428390049,0.0,0.0,0.718308936092,0.235873598442,0.954182534534,0.235873598442,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174741309349
 07/12  16:00:00,2.06381595942,0.0,0.0,0.825163180975,0.265982165431,1.09114534641,0.265982165431,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.196022617481
 07/12  17:00:00,2.27848472943,0.0,0.0,0.827090141828,0.266530215748,1.09362035758,0.266530215748,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243631936323
 07/12  18:00:00,2.40438262251,0.0,0.0,0.83516437994,0.269099994744,1.10426437468,0.269099994744,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.28950450058
 07/12  19:00:00,2.39117572108,0.0,0.0,0.810018571882,0.260856410727,1.07087498261,0.260856410727,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.298527415438
 07/12  20:00:00,2.44112853296,0.0,0.0,0.760950038813,0.244928545515,1.00587858433,0.244928545515,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.271468316393
 07/12  21:00:00,2.48903083116,0.0,0.0,0.722456669224,0.23244115112,0.954897820343,0.23244115112,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239043534722
 07/12  22:00:00,2.14472901664,0.0,0.0,0.65066003279,0.209272412709,0.859932445499,0.209272412709,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191493898003
 07/12  23:00:00,1.73640587367,0.0,0.0,0.576975681754,0.183951330732,0.760927012486,0.183951330732,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140723955531
 07/12  24:00:00,1.32449391788,0.0,0.0,0.502425197086,0.158463218639,0.660888415725,0.158463218639,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0848724170487
 07/13  01:00:00,1.13386198194,0.0,0.0,0.454748460638,0.141839023313,0.596587483952,0.141839023313,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0589229647506
 07/13  02:00:00,1.03511275817,0.0,0.0,0.421350360509,0.130173514421,0.55152387493,0.130173514421,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526724041525
 07/13  03:00:00,0.989261060427,0.0,0.0,0.393666961369,0.121624977017,0.515291938387,0.121624977017,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545228345303
 07/13  04:00:00,0.998589080781,0.0,0.0,0.387816891616,0.118434572194,0.50625146381,0.118434572194,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740503087224
 07/13  05:00:00,1.15601990006,0.0,0.0,0.405765253099,0.122694808851,0.52846006195,0.122694808851,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.16308583971
 07/13  06:00:00,1.48180229513,0.0,0.0,0.431792957465,0.134721449413,0.566514406878,0.134721449413,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.328095790019
 07/13  07:00:00,1.6921231514,0.0,0.0,0.420259912441,0.132619891816,0.552879804257,0.132619891816,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.368839806019
 07/13  08:00:00,1.59304299895,0.0,0.0,0.403440806477,0.127337243287,0.530778049763,0.127337243287,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.353570662592
 07/13  09:00:00,1.50742997736,0.0,0.0,0.396186555174,0.125063377169,0.521249932343,0.125063377169,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.31445391478
 07/13  10:00:00,1.46026699845,0.0,0.0,0.382316754009,0.12306959489,0.505386348899,0.12306959489,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270703141864
 07/13  11:00:00,1.43156288819,0.0,0.0,0.376295321748,0.123381369938,0.499676691686,0.123381369938,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233325908142
 07/13  12:00:00,1.42486091971,0.0,0.0,0.405334602355,0.131867821751,0.537202424106,0.131867821751,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204201445516
 07/13  13:00:00,1.44075541236,0.0,0.0,0.445731623064,0.14501245424,0.590744077305,0.14501245424,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.18843078896
 07/13  14:00:00,1.4697521609,0.0,0.0,0.487367263004,0.158540866935,0.645908129938,0.158540866935,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171569067213
 07/13  15:00:00,1.60352726654,0.0,0.0,0.574229366604,0.179361465836,0.75359083244,0.179361465836,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174576377493
 07/13  16:00:00,1.82016097716,0.0,0.0,0.649168322804,0.198509778566,0.84767810137,0.198509778566,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195834880264
 07/13  17:00:00,2.1389525286,0.0,0.0,0.728804133426,0.225518223051,0.954322356477,0.225518223051,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243397736592
 07/13  18:00:00,2.26057736002,0.0,0.0,0.732021101607,0.228714344717,0.960735446325,0.228714344717,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.289228166456
 07/13  19:00:00,2.25582590807,0.0,0.0,0.711166006479,0.224640955944,0.935806962423,0.224640955944,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.298245622612
 07/13  20:00:00,2.37029940369,0.0,0.0,0.71272911972,0.222576869459,0.935305989178,0.222576869459,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.27121178227
 07/13  21:00:00,2.43285589359,0.0,0.0,0.683263021597,0.215685260299,0.898948281895,0.215685260299,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238818135601
 07/13  22:00:00,2.06692237464,0.0,0.0,0.591858760745,0.190439194251,0.782297954996,0.190439194251,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191321746506
 07/13  23:00:00,1.65648985035,0.0,0.0,0.515336005167,0.165789034388,0.681125039555,0.165789034388,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140609905143
 07/13  24:00:00,1.25298480986,0.0,0.0,0.446908821571,0.142524719956,0.589433541527,0.142524719956,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0848181832243
 07/14  01:00:00,1.07037636312,0.0,0.0,0.405264133189,0.127863643482,0.533127776672,0.127863643482,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588970532161
 07/14  02:00:00,0.964584120804,0.0,0.0,0.365655543198,0.115357363022,0.48101290622,0.115357363022,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.052654735496
 07/14  03:00:00,0.918707328996,0.0,0.0,0.338092789596,0.106664669524,0.444757459121,0.106664669524,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545035823654
 07/14  04:00:00,0.925971815001,0.0,0.0,0.330534039514,0.103140518563,0.433674558078,0.103140518563,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740099486752
 07/14  05:00:00,1.02966203511,0.0,0.0,0.304324135682,0.0979050734042,0.402229209086,0.0979050734042,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162958827621
 07/14  06:00:00,1.36682818159,0.0,0.0,0.34256117795,0.109267794701,0.451828972651,0.109267794701,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.327807110704
 07/14  07:00:00,1.64222571668,0.0,0.0,0.382572225895,0.120747636474,0.503319862369,0.120747636474,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.368502313186
 07/14  08:00:00,1.50020775947,0.0,0.0,0.331543617907,0.10672676643,0.438270384337,0.10672676643,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.353243088545
 07/14  09:00:00,1.41707883798,0.0,0.0,0.326172586139,0.105021043462,0.431193629601,0.105021043462,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.314159078148
 07/14  10:00:00,1.48229230689,0.0,0.0,0.400998897578,0.12666579083,0.527664688408,0.12666579083,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270450110801
 07/14  11:00:00,1.50015299804,0.0,0.0,0.433110883879,0.135370266275,0.568481150154,0.135370266275,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.23311155952
 07/14  12:00:00,1.53110031598,0.0,0.0,0.495358794423,0.148267456136,0.643626250559,0.148267456136,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204017015332
 07/14  13:00:00,1.61152290205,0.0,0.0,0.584521539118,0.17715427025,0.761675809368,0.17715427025,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188266546585
 07/14  14:00:00,1.62121144385,0.0,0.0,0.607487460962,0.190026400775,0.797513861737,0.190026400775,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171422618366
 07/14  15:00:00,1.59518624843,0.0,0.0,0.562195248882,0.183203164884,0.745398413766,0.183203164884,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174427778056
 07/14  16:00:00,1.77076394878,0.0,0.0,0.603764432125,0.194686517029,0.798450949154,0.194686517029,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195665004095
 07/14  17:00:00,2.11957121204,0.0,0.0,0.714036602929,0.221118378514,0.935154981443,0.221118378514,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243183795067
 07/14  18:00:00,2.29063388444,0.0,0.0,0.756747550245,0.234292984189,0.991040534434,0.234292984189,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.28897960276
 07/14  19:00:00,2.34527014864,0.0,0.0,0.785243773709,0.240262316958,1.02550609067,0.240262316958,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297990734938
 07/14  20:00:00,2.39953744295,0.0,0.0,0.735055496455,0.229721698869,0.964777195324,0.229721698869,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270978615391
 07/14  21:00:00,2.47599335351,0.0,0.0,0.717983691574,0.224306693269,0.942290384843,0.224306693269,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238613492571
 07/14  22:00:00,2.11217606813,0.0,0.0,0.627419793996,0.200288062947,0.827707856944,0.200288062947,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191165538049
 07/14  23:00:00,1.73767674415,0.0,0.0,0.580982484085,0.181432495361,0.762414979445,0.181432495361,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140506859057
 07/14  24:00:00,1.30434023236,0.0,0.0,0.487054356548,0.153783705714,0.640838062262,0.153783705714,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0847690849852
 07/15  01:00:00,1.0887857086,0.0,0.0,0.413421974223,0.131934946504,0.545356920726,0.131934946504,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0611302305617
 07/15  02:00:00,0.95627076329,0.0,0.0,0.35431597678,0.114043282244,0.468359259024,0.114043282244,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543837867512
 07/15  03:00:00,0.899029415912,0.0,0.0,0.319138599452,0.102716471242,0.421855070694,0.102716471242,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563626535363
 07/15  04:00:00,0.885484264719,0.0,0.0,0.292563830786,0.0941604417848,0.386724272571,0.0941604417848,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.077801528284
 07/15  05:00:00,1.03440573681,0.0,0.0,0.296731295202,0.094685763944,0.391417059146,0.094685763944,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174417986664
 07/15  06:00:00,1.36887696308,0.0,0.0,0.315326600051,0.101492789573,0.416819389624,0.101492789573,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.354239963006
 07/15  07:00:00,1.67724225384,0.0,0.0,0.371242543529,0.11483132722,0.48607387075,0.11483132722,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.39960348005
 07/15  08:00:00,1.65471619284,0.0,0.0,0.407074267914,0.121724644603,0.528798912517,0.121724644603,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384785692834
 07/15  09:00:00,1.72374580594,0.0,0.0,0.515594833238,0.149058801873,0.664653635111,0.149058801873,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.342334982131
 07/15  10:00:00,1.96392153621,0.0,0.0,0.727160822998,0.207535743668,0.934696566666,0.207535743668,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.294131232577
 07/15  11:00:00,1.8786753417,0.0,0.0,0.67702300528,0.198079607968,0.875102613248,0.198079607968,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252523680568
 07/15  12:00:00,1.86058691087,0.0,0.0,0.702885035532,0.205711959311,0.908596994843,0.205711959311,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.22072235984
 07/15  13:00:00,1.86479908472,0.0,0.0,0.738074150763,0.218807417436,0.956881568199,0.218807417436,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.20274893791
 07/15  14:00:00,1.97378163036,0.0,0.0,0.849257214152,0.248524802714,1.09778201687,0.248524802714,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184599077571
 07/15  15:00:00,2.10869097884,0.0,0.0,0.932236753627,0.276333160253,1.20856991388,0.276333160253,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187702035497
 07/15  16:00:00,2.41076445039,0.0,0.0,1.07211698889,0.313702290061,1.38581927895,0.313702290061,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.212379256656
 07/15  17:00:00,2.80148461629,0.0,0.0,1.20767336897,0.353295852966,1.56096922193,0.353295852966,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263931028612
 07/15  18:00:00,2.9171350852,0.0,0.0,1.20635103835,0.349099653065,1.55545069142,0.349099653065,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316760330998
 07/15  19:00:00,2.86626465937,0.0,0.0,1.14239329762,0.338391456899,1.48078475452,0.338391456899,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.329461827631
 07/15  20:00:00,2.81225544677,0.0,0.0,1.00530332066,0.307579545733,1.3128828664,0.307579545733,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300735577811
 07/15  21:00:00,2.80307695258,0.0,0.0,0.923458406656,0.285713647794,1.20917205445,0.285713647794,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.263208564567
 07/15  22:00:00,2.42342251983,0.0,0.0,0.833379074334,0.257743091727,1.09112216606,0.257743091727,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210704468702
 07/15  23:00:00,1.9391626009,0.0,0.0,0.713342155382,0.222679204586,0.936021359968,0.222679204586,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152851489941
 07/15  24:00:00,1.44594781413,0.0,0.0,0.586348076879,0.185039434592,0.771387511471,0.185039434592,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0892535344749
 07/16  01:00:00,1.21142549709,0.0,0.0,0.507791708941,0.160227899126,0.668019608067,0.160227899126,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0611073317137
 07/16  02:00:00,1.09833361798,0.0,0.0,0.465255186374,0.145182256146,0.61043744252,0.145182256146,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543684579406
