Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/16  03:00:00,1.0136842435,0.0,0.0,0.407845033608,0.12868097169,0.536526005298,0.12868097169,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563465465201
 07/16  04:00:00,0.991805071077,0.0,0.0,0.374817246724,0.118262831611,0.493080078336,0.118262831611,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0777665288775
 07/16  05:00:00,1.13958710492,0.0,0.0,0.378578888579,0.118128736068,0.496707624647,0.118128736068,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174308789273
 07/16  06:00:00,1.45125620499,0.0,0.0,0.378685006718,0.120766058444,0.499451065162,0.120766058444,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353987529379
 07/16  07:00:00,1.73973571534,0.0,0.0,0.418314698211,0.130548451954,0.548863150165,0.130548451954,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.399307662131
 07/16  08:00:00,1.72004799203,0.0,0.0,0.457657278935,0.136764935392,0.594422214326,0.136764935392,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384494190218
 07/16  09:00:00,1.76834842492,0.0,0.0,0.549151235249,0.160367982022,0.709519217271,0.160367982022,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.342072018944
 07/16  10:00:00,2.08878521316,0.0,0.0,0.829084502389,0.230701883671,1.05978638606,0.230701883671,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293905090124
 07/16  11:00:00,1.99504563853,0.0,0.0,0.773803843976,0.217860491757,0.991664335732,0.217860491757,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252332254921
 07/16  12:00:00,2.02044522397,0.0,0.0,0.835862218929,0.232757870488,1.06862008942,0.232757870488,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220557578369
 07/16  13:00:00,2.0833041271,0.0,0.0,0.91946160457,0.256072331091,1.17553393566,0.256072331091,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202601612828
 07/16  14:00:00,2.17754296186,0.0,0.0,1.01812110485,0.283552821437,1.30167392628,0.283552821437,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184468499653
 07/16  15:00:00,2.39310492485,0.0,0.0,1.17134666534,0.321769494299,1.49311615964,0.321769494299,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187569735759
 07/16  16:00:00,2.69510163037,0.0,0.0,1.31037106892,0.359935925411,1.67030699433,0.359935925411,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.212228721261
 07/16  17:00:00,2.93459973275,0.0,0.0,1.31422466872,0.380049725891,1.69427439461,0.380049725891,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263740972401
 07/16  18:00:00,2.96176761282,0.0,0.0,1.24134824033,0.358959788906,1.60030802924,0.358959788906,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316535520807
 07/16  19:00:00,2.89388752889,0.0,0.0,1.16749692386,0.341142679653,1.50863960352,0.341142679653,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.329229848144
 07/16  20:00:00,2.85739788334,0.0,0.0,1.04565317979,0.312584688223,1.35823786802,0.312584688223,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300523012757
 07/16  21:00:00,2.87631570996,0.0,0.0,0.987510897721,0.295085954495,1.28259685222,0.295085954495,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.263022524186
 07/16  22:00:00,2.47252145197,0.0,0.0,0.875562670026,0.264800868362,1.14036353839,0.264800868362,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210562028518
 07/16  23:00:00,1.93826540823,0.0,0.0,0.712839560064,0.222378109886,0.935217669951,0.222378109886,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152757987295
 07/16  24:00:00,1.44546560205,0.0,0.0,0.586098744614,0.184850507813,0.770949252427,0.184850507813,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0892095814386
 07/17  01:00:00,1.1847813322,0.0,0.0,0.491069484742,0.156525991997,0.64759547674,0.156525991997,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588343222246
 07/17  02:00:00,1.06985818761,0.0,0.0,0.445766057334,0.140565224704,0.586331282038,0.140565224704,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.052610426482
 07/17  03:00:00,1.00468550101,0.0,0.0,0.403542210601,0.12724161835,0.530783828951,0.12724161835,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544553845481
 07/17  04:00:00,0.963879864838,0.0,0.0,0.357685488403,0.113994453545,0.471679941948,0.113994453545,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0739126146411
 07/17  05:00:00,1.06956493704,0.0,0.0,0.334807123905,0.107628519174,0.442435643078,0.107628519174,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162655295558
 07/17  06:00:00,1.39250290962,0.0,0.0,0.362625653876,0.115569826648,0.478195480524,0.115569826648,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.32711533087
 07/17  07:00:00,1.65880050678,0.0,0.0,0.396922958219,0.123779529252,0.520702487471,0.123779529252,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367694478189
 07/17  08:00:00,1.62394608475,0.0,0.0,0.433372727325,0.129423783072,0.562796510397,0.129423783072,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352455287765
 07/17  09:00:00,1.67878182198,0.0,0.0,0.538198496066,0.155403483305,0.693601979371,0.155403483305,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313453712376
 07/17  10:00:00,1.98352526779,0.0,0.0,0.805462980024,0.224039932294,1.02950291232,0.224039932294,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269844847789
 07/17  11:00:00,1.9908512444,0.0,0.0,0.833510825698,0.226181511699,1.0596923374,0.226181511699,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232598618642
 07/17  12:00:00,2.04531313694,0.0,0.0,0.913706936722,0.244573094286,1.15828003101,0.244573094286,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203576055841
 07/17  13:00:00,2.16074480345,0.0,0.0,1.03692918435,0.274364023996,1.31129320835,0.274364023996,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187871049004
 07/17  14:00:00,2.35657316346,0.0,0.0,1.21596285369,0.317265295336,1.53322814903,0.317265295336,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171070050683
 07/17  15:00:00,2.51276571729,0.0,0.0,1.31210267756,0.351230595605,1.66333327316,0.351230595605,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174072387528
 07/17  16:00:00,2.8122017068,0.0,0.0,1.4517270864,0.388566619363,1.84029370576,0.388566619363,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195260005514
 07/17  17:00:00,3.26795478185,0.0,0.0,1.64404646516,0.440002847628,2.08404931279,0.440002847628,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242673033527
 07/17  18:00:00,3.21489818054,0.0,0.0,1.50695101845,0.408957869295,1.91590888775,0.408957869295,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288375545556
 07/17  19:00:00,2.93588316745,0.0,0.0,1.25438052228,0.36235312684,1.61673364912,0.36235312684,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297376195298
 07/17  20:00:00,2.80597055013,0.0,0.0,1.05326107009,0.31850801105,1.37176908114,0.31850801105,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270419836754
 07/17  21:00:00,2.80615660398,0.0,0.0,0.977457426258,0.29548765142,1.27294507768,0.29548765142,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238122050214
 07/17  22:00:00,2.3910864757,0.0,0.0,0.845771330532,0.26122219843,1.10699352896,0.26122219843,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190790273601
 07/17  23:00:00,1.91632135651,0.0,0.0,0.717589497456,0.223719124066,0.941308621522,0.223719124066,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140257829341
 07/17  24:00:00,1.46530173697,0.0,0.0,0.611336528683,0.190581179544,0.801917708227,0.190581179544,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0846509436309
 07/18  01:00:00,1.21883838036,0.0,0.0,0.518302778089,0.163365227311,0.681668005401,0.163365227311,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588188417257
 07/18  02:00:00,1.08793815396,0.0,0.0,0.459572368074,0.144849893985,0.604422262059,0.144849893985,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525994128163
 07/18  03:00:00,1.00269906308,0.0,0.0,0.401049562514,0.127760001518,0.528809564032,0.127760001518,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544432115415
 07/18  04:00:00,0.974934211932,0.0,0.0,0.366122698424,0.116635339762,0.482758038185,0.116635339762,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738888654982
 07/18  05:00:00,1.0950811421,0.0,0.0,0.354949813486,0.113077297651,0.468027111137,0.113077297651,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162580032564
 07/18  06:00:00,1.38455650771,0.0,0.0,0.356019284372,0.114401994017,0.470421278388,0.114401994017,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.32694313109
 07/18  07:00:00,1.67795262743,0.0,0.0,0.412631865147,0.127424620123,0.54005648527,0.127424620123,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367492601037
 07/18  08:00:00,1.65559501415,0.0,0.0,0.459015005277,0.135626671262,0.594641676539,0.135626671262,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352259051019
 07/18  09:00:00,1.71509735008,0.0,0.0,0.568200018963,0.161893755713,0.730093774676,0.161893755713,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313277445168
 07/18  10:00:00,1.95982931133,0.0,0.0,0.785160064422,0.220798293798,1.00595835822,0.220798293798,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269693445427
 07/18  11:00:00,2.10482151583,0.0,0.0,0.930944631892,0.242846160017,1.17379079191,0.242846160017,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232470435557
 07/18  12:00:00,2.18068612036,0.0,0.0,1.02606872233,0.267694423323,1.29376314565,0.267694423323,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203465924615
 07/18  13:00:00,2.36058972659,0.0,0.0,1.2048829829,0.306353881203,1.5112368641,0.306353881203,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187772316394
 07/18  14:00:00,2.5337308917,0.0,0.0,1.36372726875,0.346746572879,1.71047384163,0.346746572879,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170982086318
 07/18  15:00:00,2.78532888165,0.0,0.0,1.54353006886,0.392455938399,1.93598600726,0.392455938399,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173982817786
 07/18  16:00:00,3.0943843928,0.0,0.0,1.68745241616,0.435127378371,2.12257979453,0.435127378371,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195156602742
 07/18  17:00:00,3.50322491354,0.0,0.0,1.83420800052,0.485239130021,2.31944713054,0.485239130021,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242545347464
 07/18  18:00:00,3.45464206704,0.0,0.0,1.7006460974,0.455158238543,2.15580433594,0.455158238543,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288223983857
 07/18  19:00:00,3.20029140725,0.0,0.0,1.46823657364,0.413058627266,1.8812952009,0.413058627266,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297222883315
 07/18  20:00:00,3.05586190787,0.0,0.0,1.25538289338,0.366417114196,1.62180000758,0.366417114196,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270280268051
 07/18  21:00:00,3.03617612072,0.0,0.0,1.16357269011,0.339514562915,1.50308725302,0.339514562915,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237999391604
 07/18  22:00:00,2.64813570429,0.0,0.0,1.05604517144,0.308091205889,1.36413637733,0.308091205889,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190696653817
 07/18  23:00:00,2.16227969673,0.0,0.0,0.916546948016,0.270781880518,1.18732882853,0.270781880518,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140195962548
 07/18  24:00:00,1.7017198559,0.0,0.0,0.801562644392,0.236802375247,1.03836501964,0.236802375247,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0846217511526
 07/19  01:00:00,1.44065877008,0.0,0.0,0.695806599701,0.20769475829,0.903501357991,0.20769475829,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588058788553
 07/19  02:00:00,1.27886252456,0.0,0.0,0.610800425878,0.184555216018,0.795355641897,0.184555216018,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525904035759
 07/19  03:00:00,1.2032202122,0.0,0.0,0.560105184861,0.169235673432,0.729340858293,0.169235673432,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544330663956
 07/19  04:00:00,1.17291180092,0.0,0.0,0.522794109105,0.157961190982,0.680755300087,0.157961190982,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.073869192582
 07/19  05:00:00,1.2925600759,0.0,0.0,0.511129870953,0.154439041358,0.665568912311,0.154439041358,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162517165192
 07/19  06:00:00,1.63875757963,0.0,0.0,0.555299513947,0.16946585484,0.724765368787,0.16946585484,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.32680011261
 07/19  07:00:00,1.86460552003,0.0,0.0,0.559774789452,0.167101390473,0.726876179925,0.167101390473,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367325798988
 07/19  08:00:00,1.81979154066,0.0,0.0,0.588997196886,0.1700038597,0.759001056585,0.1700038597,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352096197485
 07/19  09:00:00,1.88193067196,0.0,0.0,0.70190837877,0.195165054198,0.897073432968,0.195165054198,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313131108761
 07/19  10:00:00,2.11574971305,0.0,0.0,0.909178335757,0.25282604543,1.16200438119,0.25282604543,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269567824185
 07/19  11:00:00,2.13261421868,0.0,0.0,0.94523895269,0.256451061355,1.20169001405,0.256451061355,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232363916269
 07/19  12:00:00,2.26228781911,0.0,0.0,1.09087655766,0.284579905803,1.37545646346,0.284579905803,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203374305551
 07/19  13:00:00,2.34258845622,0.0,0.0,1.18436205197,0.308956203813,1.49331825578,0.308956203813,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187689654353
 07/19  14:00:00,2.50315167998,0.0,0.0,1.33559835909,0.344369285374,1.67996764447,0.344369285374,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170909071765
 07/19  15:00:00,2.71978805455,0.0,0.0,1.48709748825,0.383421444371,1.87051893262,0.383421444371,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17390906532
 07/19  16:00:00,3.04971151803,0.0,0.0,1.66149664486,0.416494647863,2.07799129272,0.416494647863,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195072229778
 07/19  17:00:00,3.41437387224,0.0,0.0,1.76408748856,0.466614261698,2.23070175026,0.466614261698,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242439686448
 07/19  18:00:00,3.16262832157,0.0,0.0,1.45045466041,0.41345995382,1.86391461423,0.41345995382,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288099960105
 07/19  19:00:00,3.00177847201,0.0,0.0,1.30585482901,0.377055201086,1.6829100301,0.377055201086,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297095118887
 07/19  20:00:00,2.95812859428,0.0,0.0,1.17989452809,0.344288572271,1.52418310036,0.344288572271,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270163861681
 07/19  21:00:00,2.93442175404,0.0,0.0,1.08179622857,0.31963888526,1.40143511383,0.31963888526,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237897164119
 07/19  22:00:00,2.52768694187,0.0,0.0,0.957828765859,0.285936905737,1.2437656716,0.285936905737,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190618597132
 07/19  23:00:00,2.07470475158,0.0,0.0,0.846973571996,0.252831758983,1.09980533098,0.252831758983,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140144514951
 07/19  24:00:00,1.62177496896,0.0,0.0,0.738114203995,0.220330075261,0.958444279256,0.220330075261,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845976045919
 07/20  01:00:00,1.36440578212,0.0,0.0,0.635295973453,0.191963372581,0.827259346035,0.191963372581,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587949028466
 07/20  02:00:00,1.22921559368,0.0,0.0,0.572677043639,0.173038722394,0.745715766033,0.173038722394,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525833485536
 07/20  03:00:00,1.14188697596,0.0,0.0,0.511819967868,0.156195956647,0.668015924515,0.156195956647,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544247639381
 07/20  04:00:00,1.11290893771,0.0,0.0,0.47562089693,0.145148478275,0.620769375205,0.145148478275,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738522542541
 07/20  05:00:00,1.23455222908,0.0,0.0,0.465537597083,0.142074034897,0.607611631981,0.142074034897,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162466598693
 07/20  06:00:00,1.56649756519,0.0,0.0,0.498650114336,0.153969997677,0.652620112014,0.153969997677,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326685354942
 07/20  07:00:00,1.82149380086,0.0,0.0,0.526669171982,0.157229616715,0.683898788696,0.157229616715,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367191471039
 07/20  08:00:00,1.75894895317,0.0,0.0,0.540568372651,0.157720496644,0.698288869295,0.157720496644,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351965797284
 07/20  09:00:00,1.81145545349,0.0,0.0,0.645270911212,0.181444357271,0.826715268483,0.181444357271,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313014054774
 07/20  10:00:00,2.16834482346,0.0,0.0,0.955507959747,0.259191945977,1.21469990572,0.259191945977,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269467410054
 07/20  11:00:00,2.1458164719,0.0,0.0,0.958474626432,0.256502771523,1.21497739796,0.256502771523,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232278785582
 07/20  12:00:00,2.26002941023,0.0,0.0,1.08912379241,0.284147381714,1.37327117413,0.284147381714,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203301186008
 07/20  13:00:00,2.3688256472,0.0,0.0,1.20517820781,0.314442184936,1.51962039274,0.314442184936,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187624708361
 07/20  14:00:00,2.21806069462,0.0,0.0,1.07956834831,0.315366563919,1.39493491223,0.315366563919,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.17085081864
 07/20  15:00:00,2.12364489824,0.0,0.0,0.971195883661,0.303238868793,1.27443475245,0.303238868793,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173850089187
 07/20  16:00:00,2.22560019677,0.0,0.0,0.955677811797,0.298269030248,1.25394684204,0.298269030248,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195005359192
 07/20  17:00:00,2.50725823656,0.0,0.0,1.01115761864,0.31251228816,1.3236699068,0.31251228816,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242355894234
 07/20  18:00:00,2.68795835464,0.0,0.0,1.06976328418,0.319580453259,1.38934373744,0.319580453259,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288000869959
 07/20  19:00:00,2.69238551327,0.0,0.0,1.06019791013,0.313421271335,1.37361918146,0.313421271335,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296993008776
 07/20  20:00:00,2.69312373872,0.0,0.0,0.966930819724,0.29234025865,1.25927107837,0.29234025865,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270071028108
 07/20  21:00:00,2.64859133705,0.0,0.0,0.850472235703,0.265214119527,1.11568635523,0.265214119527,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237815505729
 07/20  22:00:00,2.28373498656,0.0,0.0,0.762224677935,0.237651495084,0.999876173019,0.237651495084,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190556140406
 07/20  23:00:00,1.86757644301,0.0,0.0,0.682079779268,0.21063898459,0.892718763858,0.21063898459,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140102773505
 07/20  24:00:00,1.43027272373,0.0,0.0,0.586001522331,0.180960828521,0.766962350852,0.180960828521,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845772877731
 07/21  01:00:00,1.21151015159,0.0,0.0,0.515260575786,0.159111769246,0.674372345033,0.159111769246,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.058786273321
 07/21  02:00:00,1.08952962127,0.0,0.0,0.463050151593,0.142985590413,0.606035742006,0.142985590413,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525774001772
 07/21  03:00:00,1.01581987675,0.0,0.0,0.413160452527,0.128794149955,0.541954602481,0.128794149955,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544189867574
 07/21  04:00:00,0.996664181347,0.0,0.0,0.384629522615,0.119907167924,0.504536690539,0.119907167924,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738401825588
 07/21  05:00:00,1.12324930647,0.0,0.0,0.378383039849,0.117962926486,0.496345966335,0.117962926486,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162429341736
 07/21  06:00:00,1.44464430675,0.0,0.0,0.404683354633,0.126169025539,0.530852380173,0.126169025539,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326599828345
 07/21  07:00:00,1.71496410112,0.0,0.0,0.442406972441,0.135061565316,0.577468537758,0.135061565316,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367092022236
 07/21  08:00:00,1.66241941543,0.0,0.0,0.463455521802,0.138401049604,0.601856571406,0.138401049604,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351868557433
 07/21  09:00:00,1.69105961576,0.0,0.0,0.54813741058,0.158269428206,0.706406838786,0.158269428206,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312926646737
 07/21  10:00:00,2.01135312909,0.0,0.0,0.827584670509,0.230198577395,1.0577832479,0.230198577395,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269392373504
 07/21  11:00:00,2.03153453412,0.0,0.0,0.865787761223,0.234971216475,1.1007589777,0.234971216475,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232215268058
 07/21  12:00:00,2.13567649084,0.0,0.0,0.987627443961,0.261345393537,1.2489728375,0.261345393537,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203246603245
 07/21  13:00:00,2.25925968795,0.0,0.0,1.11828115827,0.291822227155,1.41010338543,0.291822227155,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187575756428
 07/21  14:00:00,2.50512107163,0.0,0.0,1.34102594669,0.341013017712,1.6820389644,0.341013017712,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170807143484
 07/21  15:00:00,2.77853802118,0.0,0.0,1.53821056567,0.391160845224,1.9293714109,0.391160845224,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173806553679
 07/21  16:00:00,3.18156353316,0.0,0.0,1.77113001914,0.438829311806,2.20995933094,0.438829311806,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.194956206691
 07/21  17:00:00,3.37641114464,0.0,0.0,1.7247346408,0.468152085606,2.19288672641,0.468152085606,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242291982698
 07/21  18:00:00,3.20075462523,0.0,0.0,1.48443507804,0.417779926376,1.90221500441,0.417779926376,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287925873576
 07/21  19:00:00,2.79521956055,0.0,0.0,1.12526298252,0.351265580532,1.47652856305,0.351265580532,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296917674472
 07/21  20:00:00,2.85705186583,0.0,0.0,1.0959232748,0.327344817968,1.42326809277,0.327344817968,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270002140826
 07/21  21:00:00,2.91467443998,0.0,0.0,1.06659782576,0.315232074842,1.38182990061,0.315232074842,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237755063283
 07/21  22:00:00,2.55360135321,0.0,0.0,0.980132439325,0.289656254975,1.2697886943,0.289656254975,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190509985771
 07/21  23:00:00,2.08918364817,0.0,0.0,0.858126099396,0.256229815006,1.1143559144,0.256229815006,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140072828121
 07/21  24:00:00,1.60919215677,0.0,0.0,0.726360461275,0.219535069787,0.945895531062,0.219535069787,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845635405997
 07/22  01:00:00,1.38249103089,0.0,0.0,0.644413246607,0.1947519742,0.839165220807,0.1947519742,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610272527687
 07/22  02:00:00,1.24828686022,0.0,0.0,0.583967540438,0.176478457022,0.76044599746,0.176478457022,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543131452398
 07/22  03:00:00,1.16220946506,0.0,0.0,0.524899140734,0.160212786113,0.685111926847,0.160212786113,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0562858465292
 07/22  04:00:00,1.13570641096,0.0,0.0,0.488117342113,0.148984459471,0.637101801584,0.148984459471,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0776461455087
 07/22  05:00:00,1.24292209259,0.0,0.0,0.458748777967,0.141667226643,0.60041600461,0.141667226643,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.173935396978
 07/22  06:00:00,1.61235405943,0.0,0.0,0.505341697151,0.156056148708,0.661397845859,0.156056148708,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353138603121
 07/22  07:00:00,1.8839430764,0.0,0.0,0.53448858662,0.159578922386,0.694067509006,0.159578922386,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.398310664357
 07/22  08:00:00,1.83267255974,0.0,0.0,0.548094893125,0.159930816832,0.708025709957,0.159930816832,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.383515262303
 07/22  09:00:00,1.86701234333,0.0,0.0,0.629639751179,0.179426836729,0.809066587908,0.179426836729,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341188566726
 07/22  10:00:00,2.16289238716,0.0,0.0,0.887736710853,0.246916596341,1.13465330719,0.246916596341,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293145342998
 07/22  11:00:00,2.17653318644,0.0,0.0,0.92323377091,0.250561001132,1.17379477204,0.250561001132,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.251689366516
 07/22  12:00:00,2.30345485098,0.0,0.0,1.07235780457,0.279825290396,1.35218309496,0.279825290396,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220004199834
 07/22  13:00:00,2.43676644396,0.0,0.0,1.21588640279,0.313604061292,1.52949046408,0.313604061292,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202107401271
 07/22  14:00:00,2.6255904025,0.0,0.0,1.39533140423,0.354831610564,1.7501630148,0.354831610564,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184026851781
 07/22  15:00:00,2.88145993674,0.0,0.0,1.58010302231,0.401813328316,1.98191635062,0.401813328316,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187124556653
 07/22  16:00:00,3.28940786864,0.0,0.0,1.81533684693,0.449788491638,2.26512533857,0.449788491638,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.211716615297
 07/22  17:00:00,3.82833846178,0.0,0.0,2.063851339,0.524799530165,2.58865086917,0.524799530165,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263103226862
 07/22  18:00:00,3.63800197516,0.0,0.0,1.79633544925,0.480964847769,2.27730029702,0.480964847769,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.315777615352
 07/22  19:00:00,3.30283595482,0.0,0.0,1.48821828493,0.430149963181,1.91836824811,0.430149963181,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.328449629479
 07/22  20:00:00,3.14279704909,0.0,0.0,1.26902510912,0.375325150264,1.64435025939,0.375325150264,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.299809787139
 07/22  21:00:00,3.04955351525,0.0,0.0,1.1182748801,0.338183863127,1.45645874323,0.338183863127,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262398438467
 07/22  22:00:00,2.62950916974,0.0,0.0,0.99654741429,0.301281635233,1.29782904952,0.301281635233,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210084235152
 07/22  23:00:00,2.08817996691,0.0,0.0,0.829288717115,0.256157186738,1.08544590385,0.256157186738,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152444312069
 07/22  24:00:00,1.62311356015,0.0,0.0,0.726854810967,0.221887618537,0.948742429504,0.221887618537,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0890643624586
 07/23  01:00:00,1.35518008895,0.0,0.0,0.620289128057,0.191568698735,0.811857826791,0.191568698735,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610237048485
 07/23  02:00:00,1.21162112657,0.0,0.0,0.553003971552,0.170778537838,0.72378250939,0.170778537838,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543108996596
 07/23  03:00:00,1.11743989048,0.0,0.0,0.488157991706,0.152186673027,0.640344664733,0.152186673027,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0562835340627
 07/23  04:00:00,1.06959329634,0.0,0.0,0.4341430192,0.136850749612,0.570993768812,0.136850749612,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0776410636637
 07/23  05:00:00,1.19199136065,0.0,0.0,0.417797213918,0.131701335685,0.549498549604,0.131701335685,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.173922120046
 07/23  06:00:00,1.53974215863,0.0,0.0,0.448873945555,0.139941792005,0.58881573756,0.139941792005,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353108810617
 07/23  07:00:00,1.82143044216,0.0,0.0,0.483886374115,0.147703112456,0.631589486571,0.147703112456,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.398276052551
 07/23  08:00:00,1.79042570978,0.0,0.0,0.513944642178,0.151868682384,0.665813324562,0.151868682384,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.383480797737
 07/23  09:00:00,1.82499363386,0.0,0.0,0.595236426059,0.17184261787,0.767079043928,0.17184261787,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341157401236
 07/23  10:00:00,2.14580889829,0.0,0.0,0.874406156862,0.243190480235,1.1175966371,0.243190480235,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293118524223
 07/23  11:00:00,2.0796098366,0.0,0.0,0.840417060839,0.236477145215,1.07689420605,0.236477145215,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.251666582664
 07/23  12:00:00,2.13974416232,0.0,0.0,0.932495580481,0.255996482887,1.18849206337,0.255996482887,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.219984542768
 07/23  13:00:00,2.3489984712,0.0,0.0,1.14341286718,0.298327175773,1.44174004296,0.298327175773,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202089849635
 07/23  14:00:00,2.44802708897,0.0,0.0,1.24357352861,0.329041353251,1.57261488187,0.329041353251,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184011671177
 07/23  15:00:00,2.55673739048,0.0,0.0,1.30024010224,0.356967570223,1.65720767246,0.356967570223,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187110688559
 07/23  16:00:00,2.78672501113,0.0,0.0,1.38624315333,0.376216948775,1.76246010211,0.376216948775,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.211698994248
 07/23  17:00:00,3.20159051609,0.0,0.0,1.53937741113,0.422546853686,1.96192426481,0.422546853686,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263081885531
 07/23  18:00:00,3.22632708564,0.0,0.0,1.46378795189,0.401863030991,1.86565098288,0.401863030991,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.315752039979
 07/23  19:00:00,3.08638861862,0.0,0.0,1.32818572254,0.373761055878,1.70194677841,0.373761055878,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.328423762983
 07/23  20:00:00,3.03826142089,0.0,0.0,1.19471385414,0.345126032726,1.53983988686,0.345126032726,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.299784531466
 07/23  21:00:00,2.96087007855,0.0,0.0,1.05315352714,0.314643930766,1.3677974579,0.314643930766,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262376287084
 07/23  22:00:00,2.59696093527,0.0,0.0,0.976591772944,0.288705708742,1.26529748169,0.288705708742,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210067568517
 07/23  23:00:00,2.0944024765,0.0,0.0,0.838226898739,0.253451622713,1.09167852145,0.253451622713,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152434204065
 07/23  24:00:00,1.67586786024,0.0,0.0,0.773008049036,0.228492833618,1.00150088265,0.228492833618,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0890602093974
 07/24  01:00:00,1.44818128567,0.0,0.0,0.703202264279,0.20784917013,0.911051434409,0.20784917013,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.058778318025
 07/24  02:00:00,1.28302706284,0.0,0.0,0.61392044478,0.185618282664,0.799538727444,0.185618282664,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525718563081
 07/24  03:00:00,1.17534627197,0.0,0.0,0.535907970384,0.165579282873,0.701487253257,0.165579282873,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544127312007
 07/24  04:00:00,1.14516833257,0.0,0.0,0.49890580228,0.154146949857,0.653052752137,0.154146949857,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738282721824
 07/24  05:00:00,1.29918458289,0.0,0.0,0.516231600184,0.156086611973,0.672318212157,0.156086611973,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162392372328
 07/24  06:00:00,1.62299622377,0.0,0.0,0.541861944627,0.167423652127,0.709285596754,0.167423652127,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326518528781
 07/24  07:00:00,1.86387584016,0.0,0.0,0.557792007782,0.168682025163,0.726474032945,0.168682025163,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.366998266092
 07/24  08:00:00,1.8291860269,0.0,0.0,0.594973557984,0.173741839563,0.768715397546,0.173741839563,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351776342763
 07/24  09:00:00,1.8421327492,0.0,0.0,0.667278371576,0.190284573549,0.857562945125,0.190284573549,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312843673842
 07/24  10:00:00,2.09745691901,0.0,0.0,0.894905729071,0.249052629716,1.14395835879,0.249052629716,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269321052542
 07/24  11:00:00,2.10574344287,0.0,0.0,0.924113535225,0.250914788349,1.17502832357,0.250914788349,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232154830937
 07/24  12:00:00,2.14267479285,0.0,0.0,0.990699430084,0.265323838575,1.25602326866,0.265323838575,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203194474097
 07/24  13:00:00,2.13493775239,0.0,0.0,1.008717985,0.277109364326,1.28582734932,0.277109364326,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187529856976
 07/24  14:00:00,1.92190012967,0.0,0.0,0.843341754698,0.255517981811,1.09885973651,0.255517981811,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170765429414
 07/24  15:00:00,1.93831965715,0.0,0.0,0.835992483464,0.253202926283,1.08919540975,0.253202926283,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173764190802
 07/24  16:00:00,2.00623795028,0.0,0.0,0.788374484892,0.246308788719,1.03468327361,0.246308788719,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.194906681136
 07/24  17:00:00,2.28963167113,0.0,0.0,0.8471184,0.259048968613,1.10616736861,0.259048968613,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242231866988
 07/24  18:00:00,2.43615408825,0.0,0.0,0.873350626731,0.264333172154,1.13768379888,0.264333172154,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287856542127
 07/24  19:00:00,2.38681721129,0.0,0.0,0.815858520276,0.252340867361,1.06819938764,0.252340867361,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296844500618
 07/24  20:00:00,2.43273045731,0.0,0.0,0.761323390042,0.237689782002,0.999013172043,0.237689782002,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.269935653034
 07/24  21:00:00,2.50136321148,0.0,0.0,0.73815483257,0.230422477054,0.968577309624,0.230422477054,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237696425768
 07/24  22:00:00,2.15719013736,0.0,0.0,0.66389528136,0.209526530495,0.873421811855,0.209526530495,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190465652363
 07/24  23:00:00,1.76921379402,0.0,0.0,0.605457219402,0.188958117881,0.794415337284,0.188958117881,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140043551086
 07/24  24:00:00,1.33457689936,0.0,0.0,0.510276068299,0.16101801387,0.671294082169,0.16101801387,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.084549732081
 07/25  01:00:00,1.1294612852,0.0,0.0,0.450258289588,0.142072881432,0.592331171021,0.142072881432,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587785809436
 07/25  02:00:00,1.01967231285,0.0,0.0,0.407578904464,0.128604308838,0.536183213302,0.128604308838,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525726204562
 07/25  03:00:00,0.969118911345,0.0,0.0,0.376473631381,0.118784827503,0.495258458884,0.118784827503,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544141649504
 07/25  04:00:00,0.973458123047,0.0,0.0,0.366863504729,0.114474749168,0.481338253897,0.114474749168,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738325609013
 07/25  05:00:00,1.07470838187,0.0,0.0,0.339538020525,0.108290787133,0.447828807657,0.108290787133,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162405575809
 07/25  06:00:00,1.4101077121,0.0,0.0,0.37729935239,0.119068488266,0.496367840656,0.119068488266,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326547773211
 07/25  07:00:00,1.69680071409,0.0,0.0,0.428454126533,0.13091071985,0.559364846383,0.13091071985,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367032326582
 07/25  08:00:00,1.64216465303,0.0,0.0,0.447826742266,0.133832799786,0.581659542052,0.133832799786,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351810824387
 07/25  09:00:00,1.56886428513,0.0,0.0,0.449825930601,0.134437566244,0.584263496845,0.134437566244,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312874658055
 07/25  10:00:00,1.77496990513,0.0,0.0,0.635767692356,0.185677158784,0.82144485114,0.185677158784,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269347546309
 07/25  11:00:00,1.81210464359,0.0,0.0,0.687781801389,0.193585323939,0.881367125327,0.193585323939,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232177229901
 07/25  12:00:00,1.90099826286,0.0,0.0,0.795794337276,0.218532909803,1.01432724708,0.218532909803,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203213965693
 07/25  13:00:00,2.00557474673,0.0,0.0,0.909512089774,0.246935587006,1.15644767678,0.246935587006,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187546523853
 07/25  14:00:00,2.13666067066,0.0,0.0,1.0331006647,0.280503832159,1.31360449686,0.280503832159,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170781210048
 07/25  15:00:00,2.28008231032,0.0,0.0,1.12261531251,0.308326243866,1.43094155637,0.308326243866,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173780697348
 07/25  16:00:00,2.50156320591,0.0,0.0,1.20035101575,0.329637967295,1.52998898305,0.329637967295,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.194926227331
 07/25  17:00:00,2.90528854756,0.0,0.0,1.34690314581,0.374897023757,1.72180016957,0.374897023757,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242255942459
 07/25  18:00:00,2.94997118045,0.0,0.0,1.2918836826,0.359592247511,1.65147593011,0.359592247511,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287881503098
 07/25  19:00:00,2.71771723802,0.0,0.0,1.07705098206,0.322020542787,1.39907152485,0.322020542787,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296872390144
 07/25  20:00:00,2.70324229391,0.0,0.0,0.974656875416,0.294842836179,1.26949971159,0.294842836179,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.269960950076
 07/25  21:00:00,2.7421400035,0.0,0.0,0.928527964475,0.280803735422,1.2093316999,0.280803735422,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237718827515
 07/25  22:00:00,2.34447012059,0.0,0.0,0.810310501614,0.250374569656,1.06068507127,0.250374569656,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190482376181
 07/25  23:00:00,1.93126814777,0.0,0.0,0.732717559034,0.223741389819,0.956458948853,0.223741389819,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140054293268
 07/25  24:00:00,1.47812466492,0.0,0.0,0.622525324723,0.192311532462,0.814836857185,0.192311532462,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.084554722624
 07/26  01:00:00,1.24311168778,0.0,0.0,0.538150194171,0.167826945105,0.705977139276,0.167826945105,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587830152664
 07/26  02:00:00,1.13765878074,0.0,0.0,0.499779479521,0.1543869068,0.654166386321,0.1543869068,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525759153306
 07/26  03:00:00,1.06591020025,0.0,0.0,0.451305920334,0.140739134864,0.592045055198,0.140739134864,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544188575449
 07/26  04:00:00,1.04670879749,0.0,0.0,0.422741159489,0.131839438373,0.554580597862,0.131839438373,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738408913806
 07/26  05:00:00,1.18690982704,0.0,0.0,0.427831052506,0.132171994432,0.560003046939,0.132171994432,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162432781699
 07/26  06:00:00,1.52032198171,0.0,0.0,0.462315012803,0.144205589672,0.606520602475,0.144205589672,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326609281
 07/26  07:00:00,1.76654439364,0.0,0.0,0.481862735532,0.147173985988,0.62903672152,0.147173985988,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367104130999
 07/26  08:00:00,1.72098746416,0.0,0.0,0.509690373275,0.15072321513,0.660413588405,0.15072321513,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.35187958916
 07/26  09:00:00,1.723734855,0.0,0.0,0.57341432371,0.165658029353,0.739072353063,0.165658029353,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312936371702
 07/26  10:00:00,1.9624866144,0.0,0.0,0.785037801428,0.223870654794,1.00890845622,0.223870654794,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269400650491
 07/26  11:00:00,1.95312380179,0.0,0.0,0.799730156061,0.222611180699,1.02234133676,0.222611180699,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232222176664
 07/26  12:00:00,1.84100901672,0.0,0.0,0.738496212035,0.215803727156,0.954299939192,0.215803727156,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203252027441
 07/26  13:00:00,2.00339884263,0.0,0.0,0.902898195498,0.251338991019,1.15423718652,0.251338991019,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187581110019
 07/26  14:00:00,2.1522383777,0.0,0.0,1.04281545893,0.286336046974,1.32915150591,0.286336046974,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.17081190804
 07/26  15:00:00,2.34418773874,0.0,0.0,1.17584752914,0.319169281767,1.49501681091,0.319169281767,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17381087123
 07/26  16:00:00,2.57867719298,0.0,0.0,1.26399109577,0.343077949747,1.60706904552,0.343077949747,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.19496015194
 07/26  17:00:00,2.98089264339,0.0,0.0,1.40605249311,0.391307300161,1.79735979327,0.391307300161,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242300414588
 07/26  18:00:00,2.95060716997,0.0,0.0,1.28541695341,0.366642030611,1.65205898402,0.366642030611,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287934438712
 07/26  19:00:00,2.8249508692,0.0,0.0,1.16575047371,0.340501223275,1.50625169698,0.340501223275,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296925849187
 07/26  20:00:00,2.82640347826,0.0,0.0,1.07475989271,0.317852243126,1.39261213583,0.317852243126,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270009710194
 07/26  21:00:00,2.78012129742,0.0,0.0,0.955431593978,0.291838569733,1.24727016371,0.291838569733,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237761657619
 07/26  22:00:00,2.41736758158,0.0,0.0,0.86836897775,0.265180930747,1.1335499085,0.265180930747,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190514999948
 07/26  23:00:00,1.95788981549,0.0,0.0,0.7510442285,0.232014512246,0.983058740745,0.232014512246,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140076169095
 07/26  24:00:00,1.49243235839,0.0,0.0,0.632039506278,0.197095187524,0.829134693802,0.197095187524,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845645794808
 07/27  01:00:00,1.26942524784,0.0,0.0,0.558218907454,0.174065562752,0.732284470206,0.174065562752,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587892444004
 07/27  02:00:00,1.14527986644,0.0,0.0,0.504481592052,0.157300746852,0.661782338904,0.157300746852,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525810484508
 07/27  03:00:00,1.08314595205,0.0,0.0,0.46445987067,0.144815725088,0.609275595759,0.144815725088,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544240687855
 07/27  04:00:00,1.03635919133,0.0,0.0,0.413769935927,0.130450342687,0.544220278613,0.130450342687,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738516044685
 07/27  05:00:00,1.15390944485,0.0,0.0,0.400650228971,0.12631465023,0.526964879201,0.12631465023,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162470567245
 07/27  06:00:00,1.47950588635,0.0,0.0,0.430035899866,0.135580339732,0.565616239597,0.135580339732,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326697548526
 07/27  07:00:00,1.74860091615,0.0,0.0,0.468083463851,0.142906925412,0.610990389263,0.142906925412,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367206985762
 07/27  08:00:00,1.69664344208,0.0,0.0,0.490884929684,0.145083527553,0.635968457237,0.145083527553,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351980698249
 07/27  09:00:00,1.64931014538,0.0,0.0,0.514413929886,0.150142861535,0.664556791421,0.150142861535,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313027223723
 07/27  10:00:00,1.93314087301,0.0,0.0,0.764452653254,0.215032063614,0.979484716868,0.215032063614,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269478648457
 07/27  11:00:00,1.84258224532,0.0,0.0,0.70941972697,0.202313968946,0.911733695916,0.202313968946,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232288261038
