Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/27  12:00:00,1.8883614971,0.0,0.0,0.783537526631,0.218057628111,1.00159515474,0.218057628111,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203309292271
 07/27  13:00:00,1.96065558585,0.0,0.0,0.874179997451,0.237263175142,1.11144317259,0.237263175142,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187631867168
 07/27  14:00:00,1.80438537834,0.0,0.0,0.751491365049,0.229761999908,0.981253364958,0.229761999908,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170857049631
 07/27  15:00:00,2.01107264992,0.0,0.0,0.906719609035,0.255136743158,1.16185635219,0.255136743158,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173856241124
 07/27  16:00:00,2.29004295578,0.0,0.0,1.02888145714,0.289500928433,1.31838238557,0.289500928433,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195012574683
 07/27  17:00:00,2.48375136127,0.0,0.0,1.00096277937,0.299190430578,1.30015320994,0.299190430578,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242365715794
 07/27  18:00:00,2.45488739545,0.0,0.0,0.883116032144,0.273146044673,1.15626207682,0.273146044673,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288011571393
 07/27  19:00:00,2.47158217076,0.0,0.0,0.885024370742,0.267779794092,1.15280416483,0.267779794092,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297004682898
 07/27  20:00:00,2.533890738,0.0,0.0,0.842576275417,0.257451235324,1.10002751074,0.257451235324,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270081595022
 07/27  21:00:00,2.57359017168,0.0,0.0,0.794960601634,0.245715234806,1.04067583644,0.245715234806,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237824859146
 07/27  22:00:00,2.24398388776,0.0,0.0,0.733443120248,0.226674571568,0.960117691815,0.226674571568,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190563522808
 07/27  23:00:00,1.80242171162,0.0,0.0,0.630771160901,0.196787937935,0.827559098837,0.196787937935,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140107707135
 07/27  24:00:00,1.37452674517,0.0,0.0,0.542102688802,0.169111404034,0.711214092837,0.169111404034,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845795672252
 07/28  01:00:00,1.14808957496,0.0,0.0,0.464446555891,0.146493287381,0.610939843272,0.146493287381,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587981984496
 07/28  02:00:00,1.01233831008,0.0,0.0,0.40099985831,0.127834460109,0.52883431842,0.127834460109,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525875125722
 07/28  03:00:00,0.954786574658,0.0,0.0,0.364661314255,0.116248078714,0.480909392969,0.116248078714,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544308941796
 07/28  04:00:00,0.966431656198,0.0,0.0,0.361517597353,0.112758960411,0.474276557764,0.112758960411,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738677901855
 07/28  05:00:00,1.08442096126,0.0,0.0,0.347749814076,0.109674374762,0.457424188838,0.109674374762,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162522774022
 07/28  06:00:00,1.40692084398,0.0,0.0,0.374724505136,0.118187618171,0.492912123307,0.118187618171,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326816622438
 07/28  07:00:00,1.67567198134,0.0,0.0,0.410934586292,0.126988516993,0.537923103285,0.126988516993,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367345336936
 07/28  08:00:00,1.61293106629,0.0,0.0,0.423916918224,0.128204562231,0.552121480455,0.128204562231,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352115299241
 07/28  09:00:00,1.5741106467,0.0,0.0,0.45476755812,0.134469392641,0.589236950762,0.134469392641,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313147565709
 07/28  10:00:00,1.8052634176,0.0,0.0,0.660649394473,0.19085430219,0.851503696663,0.19085430219,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269582213257
 07/28  11:00:00,1.85453754873,0.0,0.0,0.720739650956,0.202861397784,0.92360104874,0.202861397784,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232376211624
 07/28  12:00:00,1.91873815147,0.0,0.0,0.807189428012,0.224706682285,1.0318961103,0.224706682285,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203384991081
 07/28  13:00:00,2.07093869029,0.0,0.0,0.960805588092,0.260852684634,1.22165827273,0.260852684634,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187699871468
 07/28  14:00:00,2.0704622712,0.0,0.0,0.970419421765,0.276850834111,1.24727025588,0.276850834111,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170917051579
 07/28  15:00:00,2.22659894458,0.0,0.0,1.07474149189,0.30257808324,1.37731957513,0.30257808324,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173919312841
 07/28  16:00:00,2.35673423058,0.0,0.0,1.07442548155,0.310577666517,1.38500314806,0.310577666517,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195083086989
 07/28  17:00:00,2.7749630174,0.0,0.0,1.23811357561,0.353163206673,1.59127678229,0.353163206673,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242453799586
 07/28  18:00:00,2.82427877116,0.0,0.0,1.18697477159,0.338575496381,1.52555026797,0.338575496381,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288114755952
 07/28  19:00:00,2.72084708417,0.0,0.0,1.08503194197,0.316931654504,1.40196359648,0.316931654504,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297110164663
 07/28  20:00:00,2.70089526274,0.0,0.0,0.975417742679,0.291518318659,1.26693606134,0.291518318659,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270177569165
 07/28  21:00:00,2.68845205343,0.0,0.0,0.885070147372,0.270383259688,1.15545340706,0.270383259688,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237909170278
 07/28  22:00:00,2.30732506785,0.0,0.0,0.781798105595,0.241596574812,1.02339468041,0.241596574812,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190627714303
 07/28  23:00:00,1.90065699639,0.0,0.0,0.709171488775,0.21657978582,0.925751274595,0.21657978582,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140150816146
 07/28  24:00:00,1.44917773717,0.0,0.0,0.600356821676,0.185487643034,0.78584446471,0.185487643034,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0846001873466
 07/29  01:00:00,1.25912440667,0.0,0.0,0.548327759285,0.167437748293,0.715765507578,0.167437748293,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610603417866
 07/29  02:00:00,1.12318398621,0.0,0.0,0.485369597015,0.149947313021,0.635316910035,0.149947313021,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543393586581
 07/29  03:00:00,1.05035718333,0.0,0.0,0.436949541714,0.136280172746,0.57322971446,0.136280172746,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563157771852
 07/29  04:00:00,1.03664406162,0.0,0.0,0.410072124542,0.12790522703,0.537977351572,0.12790522703,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0777082461857
 07/29  05:00:00,1.1750631338,0.0,0.0,0.405784573892,0.126570938425,0.532355512317,0.126570938425,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174136930477
 07/29  06:00:00,1.52026415054,0.0,0.0,0.433593293056,0.135252860474,0.56884615353,0.135252860474,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353600386557
 07/29  07:00:00,1.7916526163,0.0,0.0,0.459300776144,0.141933554955,0.601234331098,0.141933554955,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.398853382162
 07/29  08:00:00,1.77653724937,0.0,0.0,0.502721213838,0.148637174475,0.651358388313,0.148637174475,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384047273574
 07/29  09:00:00,1.77137427458,0.0,0.0,0.553166738744,0.159781870625,0.712948609368,0.159781870625,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341668476517
 07/29  10:00:00,2.05929636648,0.0,0.0,0.80433112672,0.226313453556,1.03064458028,0.226313453556,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293558049228
 07/29  11:00:00,2.08745897305,0.0,0.0,0.852868648646,0.231502631262,1.08437127991,0.231502631262,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.25203864526
 07/29  12:00:00,2.13348661253,0.0,0.0,0.929546989638,0.252367148574,1.18191413821,0.252367148574,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.22030491814
 07/29  13:00:00,1.91209595768,0.0,0.0,0.769242726748,0.235309171696,1.00455189844,0.235309171696,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202375480626
 07/29  14:00:00,1.97936107733,0.0,0.0,0.847054710563,0.256637169484,1.10369188005,0.256637169484,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184268661363
 07/29  15:00:00,2.09498082646,0.0,0.0,0.917350926994,0.277842666435,1.19519359343,0.277842666435,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187368203574
 07/29  16:00:00,2.41994996896,0.0,0.0,1.08247668207,0.312912562222,1.3953892443,0.312912562222,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.211994809885
 07/29  17:00:00,2.80761219094,0.0,0.0,1.21607777817,0.351498410815,1.56757618898,0.351498410815,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.26345163621
 07/29  18:00:00,2.81174221573,0.0,0.0,1.11934736889,0.331281268267,1.45062863716,0.331281268267,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316189515789
 07/29  19:00:00,2.81126861057,0.0,0.0,1.10388879719,0.322487725193,1.42637652238,0.322487725193,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.32887401097
 07/29  20:00:00,2.77708496851,0.0,0.0,0.981301316178,0.296949577802,1.27825089398,0.296949577802,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300197071962
 07/29  21:00:00,2.78020181497,0.0,0.0,0.909015256842,0.277752934643,1.18676819149,0.277752934643,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262737289925
 07/29  22:00:00,2.41970432266,0.0,0.0,0.833227766705,0.254536984608,1.08776475131,0.254536984608,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210343686278
 07/29  23:00:00,1.89358815452,0.0,0.0,0.677079225304,0.213604658058,0.890683883362,0.213604658058,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152614520173
 07/29  24:00:00,1.4515639987,0.0,0.0,0.592327542092,0.184785965819,0.777113507911,0.184785965819,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0891437226008
 07/30  01:00:00,1.23081495857,0.0,0.0,0.523985294925,0.163454623307,0.687439918232,0.163454623307,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610764830295
 07/30  02:00:00,1.08902676028,0.0,0.0,0.457007603951,0.144141310483,0.601148914434,0.144141310483,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543501283283
 07/30  03:00:00,1.02668953592,0.0,0.0,0.417785550698,0.131764211516,0.549549762214,0.131764211516,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563280820279
 07/30  04:00:00,1.01060426701,0.0,0.0,0.389171801937,0.12273907389,0.511910875828,0.12273907389,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0777349273161
 07/30  05:00:00,1.14711345741,0.0,0.0,0.383402084301,0.120919416567,0.504321500868,0.120919416567,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174221265537
 07/30  06:00:00,1.49066068458,0.0,0.0,0.409800240907,0.129249344999,0.539049585906,0.129249344999,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353793488227
 07/30  07:00:00,1.7582580817,0.0,0.0,0.432644808922,0.134968078534,0.567612887455,0.134968078534,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.399080291208
 07/30  08:00:00,1.71659493399,0.0,0.0,0.45392211647,0.137271107433,0.591193223903,0.137271107433,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384270122598
 07/30  09:00:00,1.77820681011,0.0,0.0,0.558323614424,0.161256337475,0.719579951899,0.161256337475,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341869669511
 07/30  10:00:00,2.01575167247,0.0,0.0,0.767968425985,0.218958483524,0.986926909509,0.218958483524,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.29373102599
 07/30  11:00:00,1.71934425623,0.0,0.0,0.542854987636,0.17325497222,0.716109959856,0.17325497222,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252185248489
 07/30  12:00:00,1.70384553463,0.0,0.0,0.574444294094,0.177703033765,0.752147327859,0.177703033765,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220430650583
 07/30  13:00:00,1.79732847846,0.0,0.0,0.686547265108,0.203124825503,0.889672090611,0.203124825503,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202487809246
 07/30  14:00:00,1.92821598721,0.0,0.0,0.814505864589,0.237943099834,1.05244896442,0.237943099834,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184366486861
 07/30  15:00:00,2.02644816883,0.0,0.0,0.869326640509,0.257235160852,1.12656180136,0.257235160852,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187467338008
 07/30  16:00:00,2.21550569679,0.0,0.0,0.914117022075,0.276712402396,1.19082942447,0.276712402396,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.212110357546
 07/30  17:00:00,2.51580763136,0.0,0.0,0.979234487059,0.296392886378,1.27562737344,0.296392886378,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263595892171
 07/30  18:00:00,2.57294203377,0.0,0.0,0.927930943602,0.283725532801,1.2116564764,0.283725532801,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316361494581
 07/30  19:00:00,2.55161278662,0.0,0.0,0.893433733417,0.273109910196,1.16654364361,0.273109910196,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.329051065787
 07/30  20:00:00,2.566857305,0.0,0.0,0.813807869554,0.254053176011,1.06786104556,0.254053176011,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300359256868
 07/30  21:00:00,2.6120798305,0.0,0.0,0.776256035441,0.242248252915,1.01850428836,0.242248252915,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262879208587
 07/30  22:00:00,2.26453121283,0.0,0.0,0.710722744194,0.221760126642,0.932482870836,0.221760126642,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210452456927
 07/30  23:00:00,1.82504797465,0.0,0.0,0.626583899952,0.195487668273,0.822071568224,0.195487668273,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152686655444
 07/30  24:00:00,1.359028426,0.0,0.0,0.520390565995,0.164153777244,0.684544343239,0.164153777244,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0891773145772
 07/31  01:00:00,1.13715716166,0.0,0.0,0.456101869169,0.143862449742,0.59996431891,0.143862449742,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588413095197
 07/31  02:00:00,1.00581476821,0.0,0.0,0.396025215057,0.126254230957,0.522279446015,0.126254230957,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526188431027
 07/31  03:00:00,0.935775722623,0.0,0.0,0.349480336833,0.112382748148,0.461863084981,0.112382748148,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544663501317
 07/31  04:00:00,0.931740813846,0.0,0.0,0.333260264393,0.106253206767,0.43951347116,0.106253206767,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0739400344372
 07/31  05:00:00,1.06344929879,0.0,0.0,0.330762798797,0.105458850637,0.436221649434,0.105458850637,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162753650957
 07/31  06:00:00,1.38781868221,0.0,0.0,0.358857122919,0.1144239346,0.47328105752,0.1144239346,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.327345526454
 07/31  07:00:00,1.66010586127,0.0,0.0,0.397656333862,0.124082825715,0.521739159577,0.124082825715,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367963160571
 07/31  08:00:00,1.56363846853,0.0,0.0,0.382772437015,0.119454188537,0.502226625552,0.119454188537,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352717556384
 07/31  09:00:00,1.50909145821,0.0,0.0,0.401110992083,0.122566453058,0.52367744514,0.122566453058,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313687882833
 07/31  10:00:00,1.77293875786,0.0,0.0,0.633654428193,0.185061318087,0.81871574628,0.185061318087,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.2700455039
 07/31  11:00:00,1.51325937631,0.0,0.0,0.439116956684,0.14281291678,0.581929873463,0.14281291678,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232769214486
 07/31  12:00:00,1.49795566588,0.0,0.0,0.462958534696,0.147818000748,0.610776535444,0.147818000748,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203722080347
 07/31  13:00:00,1.52909259893,0.0,0.0,0.516396115238,0.163113887449,0.679510002687,0.163113887449,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188002050155
 07/31  14:00:00,1.60155873724,0.0,0.0,0.592876987265,0.185219865069,0.778096852333,0.185219865069,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171186921153
 07/31  15:00:00,1.73392136771,0.0,0.0,0.673834749501,0.210536115684,0.884370865185,0.210536115684,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174190445924
 07/31  16:00:00,2.026574865,0.0,0.0,0.809432285164,0.245099297583,1.05453158275,0.245099297583,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195395286723
 07/31  17:00:00,2.34478999246,0.0,0.0,0.890898076556,0.269816087877,1.16071416443,0.269816087877,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242843392497
 07/31  18:00:00,2.39119010059,0.0,0.0,0.831928668,0.26007200864,1.09200067664,0.26007200864,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288575676705
 07/31  19:00:00,2.41669595936,0.0,0.0,0.840265751369,0.257076976344,1.09734272771,0.257076976344,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297579908615
 07/31  20:00:00,2.44350104231,0.0,0.0,0.76889919395,0.24021479149,1.00911398544,0.24021479149,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.27060542463
 07/31  21:00:00,2.5248678531,0.0,0.0,0.757225629585,0.234267671411,0.991493300996,0.234267671411,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238285076009
 07/31  22:00:00,2.18445219389,0.0,0.0,0.686622830729,0.213611489596,0.900234320325,0.213611489596,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190915200422
 07/31  23:00:00,1.75870683356,0.0,0.0,0.596888621205,0.186722076554,0.783610697759,0.186722076554,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140341230151
 07/31  24:00:00,1.32290657037,0.0,0.0,0.501683602558,0.157798837972,0.65948244053,0.157798837972,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0846910447338
 08/01  01:00:00,1.09905328907,0.0,0.0,0.429057784585,0.135955625554,0.565013410139,0.135955625554,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0588604813967
 08/01  02:00:00,0.979984699981,0.0,0.0,0.376375464012,0.119893697506,0.496269161518,0.119893697506,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526321016158
 08/01  03:00:00,0.917479327,0.0,0.0,0.335846315964,0.107538469866,0.44338478583,0.107538469866,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0544812959008
 08/01  04:00:00,0.893900010223,0.0,0.0,0.303723373991,0.0977505798013,0.401473953792,0.0977505798013,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0739717904231
 08/01  05:00:00,1.02375134896,0.0,0.0,0.299481781066,0.0963840930389,0.395865874105,0.0963840930389,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.162854965307
 08/01  06:00:00,1.36263203152,0.0,0.0,0.327828597523,0.105507629943,0.433336227465,0.105507629943,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.327578845571
 08/01  07:00:00,1.67705793122,0.0,0.0,0.383744495787,0.118668011668,0.502412507455,0.118668011668,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.368235842332
 08/01  08:00:00,1.59629544869,0.0,0.0,0.384987945003,0.117909821333,0.502897766336,0.117909821333,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.35298239681
 08/01  09:00:00,1.62973100412,0.0,0.0,0.491126000344,0.141932885773,0.633058886117,0.141932885773,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.31392712026
 08/01  10:00:00,1.86159266721,0.0,0.0,0.702684988372,0.198245986856,0.900930975228,0.198245986856,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.270251298951
 08/01  11:00:00,1.87620115922,0.0,0.0,0.735882004903,0.202582825858,0.938464830761,0.202582825858,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.232943154744
 08/01  12:00:00,1.99000886755,0.0,0.0,0.866956230989,0.229490422495,1.09644665348,0.229490422495,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.203872278616
 08/01  13:00:00,2.04707013511,0.0,0.0,0.939041451085,0.252078633783,1.19112008487,0.252078633783,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188136618792
 08/01  14:00:00,2.24171018066,0.0,0.0,1.11911030637,0.292785229908,1.41189553628,0.292785229908,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171306795278
 08/01  15:00:00,2.51783015153,0.0,0.0,1.3172993516,0.344626622462,1.66192597406,0.344626622462,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174311235511
 08/01  16:00:00,2.84389532576,0.0,0.0,1.47836067476,0.38673245196,1.86509312672,0.38673245196,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195531755398
 08/01  17:00:00,3.35447321826,0.0,0.0,1.70333865498,0.451860338873,2.15519899385,0.451860338873,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243016064729
 08/01  18:00:00,3.28520496867,0.0,0.0,1.53321532225,0.422043790393,1.95525911265,0.422043790393,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.288779816536
 08/01  19:00:00,3.17127848419,0.0,0.0,1.39471331892,0.393450204034,1.78816352295,0.393450204034,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.297788382641
 08/01  20:00:00,3.10136260161,0.0,0.0,1.21991332427,0.356996289072,1.57690961334,0.356996289072,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.270795273617
 08/01  21:00:00,3.03115518527,0.0,0.0,1.11036970544,0.328921906737,1.43929161218,0.328921906737,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.238452034972
 08/01  22:00:00,2.55738194415,0.0,0.0,0.98218281123,0.29330279839,1.27548560962,0.29330279839,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191042332452
 08/01  23:00:00,2.08658670848,0.0,0.0,0.85490828969,0.256832451043,1.11174074073,0.256832451043,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140424927144
 08/01  24:00:00,1.60903106872,0.0,0.0,0.728423609228,0.220149502671,0.948573111899,0.220149502671,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0847300152112
 08/02  01:00:00,1.35487747905,0.0,0.0,0.629153694723,0.191662760182,0.820816454906,0.191662760182,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0588816266142
 08/02  02:00:00,1.21348627604,0.0,0.0,0.558843759447,0.170911488465,0.729755247912,0.170911488465,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.052647591278
 08/02  03:00:00,1.13483637233,0.0,0.0,0.505517066381,0.155206611032,0.660723677412,0.155206611032,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0544994496493
 08/02  04:00:00,1.09628498658,0.0,0.0,0.461351086358,0.142471317349,0.603822403706,0.142471317349,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0740083168632
 08/02  05:00:00,1.21337860285,0.0,0.0,0.447054539696,0.138322887953,0.585377427648,0.138322887953,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.16297066566
 08/02  06:00:00,1.54454040777,0.0,0.0,0.46966126877,0.145319156147,0.614980424917,0.145319156147,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.327843024373
 08/02  07:00:00,1.82588323151,0.0,0.0,0.498467823589,0.152461683207,0.650929506796,0.152461683207,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.368544143283
 08/02  08:00:00,1.78531462321,0.0,0.0,0.533859625317,0.157757966959,0.691617592276,0.157757966959,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353281745384
 08/02  09:00:00,1.77278991722,0.0,0.0,0.602038790562,0.173810342173,0.775849132735,0.173810342173,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.314195786735
 08/02  10:00:00,2.06442356767,0.0,0.0,0.86340898853,0.240122202739,1.10353119127,0.240122202739,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.270481983362
 08/02  11:00:00,2.0466771097,0.0,0.0,0.867439874907,0.241305389019,1.10874526393,0.241305389019,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.233138672054
 08/02  12:00:00,2.10374574061,0.0,0.0,0.951761945227,0.25825360666,1.21001555189,0.25825360666,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.204040253276
 08/02  13:00:00,2.19055569152,0.0,0.0,1.05220234423,0.282252801113,1.33445514534,0.282252801113,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188287114739
 08/02  14:00:00,2.35373263904,0.0,0.0,1.20500360722,0.318780337471,1.52378394469,0.318780337471,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171440845243
 08/02  15:00:00,2.55618154912,0.0,0.0,1.34772739267,0.352414078564,1.70014147124,0.352414078564,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174447135928
 08/02  16:00:00,2.8403197739,0.0,0.0,1.47909507004,0.382267475078,1.86136254511,0.382267475078,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195686785141
 08/02  17:00:00,3.45217605547,0.0,0.0,1.79437816239,0.458330349815,2.2527085122,0.458330349815,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243209383587
 08/02  18:00:00,3.38770713002,0.0,0.0,1.62948559972,0.428048049036,2.05753364875,0.428048049036,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.289007441773
 08/02  19:00:00,3.10273600861,0.0,0.0,1.33932025392,0.380067585273,1.71938783919,0.380067585273,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.298021590827
 08/02  20:00:00,2.97137550989,0.0,0.0,1.11456686651,0.332143238712,1.44671010522,0.332143238712,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271007690019
 08/02  21:00:00,2.92796206649,0.0,0.0,1.02878800802,0.307123865405,1.33591187343,0.307123865405,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.238638654939
 08/02  22:00:00,2.46780790023,0.0,0.0,0.91147585986,0.274293320026,1.18576917989,0.274293320026,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191184718264
 08/02  23:00:00,2.00898801565,0.0,0.0,0.793747094387,0.240300583349,1.03404767774,0.240300583349,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140519297316
 08/02  24:00:00,1.54367901959,0.0,0.0,0.676998351689,0.206177393842,0.883175745531,0.206177393842,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0847753324478
 08/03  01:00:00,1.30188453984,0.0,0.0,0.587478557999,0.180320331916,0.767798889915,0.180320331916,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0589062523928
 08/03  02:00:00,1.16687730582,0.0,0.0,0.522219355709,0.16090955773,0.683128913438,0.16090955773,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526649555376
 08/03  03:00:00,1.09449708728,0.0,0.0,0.473811169954,0.146554211546,0.6203653815,0.146554211546,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0545184605109
 08/03  04:00:00,1.05959071047,0.0,0.0,0.432536787174,0.13455114033,0.567087927504,0.13455114033,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0740485169535
 08/03  05:00:00,1.17634276756,0.0,0.0,0.417954220537,0.130259907639,0.548214128176,0.130259907639,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163098129834
 08/03  06:00:00,1.50700892069,0.0,0.0,0.440019659484,0.137138628105,0.577158287589,0.137138628105,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.328133674617
 08/03  07:00:00,1.7920289194,0.0,0.0,0.472322738292,0.144412167947,0.61673490624,0.144412167947,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.368884431723
 08/03  08:00:00,1.75078164707,0.0,0.0,0.506988562839,0.149764698985,0.656753261824,0.149764698985,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353613099698
 08/03  09:00:00,1.75401612436,0.0,0.0,0.588994809018,0.167782981386,0.756777790404,0.167782981386,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.314493336205
 08/03  10:00:00,1.98996774508,0.0,0.0,0.802656347245,0.22616359471,1.02881994195,0.22616359471,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.270737410092
 08/03  11:00:00,2.02617403082,0.0,0.0,0.855875071089,0.232150686199,1.08802575729,0.232150686199,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.233355099817
 08/03  12:00:00,2.06329773804,0.0,0.0,0.91985416014,0.249527348848,1.16938150899,0.249527348848,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.204226293609
 08/03  13:00:00,2.20630658701,0.0,0.0,1.06764839437,0.282390862963,1.35003925733,0.282390862963,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188453898232
 08/03  14:00:00,2.35796966017,0.0,0.0,1.21120566969,0.316666705437,1.52787237513,0.316666705437,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171589435941
 08/03  15:00:00,2.68575862149,0.0,0.0,1.45872584224,0.37084265991,1.82956850215,0.37084265991,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174597177385
 08/03  16:00:00,3.05218400638,0.0,0.0,1.65677313458,0.416282209025,2.07305534361,0.416282209025,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195858219129
 08/03  17:00:00,3.51573499798,0.0,0.0,1.84045709572,0.475594642238,2.31605173796,0.475594642238,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243425100341
 08/03  18:00:00,3.11124529679,0.0,0.0,1.37982200267,0.400994841437,1.78081684411,0.400994841437,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.28926241319
 08/03  19:00:00,2.86485385115,0.0,0.0,1.1385431855,0.342703685441,1.48124687095,0.342703685441,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.298280401612
 08/03  20:00:00,2.73641497604,0.0,0.0,0.919217651169,0.292296315893,1.21151396706,0.292296315893,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271243294317
 08/03  21:00:00,2.68139991592,0.0,0.0,0.826035372282,0.26310736897,1.08914274125,0.26310736897,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.238845636545
 08/03  22:00:00,2.24861071298,0.0,0.0,0.733262818146,0.233151264621,0.966414082767,0.233151264621,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191342628137
 08/03  23:00:00,1.81272244861,0.0,0.0,0.635850623035,0.201826982491,0.837677605526,0.201826982491,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140623802487
 08/03  24:00:00,1.36678728019,0.0,0.0,0.536074475216,0.170160293522,0.706234768738,0.170160293522,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0848245698416
 08/04  01:00:00,1.14808761183,0.0,0.0,0.466241935333,0.14773401999,0.613975955323,0.14773401999,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0589322589695
 08/04  02:00:00,1.03435371405,0.0,0.0,0.418465197806,0.132121312281,0.550586510086,0.132121312281,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526837671138
 08/04  03:00:00,0.983354517051,0.0,0.0,0.387517057674,0.121683973941,0.509201031615,0.121683973941,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.054540240166
 08/04  04:00:00,0.968398279758,0.0,0.0,0.362297293845,0.113554299072,0.475851592918,0.113554299072,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0740924208322
 08/04  05:00:00,1.10682324723,0.0,0.0,0.365004388658,0.113550423661,0.478554812318,0.113550423661,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163237925366
 08/04  06:00:00,1.44563260348,0.0,0.0,0.392980724527,0.122480764394,0.51546148892,0.122480764394,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.328454156083
 08/04  07:00:00,1.72569754798,0.0,0.0,0.420281230727,0.129748082432,0.550029313158,0.129748082432,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.369258653383
 08/04  08:00:00,1.68845206501,0.0,0.0,0.457297631087,0.136762044247,0.594059675333,0.136762044247,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353977104133
 08/04  09:00:00,1.65798505025,0.0,0.0,0.512521616447,0.147898355388,0.660419971834,0.147898355388,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.314820080666
 08/04  10:00:00,1.92713464552,0.0,0.0,0.753438324145,0.212267979289,0.965706303434,0.212267979289,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.271017949051
 08/04  11:00:00,1.90350103261,0.0,0.0,0.755159082981,0.209955962237,0.965115045218,0.209955962237,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.23359281368
 08/04  12:00:00,1.94873215601,0.0,0.0,0.829604347227,0.225007338596,1.05461168582,0.225007338596,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.204430534742
 08/04  13:00:00,2.04664669368,0.0,0.0,0.936257017811,0.253939226907,1.19019624472,0.253939226907,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188637017517
 08/04  14:00:00,2.12262011369,0.0,0.0,1.01365257769,0.278707240852,1.29235981854,0.278707240852,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171752446042
 08/04  15:00:00,2.33322129252,0.0,0.0,1.16176068946,0.315105442927,1.47686613239,0.315105442927,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174762218172
 08/04  16:00:00,2.4967371112,0.0,0.0,1.18727440613,0.330145127145,1.51741953327,0.330145127145,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.196047134282
 08/04  17:00:00,2.85420516402,0.0,0.0,1.28933042081,0.364954368456,1.65428478927,0.364954368456,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.24366221507
 08/04  18:00:00,2.90924616379,0.0,0.0,1.22787936235,0.350658808762,1.57853817111,0.350658808762,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.289541953188
 08/04  19:00:00,2.79209128525,0.0,0.0,1.08541442492,0.32278506098,1.4081994859,0.32278506098,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.29856522075
 08/04  20:00:00,2.81807808143,0.0,0.0,0.992373962794,0.300543567813,1.29291753061,0.300543567813,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271502836169
 08/04  21:00:00,2.75662057887,0.0,0.0,0.887859535365,0.276275603632,1.164135139,0.276275603632,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.239073901746
 08/04  22:00:00,2.31963654793,0.0,0.0,0.790772420669,0.246493057636,1.03726547831,0.246493057636,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.19151706754
 08/04  23:00:00,1.88539122708,0.0,0.0,0.69362527316,0.216605583167,0.910230856326,0.216605583167,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140739330153
 08/04  24:00:00,1.44512019982,0.0,0.0,0.597828032842,0.186684487178,0.78451252002,0.186684487178,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0848797381945
 08/05  01:00:00,1.22971984007,0.0,0.0,0.524859583755,0.164504661629,0.689364245384,0.164504661629,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0612291730776
 08/05  02:00:00,1.11118230865,0.0,0.0,0.474563165887,0.148464271828,0.623027437715,0.148464271828,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0544601956593
 08/05  03:00:00,1.05458849989,0.0,0.0,0.4398185352,0.137339840561,0.577158375761,0.137339840561,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0564514746839
 08/05  04:00:00,1.03712725094,0.0,0.0,0.409806736487,0.128206133087,0.538012869574,0.128206133087,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.077988959744
 08/05  05:00:00,1.18107252527,0.0,0.0,0.409341261987,0.12758591485,0.536927176838,0.12758591485,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.175018146286
 08/05  06:00:00,1.54908093055,0.0,0.0,0.44342772499,0.137694674731,0.581122399721,0.137694674731,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.355616060131
 08/05  07:00:00,1.87378330019,0.0,0.0,0.492823260009,0.152166985566,0.644990245575,0.152166985566,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.401222111259
 08/05  08:00:00,1.80538558056,0.0,0.0,0.497368742683,0.148790403683,0.646159146367,0.148790403683,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.386373847755
 08/05  09:00:00,1.73776364829,0.0,0.0,0.514259581734,0.151960719709,0.666220301443,0.151960719709,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.343767290631
 08/05  10:00:00,1.98041758648,0.0,0.0,0.734450805851,0.209277087352,0.943727893203,0.209277087352,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.295363070956
 08/05  11:00:00,2.02591834486,0.0,0.0,0.794178681819,0.220891288958,1.01506997078,0.220891288958,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.253566440849
 08/05  12:00:00,2.04704460352,0.0,0.0,0.851144632982,0.236779523191,1.08792415617,0.236779523191,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.221620005814
 08/05  13:00:00,1.83096009997,0.0,0.0,0.697809359819,0.218198946151,0.91600830597,0.218198946151,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.203550330037
 08/05  14:00:00,1.91084780302,0.0,0.0,0.791013198547,0.236885968077,1.02789916662,0.236885968077,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.185315215115
 08/05  15:00:00,2.16643017471,0.0,0.0,0.982368763367,0.276987160961,1.25935592433,0.276987160961,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.18842233557
 08/05  16:00:00,2.45292969169,0.0,0.0,1.10808800652,0.312446620887,1.4205346274,0.312446620887,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.21320670139
 08/05  17:00:00,2.76770126615,0.0,0.0,1.16902681465,0.342101582836,1.51112839749,0.342101582836,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.264962778767
 08/05  18:00:00,2.75173264643,0.0,0.0,1.03981405027,0.318455219389,1.35826926966,0.318455219389,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.317987021741
 08/05  19:00:00,2.76620130887,0.0,0.0,1.007904204,0.308001431297,1.31590563529,0.308001431297,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.330724340794
 08/05  20:00:00,2.85752416308,0.0,0.0,0.970587132947,0.296531579282,1.26711871223,0.296531579282,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.301892365862
 08/05  21:00:00,2.82961831607,0.0,0.0,0.897434416851,0.278944549282,1.17637896613,0.278944549282,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.264220954351
 08/05  22:00:00,2.47825867866,0.0,0.0,0.883680189609,0.263951280523,1.14763147013,0.263951280523,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.211479994525
 08/05  23:00:00,1.95757008426,0.0,0.0,0.728018585038,0.226234883605,0.954253468643,0.226234883605,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.153360729681
 08/05  24:00:00,1.49586396582,0.0,0.0,0.62899389633,0.195078628152,0.824072524482,0.195078628152,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.089489816652
 08/06  01:00:00,1.27203492637,0.0,0.0,0.558450537998,0.173193769949,0.731644307947,0.173193769949,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0612641968118
 08/06  02:00:00,1.15555999774,0.0,0.0,0.509632233935,0.157747942674,0.667380176609,0.157747942674,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0544851458578
 08/06  03:00:00,1.09368702256,0.0,0.0,0.47057228155,0.145655902407,0.616228183957,0.145655902407,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0564801891627
 08/06  04:00:00,1.04257508377,0.0,0.0,0.413119239713,0.130284526839,0.543403766552,0.130284526839,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0780458955915
 08/06  05:00:00,1.17267753384,0.0,0.0,0.401676108263,0.12667587799,0.528351986253,0.12667587799,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.175198345442
 08/06  06:00:00,1.49285252066,0.0,0.0,0.397035933896,0.127445335732,0.524481269628,0.127445335732,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.356028780337
 08/06  07:00:00,1.82701557701,0.0,0.0,0.456418640731,0.14131829661,0.597736937341,0.14131829661,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.401707696314
 08/06  08:00:00,1.80754465383,0.0,0.0,0.499266733637,0.148574661854,0.647841395491,0.148574661854,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.386850671901
 08/06  09:00:00,1.81655657808,0.0,0.0,0.576561314615,0.168020581663,0.744581896278,0.168020581663,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.344198625588
 08/06  10:00:00,2.05979664364,0.0,0.0,0.79575400322,0.226982086339,1.02273608956,0.226982086339,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.295733931755
 08/06  11:00:00,2.08656120707,0.0,0.0,0.840734858269,0.234664044733,1.075398903,0.234664044733,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.253880370837
 08/06  12:00:00,2.09825069892,0.0,0.0,0.890291061843,0.248568969174,1.13886003102,0.248568969174,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.22189022637
 08/06  13:00:00,2.16341851758,0.0,0.0,0.975766049351,0.272458670865,1.24822472022,0.272458670865,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.203792333399
 08/06  14:00:00,2.15305895694,0.0,0.0,0.982969067736,0.286925913283,1.26989498102,0.286925913283,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.18553055464
 08/06  15:00:00,2.46621871152,0.0,0.0,1.22472817486,0.334198148141,1.558926323,0.334198148141,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.188640473707
 08/06  16:00:00,2.31652656088,0.0,0.0,0.971218622839,0.312664127785,1.28388275062,0.312664127785,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.213455447369
 08/06  17:00:00,2.6331583354,0.0,0.0,1.05041312117,0.325861903245,1.37627502442,0.325861903245,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.265273221089
 08/06  18:00:00,2.69360300352,0.0,0.0,0.987647108976,0.312123370345,1.29977047932,0.312123370345,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.318356169167
 08/06  19:00:00,2.69552456549,0.0,0.0,0.946020881491,0.298828197869,1.24484907936,0.298828197869,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.331104153347
 08/06  20:00:00,2.76202153356,0.0,0.0,0.890204828028,0.281063374438,1.17126820247,0.281063374438,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.30224024611
 08/06  21:00:00,2.79841916384,0.0,0.0,0.87412179258,0.27075364537,1.14487543795,0.27075364537,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.264525330297
 08/06  22:00:00,2.32607704159,0.0,0.0,0.756524648602,0.238692737309,0.995217385912,0.238692737309,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.211712441674
 08/06  23:00:00,1.90223886286,0.0,0.0,0.686273732267,0.212495614289,0.898769346556,0.212495614289,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.153513630364
 08/06  24:00:00,1.44654307673,0.0,0.0,0.591534902318,0.183145345139,0.774680247457,0.183145345139,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0895612045915
 08/07  01:00:00,1.25350693604,0.0,0.0,0.55178378777,0.167516188396,0.719299976166,0.167516188396,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0590275623381
 08/07  02:00:00,1.14422765008,0.0,0.0,0.506602781953,0.153788501242,0.660391283195,0.153788501242,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.052752930037
 08/07  03:00:00,1.09687138191,0.0,0.0,0.477640689243,0.145000061486,0.622640750729,0.145000061486,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0546173859129
 08/07  04:00:00,1.02989748576,0.0,0.0,0.408374586218,0.128820236426,0.537194822644,0.128820236426,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0742483971051
 08/07  05:00:00,1.12672886804,0.0,0.0,0.376939980154,0.121025372361,0.497965352515,0.121025372361,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163733005976
 08/07  06:00:00,1.48815646971,0.0,0.0,0.423303956761,0.133549745127,0.556853701888,0.133549745127,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.329585809337
 08/07  07:00:00,1.78269019674,0.0,0.0,0.462484306571,0.143215065535,0.605699372107,0.143215065535,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.370581243202
 08/07  08:00:00,1.73587748683,0.0,0.0,0.493382289104,0.146815271644,0.640197560748,0.146815271644,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.355264640535
 08/07  09:00:00,1.61097689153,0.0,0.0,0.469608845921,0.142646513644,0.612255359565,0.142646513644,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.315976534214
 08/07  10:00:00,1.83101945857,0.0,0.0,0.675865258909,0.192733573793,0.868598832702,0.192733573793,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.272010232832
 08/07  11:00:00,1.81205843096,0.0,0.0,0.679085314086,0.193745734488,0.872831048574,0.193745734488,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.234434208673
 08/07  12:00:00,1.88691810537,0.0,0.0,0.775627888229,0.216446290663,0.992074178891,0.216446290663,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.205153991034
 08/07  13:00:00,1.94103204414,0.0,0.0,0.847423671531,0.236509376979,1.08393304851,0.236509376979,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.189285564187
 08/07  14:00:00,1.7524882366,0.0,0.0,0.697232424511,0.224417705997,0.921650130508,0.224417705997,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.172330256987
 08/07  15:00:00,1.83926586548,0.0,0.0,0.746355350932,0.235971656822,0.982327007753,0.235971656822,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175345915767
 08/07  16:00:00,2.04700686138,0.0,0.0,0.81441879893,0.252602691274,1.0670214902,0.252602691274,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.196714927534
 08/07  17:00:00,2.37330317588,0.0,0.0,0.895015656519,0.277530248957,1.17254590548,0.277530248957,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.244499110724
 08/07  18:00:00,2.51162977368,0.0,0.0,0.90066311466,0.279272674613,1.17993578927,0.279272674613,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.290527944915
 08/07  19:00:00,2.52002061462,0.0,0.0,0.866513283533,0.268609588913,1.13512287245,0.268609588913,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.299571163584
 08/07  20:00:00,2.62003165725,0.0,0.0,0.834764672119,0.259190239088,1.09395491121,0.259190239088,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.272419031388
