Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/07  21:00:00,2.64819778867,0.0,0.0,0.805016122271,0.24989113288,1.05490725515,0.24989113288,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.239878995395
 08/07  22:00:00,2.24211452099,0.0,0.0,0.731622431946,0.227505695012,0.959128126958,0.227505695012,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192132391953
 08/07  23:00:00,1.8243796826,0.0,0.0,0.64748717102,0.201324237651,0.84881140867,0.201324237651,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141147233323
 08/07  24:00:00,1.39637768143,0.0,0.0,0.561116944062,0.174458979552,0.735575923614,0.174458979552,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0850738162051
 08/08  01:00:00,1.18528450873,0.0,0.0,0.496417574449,0.154622930341,0.65104050479,0.154622930341,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0590646064102
 08/08  02:00:00,1.07577105275,0.0,0.0,0.451336507762,0.140572912181,0.591909419943,0.140572912181,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0527781959642
 08/08  03:00:00,1.02328115927,0.0,0.0,0.41863418703,0.130387959111,0.549022146141,0.130387959111,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.054645767863
 08/08  04:00:00,0.977737429425,0.0,0.0,0.368019463249,0.116955955022,0.484975418272,0.116955955022,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0743077451462
 08/08  05:00:00,1.10496295595,0.0,0.0,0.361219623506,0.114790237626,0.476009861132,0.114790237626,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163922585277
 08/08  06:00:00,1.46638412941,0.0,0.0,0.407310024382,0.127336936952,0.534646961334,0.127336936952,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330020209593
 08/08  07:00:00,1.73622368539,0.0,0.0,0.425655861912,0.133069700993,0.558725562905,0.133069700993,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.371088541054
 08/08  08:00:00,1.58905497885,0.0,0.0,0.373694926769,0.119185653161,0.492880579931,0.119185653161,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.355759113371
 08/08  09:00:00,1.46297985082,0.0,0.0,0.350767459864,0.113047320986,0.46381478085,0.113047320986,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.316420072227
 08/08  10:00:00,1.5700337705,0.0,0.0,0.462574830201,0.144658224922,0.607233055123,0.144658224922,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.272390322342
 08/08  11:00:00,1.61050766313,0.0,0.0,0.512449533081,0.158508758172,0.670958291253,0.158508758172,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.234756198165
 08/08  12:00:00,1.53337790795,0.0,0.0,0.483798010355,0.154458924505,0.63825693486,0.154458924505,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.205431037646
 08/08  13:00:00,1.51753472792,0.0,0.0,0.500400995275,0.159785730217,0.660186725492,0.159785730217,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.189534570982
 08/08  14:00:00,1.56551934732,0.0,0.0,0.559398685931,0.175060490895,0.734459176826,0.175060490895,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.172552321395
 08/08  15:00:00,1.72057393513,0.0,0.0,0.66279086859,0.200620944851,0.86341181344,0.200620944851,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175569179729
 08/08  16:00:00,1.97875384995,0.0,0.0,0.773126250545,0.225389281519,0.998515532064,0.225389281519,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.196967874242
 08/08  17:00:00,2.41359816132,0.0,0.0,0.938355904404,0.274164596158,1.21252050056,0.274164596158,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.244819501075
 08/08  18:00:00,2.39954148431,0.0,0.0,0.813687553052,0.253781796071,1.06746934912,0.253781796071,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.290906095692
 08/08  19:00:00,2.41731690768,0.0,0.0,0.7860151925,0.246018742056,1.03203393456,0.246018742056,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.299956394531
 08/08  20:00:00,2.57153885663,0.0,0.0,0.798929753175,0.246181451849,1.04511120502,0.246181451849,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.272769936949
 08/08  21:00:00,2.57928473235,0.0,0.0,0.749836321624,0.235849298475,0.985685620099,0.235849298475,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.240187574126
 08/08  22:00:00,2.17543740076,0.0,0.0,0.678175901431,0.214040041511,0.892215942942,0.214040041511,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192367455738
 08/08  23:00:00,1.76249253892,0.0,0.0,0.597523745768,0.189244808922,0.78676855469,0.189244808922,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141302943631
 08/08  24:00:00,1.33595529322,0.0,0.0,0.512269185287,0.162810455682,0.675079640969,0.162810455682,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0851477106369
 08/09  01:00:00,1.13262976887,0.0,0.0,0.453856119196,0.144491019568,0.598347138764,0.144491019568,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0591032325744
 08/09  02:00:00,1.02288566908,0.0,0.0,0.408490446399,0.130506123094,0.538996569493,0.130506123094,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0528056627395
 08/09  03:00:00,0.940723315208,0.0,0.0,0.351769969035,0.114663558201,0.466433527236,0.114663558201,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0546765427033
 08/09  04:00:00,0.913762285813,0.0,0.0,0.317210261602,0.103726580044,0.420936841646,0.103726580044,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0743711781594
 08/09  05:00:00,1.03964793337,0.0,0.0,0.309220470998,0.101272357233,0.41049282823,0.101272357233,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.164124595598
 08/09  06:00:00,1.28783220767,0.0,0.0,0.266712300648,0.0889211534733,0.355633454122,0.0889211534733,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330481795065
 08/09  07:00:00,1.65635459732,0.0,0.0,0.362637668615,0.115679867376,0.478317535991,0.115679867376,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.371627479893
 08/09  08:00:00,1.57323878688,0.0,0.0,0.362204774741,0.114335573705,0.476540348446,0.114335573705,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.356283152894
 08/09  09:00:00,1.50545561964,0.0,0.0,0.386335094874,0.119485056125,0.505820150999,0.119485056125,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.316890470894
 08/09  10:00:00,1.59338621193,0.0,0.0,0.483748005027,0.146432215838,0.630180220865,0.146432215838,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.272795598024
 08/09  11:00:00,1.65816051081,0.0,0.0,0.554206862806,0.164060941862,0.718267804668,0.164060941862,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235099532423
 08/09  12:00:00,1.74687336705,0.0,0.0,0.662399609833,0.189057941501,0.851457551333,0.189057941501,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.20572588027
 08/09  13:00:00,1.85027534654,0.0,0.0,0.774124708842,0.218538981634,0.992663690476,0.218538981634,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.189798224614
 08/09  14:00:00,2.01691416396,0.0,0.0,0.927346197657,0.258272811499,1.18561900916,0.258272811499,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.172787305704
 08/09  15:00:00,2.24394363805,0.0,0.0,1.08449509088,0.302046900015,1.3865419909,0.302046900015,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175808705193
 08/09  16:00:00,2.57207557035,0.0,0.0,1.25164613046,0.339917805761,1.59156393622,0.339917805761,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.197241190489
 08/09  17:00:00,2.69899770284,0.0,0.0,1.15035958484,0.347219234181,1.49757881902,0.347219234181,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.245160724141
 08/09  18:00:00,2.86527507309,0.0,0.0,1.18359600481,0.34920335633,1.53279936114,0.34920335633,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.291309672459
 08/09  19:00:00,2.78581678769,0.0,0.0,1.07143592815,0.328686474628,1.40012240278,0.328686474628,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.300367806316
 08/09  20:00:00,2.75687481347,0.0,0.0,0.933404080538,0.296668483335,1.23007256387,0.296668483335,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273144534937
 08/09  21:00:00,2.6198656029,0.0,0.0,0.77000092384,0.255936509261,1.0259374331,0.255936509261,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.240516631673
 08/09  22:00:00,2.32040275324,0.0,0.0,0.791601621687,0.245327591783,1.03692921347,0.245327591783,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192619537694
 08/09  23:00:00,1.89509925576,0.0,0.0,0.702090828988,0.217117164639,0.919207993628,0.217117164639,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.14147022153
 08/09  24:00:00,1.45209175,0.0,0.0,0.604552457655,0.186584335657,0.791136793312,0.186584335657,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0852270150784
 08/10  01:00:00,1.20830169927,0.0,0.0,0.513177119427,0.160800883295,0.673978002722,0.160800883295,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.05914429902
 08/10  02:00:00,1.15137857664,0.0,0.0,0.51314480324,0.154314874515,0.667459677755,0.154314874515,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0528354620355
 08/10  03:00:00,1.07717400188,0.0,0.0,0.461526066727,0.141324840801,0.602850907528,0.141324840801,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0547098490806
 08/10  04:00:00,1.03676719009,0.0,0.0,0.41465557732,0.129217869777,0.543873447096,0.129217869777,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0744394769896
 08/10  05:00:00,1.23029643863,0.0,0.0,0.462855987478,0.138070399622,0.6009263871,0.138070399622,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.16433954198
 08/10  06:00:00,1.51882028713,0.0,0.0,0.445474148389,0.140656456053,0.586130604442,0.140656456053,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330972724204
 08/10  07:00:00,1.84203280012,0.0,0.0,0.50666908161,0.156754378232,0.663423459842,0.156754378232,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.372199758842
 08/10  08:00:00,1.76583969628,0.0,0.0,0.514400336329,0.154183636177,0.668583972506,0.154183636177,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.356840438232
 08/10  09:00:00,1.78633830654,0.0,0.0,0.609862944427,0.176338681003,0.78620162543,0.176338681003,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.317391683363
 08/10  10:00:00,2.02658535366,0.0,0.0,0.826921477967,0.236027292546,1.06294877051,0.236027292546,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.273226190106
 08/10  11:00:00,2.0651197429,0.0,0.0,0.881935803672,0.242926307763,1.12486211143,0.242926307763,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235464457752
 08/10  12:00:00,2.19319962303,0.0,0.0,1.02581077112,0.271659427093,1.29747019821,0.271659427093,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.206039489373
 08/10  13:00:00,2.25813656721,0.0,0.0,1.10379760501,0.296446210173,1.40024381519,0.296446210173,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.190079320576
 08/10  14:00:00,2.3938826863,0.0,0.0,1.23158588193,0.330751372459,1.56233725439,0.330751372459,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.17303758281
 08/10  15:00:00,2.4091188763,0.0,0.0,1.20322780101,0.348237000857,1.55146480187,0.348237000857,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.176061132476
 08/10  16:00:00,2.60238372213,0.0,0.0,1.25833258704,0.363251487167,1.62158407421,0.363251487167,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.197529204282
 08/10  17:00:00,2.89820230323,0.0,0.0,1.31137728001,0.385044138365,1.69642141837,0.385044138365,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.245522725181
 08/10  18:00:00,2.90224788981,0.0,0.0,1.20787539652,0.361469788667,1.56934518519,0.361469788667,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.291736665132
 08/10  19:00:00,2.80520754735,0.0,0.0,1.08767207369,0.331405819027,1.41907789272,0.331405819027,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.30080307604
 08/10  20:00:00,2.84049124605,0.0,0.0,1.00296695153,0.310325549514,1.31329250104,0.310325549514,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273541030356
 08/10  21:00:00,2.76518598359,0.0,0.0,0.890691448168,0.280217744886,1.17090919305,0.280217744886,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.240865252416
 08/10  22:00:00,2.33386434202,0.0,0.0,0.799202467157,0.250922864324,1.05012533148,0.250922864324,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192885008463
 08/10  23:00:00,1.89984907773,0.0,0.0,0.703695055771,0.220087166535,0.923782222306,0.220087166535,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141645814818
 08/10  24:00:00,1.41802887291,0.0,0.0,0.574383812244,0.182606481568,0.756990293812,0.182606481568,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.085310637493
 08/11  01:00:00,1.1603345572,0.0,0.0,0.473191710045,0.152776370379,0.625968080425,0.152776370379,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0591870792461
 08/11  02:00:00,1.03877405679,0.0,0.0,0.419590344326,0.135234837792,0.554825182117,0.135234837792,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0528654378272
 08/11  03:00:00,1.00750062392,0.0,0.0,0.405253353036,0.127889599061,0.533142952097,0.127889599061,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0547444265554
 08/11  04:00:00,0.968122948491,0.0,0.0,0.359792800126,0.115364742116,0.475157542241,0.115364742116,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0745111402419
 08/11  05:00:00,1.09726877681,0.0,0.0,0.354272376715,0.113400052467,0.467672429181,0.113400052467,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.164565838083
 08/11  06:00:00,1.44134072168,0.0,0.0,0.385248061173,0.122884918919,0.508132980092,0.122884918919,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.331490783104
 08/11  07:00:00,1.7312991085,0.0,0.0,0.420569094667,0.131515588729,0.552084683397,0.131515588729,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.372804843665
 08/11  08:00:00,1.65386396715,0.0,0.0,0.425673121438,0.130346615907,0.556019737345,0.130346615907,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.357428944262
 08/11  09:00:00,1.62712363777,0.0,0.0,0.48461535314,0.141843767565,0.626459120705,0.141843767565,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.317919519318
 08/11  10:00:00,1.86406070048,0.0,0.0,0.700246167945,0.199724604154,0.8999707721,0.199724604154,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.273679535349
 08/11  11:00:00,1.88099835162,0.0,0.0,0.735569641204,0.204786889213,0.940356530418,0.204786889213,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235848647488
 08/11  12:00:00,1.926381243,0.0,0.0,0.807904383615,0.222417226812,1.03032161043,0.222417226812,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.206369697124
 08/11  13:00:00,2.05491285933,0.0,0.0,0.943478274699,0.253245844778,1.19672411948,0.253245844778,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.190375308409
 08/11  14:00:00,1.87796890539,0.0,0.0,0.802889952583,0.243269639609,1.04615959219,0.243269639609,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.173301464098
 08/11  15:00:00,2.18293803288,0.0,0.0,1.03641092239,0.288605443358,1.32501636574,0.288605443358,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.176328725177
 08/11  16:00:00,2.43670586602,0.0,0.0,1.13858880155,0.317010837164,1.45559963872,0.317010837164,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.197835783654
 08/11  17:00:00,2.3960687231,0.0,0.0,0.907215564703,0.286690763987,1.19390632869,0.286690763987,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.245904234732
 08/11  18:00:00,2.50563046651,0.0,0.0,0.893247704648,0.279029805964,1.17227751061,0.279029805964,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.292186916403
 08/11  19:00:00,2.47567566917,0.0,0.0,0.827759773605,0.261326949988,1.08908672359,0.261326949988,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.301262366981
 08/11  20:00:00,2.56096947381,0.0,0.0,0.785475112109,0.247877372657,1.03335248477,0.247877372657,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273959274388
 08/11  21:00:00,2.55499662057,0.0,0.0,0.728455556854,0.231896899566,0.96035245642,0.231896899566,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.241232626027
 08/11  22:00:00,2.14247051213,0.0,0.0,0.651181119967,0.207269078934,0.858450198901,0.207269078934,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.193166311154
 08/11  23:00:00,1.69801478822,0.0,0.0,0.546135286815,0.175627239881,0.721762526696,0.175627239881,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141831220918
 08/11  24:00:00,1.28443399254,0.0,0.0,0.472832223094,0.150475733453,0.623307956547,0.150475733453,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0853980943806
 08/12  01:00:00,0.981266962681,0.0,0.0,0.371430409877,0.118204217162,0.489634627039,0.118204217162,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352613843641
 08/12  02:00:00,0.859088901464,0.0,0.0,0.306674928231,0.0986128283996,0.40528775663,0.0986128283996,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352608832
 08/12  03:00:00,0.807105990918,0.0,0.0,0.271585927296,0.0873284765208,0.358914403817,0.0873284765208,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352605583219
 08/12  04:00:00,0.765877962708,0.0,0.0,0.245690532291,0.0789993120787,0.324689844369,0.0789993120787,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352608609969
 08/12  05:00:00,0.793136922933,0.0,0.0,0.236765712845,0.0761288171688,0.312894530014,0.0761288171688,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352606817922
 08/12  06:00:00,0.920623046885,0.0,0.0,0.253212662302,0.0814187201955,0.334631382497,0.0814187201955,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352606392823
 08/12  07:00:00,1.11838688199,0.0,0.0,0.286280960163,0.0902953212199,0.376576281382,0.0902953212199,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352603174085
 08/12  08:00:00,1.03173606916,0.0,0.0,0.313950873888,0.0970112900558,0.410962163944,0.0970112900558,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352594455024
 08/12  09:00:00,1.00984009856,0.0,0.0,0.38808297666,0.116166003489,0.504248980149,0.116166003489,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352598188909
 08/12  10:00:00,1.13311425229,0.0,0.0,0.496218598214,0.148555069935,0.644773668148,0.148555069935,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352601802027
 08/12  11:00:00,1.23123547959,0.0,0.0,0.569590099445,0.164533845214,0.73412394466,0.164533845214,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352604404273
 08/12  12:00:00,1.33952058864,0.0,0.0,0.650079117865,0.185349881453,0.835428999318,0.185349881453,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352604922211
 08/12  13:00:00,1.44225425767,0.0,0.0,0.734792510335,0.207202384419,0.941994894754,0.207202384419,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352606211866
 08/12  14:00:00,1.70663547821,0.0,0.0,0.93938232088,0.254897392648,1.19427971353,0.254897392648,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352609280977
 08/12  15:00:00,1.56546190126,0.0,0.0,0.775637991333,0.244846265348,1.02048425668,0.244846265348,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352611829107
 08/12  16:00:00,1.69880558414,0.0,0.0,0.797513570931,0.249815306317,1.04732887725,0.249815306317,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352612102822
 08/12  17:00:00,1.87863782251,0.0,0.0,0.801635164289,0.252002071421,1.05363723571,0.252002071421,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352611614983
 08/12  18:00:00,1.89188175522,0.0,0.0,0.746393049685,0.237199158316,0.983592208001,0.237199158316,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352609481443
 08/12  19:00:00,1.84024508355,0.0,0.0,0.67291828654,0.218579233324,0.891497519865,0.218579233324,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352611573042
 08/12  20:00:00,1.90292914903,0.0,0.0,0.589969408779,0.195188676259,0.785158085038,0.195188676259,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352609661356
 08/12  21:00:00,1.97215745564,0.0,0.0,0.56874320653,0.18525722198,0.75400042851,0.18525722198,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.035260708523
 08/12  22:00:00,1.66930794941,0.0,0.0,0.511473887084,0.165785080159,0.677258967244,0.165785080159,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352610995016
 08/12  23:00:00,1.37186464424,0.0,0.0,0.435481593255,0.141374673539,0.576856266794,0.141374673539,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352612751336
 08/12  24:00:00,1.05373351387,0.0,0.0,0.358251630167,0.116485808388,0.474737438556,0.116485808388,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352608606868
 08/13  01:00:00,0.903890831164,0.0,0.0,0.311604195071,0.100654801238,0.412258996308,0.100654801238,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352608835771
 08/13  02:00:00,0.822659867121,0.0,0.0,0.279259474507,0.0895990145268,0.368858489034,0.0895990145268,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352611164529
 08/13  03:00:00,0.777314360847,0.0,0.0,0.248970828097,0.0801516297046,0.329122457802,0.0801516297046,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352608742652
 08/13  04:00:00,0.753859202112,0.0,0.0,0.237116842514,0.0755547845758,0.31267162709,0.0755547845758,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352603176802
 08/13  05:00:00,0.789261306317,0.0,0.0,0.234345855655,0.0746737912382,0.309019646893,0.0746737912382,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352599482962
 08/13  06:00:00,0.923939500033,0.0,0.0,0.256281724205,0.0816662898474,0.337948014052,0.0816662898474,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352604608751
 08/13  07:00:00,1.12557116203,0.0,0.0,0.29241047507,0.0913498263861,0.383760301456,0.0913498263861,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352605773784
 08/13  08:00:00,1.06162605196,0.0,0.0,0.338524004103,0.102327892285,0.440851896388,0.102327892285,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352596958638
 08/13  09:00:00,1.01779809265,0.0,0.0,0.396307098587,0.115900245209,0.512207343796,0.115900245209,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352594493314
 08/13  10:00:00,1.28413653086,0.0,0.0,0.620806176064,0.174989592759,0.795795768823,0.174989592759,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352603580883
 08/13  11:00:00,1.29459234721,0.0,0.0,0.625434606581,0.172046118644,0.797480725225,0.172046118644,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352605274814
 08/13  12:00:00,1.4115424283,0.0,0.0,0.713754840047,0.193695958854,0.907450798901,0.193695958854,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352605322988
 08/13  13:00:00,1.51610388519,0.0,0.0,0.798993479188,0.216850938832,1.01584441802,0.216850938832,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352607254372
 08/13  14:00:00,1.56817100691,0.0,0.0,0.821492750747,0.23432210438,1.05581485513,0.23432210438,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352613152047
 08/13  15:00:00,1.73851930867,0.0,0.0,0.930923314353,0.262617044791,1.19354035914,0.262617044791,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352624878572
 08/13  16:00:00,1.91321691061,0.0,0.0,0.984124622161,0.277613897109,1.26173851927,0.277613897109,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352628947322
 08/13  17:00:00,2.28570621442,0.0,0.0,1.13932246667,0.321381022235,1.46070348891,0.321381022235,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352633002088
 08/13  18:00:00,2.26880146989,0.0,0.0,1.05853816228,0.30197307323,1.3605112355,0.30197307323,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.035261635306
 08/13  19:00:00,2.21089345597,0.0,0.0,0.976301544311,0.28584381963,1.26214536394,0.28584381963,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352616856545
 08/13  20:00:00,2.30723643064,0.0,0.0,0.917921848385,0.27154285531,1.18946470369,0.27154285531,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352616290937
 08/13  21:00:00,2.36605695177,0.0,0.0,0.885886220197,0.262012991207,1.1478992114,0.262012991207,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352614217552
 08/13  22:00:00,1.99920599654,0.0,0.0,0.773249818457,0.233906595365,1.00715641382,0.233906595365,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352617000524
 08/13  23:00:00,1.70843732764,0.0,0.0,0.702964347935,0.210464280736,0.913428628671,0.210464280736,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352615966583
 08/13  24:00:00,1.33669451148,0.0,0.0,0.58013335258,0.177564797815,0.757698150395,0.177564797815,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352611464599
 08/14  01:00:00,1.14165252406,0.0,0.0,0.49656539031,0.153455197628,0.650020587938,0.153455197628,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.035260984842
 08/14  02:00:00,1.05158363047,0.0,0.0,0.457710503149,0.140071969581,0.59778247273,0.140071969581,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352608961068
 08/14  03:00:00,0.998041747049,0.0,0.0,0.421015579967,0.128833701169,0.549849281136,0.128833701169,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352614371337
 08/14  04:00:00,0.938146062811,0.0,0.0,0.379648045756,0.11730953126,0.496957577016,0.11730953126,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352612284533
 08/14  05:00:00,0.960291809089,0.0,0.0,0.366726896373,0.113322310126,0.480049206499,0.113322310126,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352608914629
 08/14  06:00:00,1.08484930019,0.0,0.0,0.381095833343,0.11776097136,0.498856804703,0.11776097136,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352614703822
 08/14  07:00:00,1.25788016952,0.0,0.0,0.394244082893,0.121824377544,0.516068460437,0.121824377544,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352614258796
 08/14  08:00:00,1.18248391433,0.0,0.0,0.432302276824,0.12940722352,0.561709500344,0.12940722352,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352599542802
 08/14  09:00:00,1.18496754374,0.0,0.0,0.527131481626,0.152244493876,0.679375975501,0.152244493876,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352602687115
 08/14  10:00:00,1.50484776664,0.0,0.0,0.795262168272,0.221244233667,1.01650640194,0.221244233667,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352609607597
 08/14  11:00:00,1.52103119429,0.0,0.0,0.802960379263,0.220958578342,1.0239189576,0.220958578342,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352611421818
 08/14  12:00:00,1.51093358628,0.0,0.0,0.781040907332,0.225800516661,1.00684142399,0.225800516661,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352610651785
 08/14  13:00:00,1.62109484203,0.0,0.0,0.874166659386,0.246668307343,1.12083496673,0.246668307343,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352611335671
 08/14  14:00:00,1.80414514153,0.0,0.0,1.01048395186,0.281304941988,1.29178889385,0.281304941988,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352614111031
 08/14  15:00:00,1.95376057227,0.0,0.0,1.09876551644,0.310017626711,1.40878314315,0.310017626711,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352609674444
 08/14  16:00:00,1.96430874609,0.0,0.0,1.00485329182,0.307978030124,1.31283132194,0.307978030124,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352619275429
 08/14  17:00:00,2.13375272863,0.0,0.0,0.999506946646,0.309244414509,1.30875136116,0.309244414509,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352619421709
 08/14  18:00:00,2.10763870774,0.0,0.0,0.913503460057,0.285844694586,1.19934815464,0.285844694586,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352619540218
 08/14  19:00:00,2.07232550413,0.0,0.0,0.855871123793,0.267706242168,1.12357736596,0.267706242168,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352617317946
 08/14  20:00:00,2.15250244339,0.0,0.0,0.786529911735,0.248200889693,1.03473080143,0.248200889693,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.035261544106
 08/14  21:00:00,2.1820084254,0.0,0.0,0.732716923629,0.231133815683,0.963850739312,0.231133815683,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352613674834
 08/14  22:00:00,1.84936345707,0.0,0.0,0.651752268801,0.205562332891,0.857314601691,0.205562332891,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352609727133
 08/14  23:00:00,1.53755700629,0.0,0.0,0.564518480407,0.178030437864,0.742548918271,0.178030437864,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352609857093
 08/14  24:00:00,1.20692639507,0.0,0.0,0.477390143956,0.150539805108,0.627929949064,0.150539805108,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352612313785
 08/15  01:00:00,1.03621398319,0.0,0.0,0.414029244096,0.130552298474,0.54458154257,0.130552298474,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352614893377
 08/15  02:00:00,0.937255800417,0.0,0.0,0.367559198096,0.115895214851,0.483454412947,0.115895214851,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352611258357
 08/15  03:00:00,0.887980471532,0.0,0.0,0.334362448541,0.105425530067,0.439787978609,0.105425530067,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352614641445
 08/15  04:00:00,0.846470421327,0.0,0.0,0.308130863252,0.0971510473637,0.405281910616,0.0971510473637,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352612533689
 08/15  05:00:00,0.873966862072,0.0,0.0,0.299342533319,0.09438155007,0.393724083389,0.09438155007,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352610675552
 08/15  06:00:00,1.0019923936,0.0,0.0,0.316275792271,0.0997245521187,0.41600034439,0.0997245521187,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352610241069
 08/15  07:00:00,1.18753421241,0.0,0.0,0.338867577923,0.106855115725,0.445722693648,0.106855115725,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352612355596
 08/15  08:00:00,1.071353916,0.0,0.0,0.34330378582,0.107275352247,0.450579138067,0.107275352247,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352603182215
 08/15  09:00:00,0.993021224533,0.0,0.0,0.372375385095,0.11505493243,0.487430317525,0.11505493243,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.035259607484
 08/15  10:00:00,1.08967701089,0.0,0.0,0.459387075219,0.141949400118,0.601336475338,0.141949400118,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352601316121
 08/15  11:00:00,1.11647514304,0.0,0.0,0.474227238377,0.145136600587,0.619363838964,0.145136600587,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352602095688
 08/15  12:00:00,1.17873568249,0.0,0.0,0.517979017425,0.156665317582,0.674644335007,0.156665317582,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352602503761
 08/15  13:00:00,1.25487305923,0.0,0.0,0.57936452588,0.175249529605,0.754614055485,0.175249529605,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352602620125
 08/15  14:00:00,1.36576519136,0.0,0.0,0.655203236448,0.198205978696,0.853409215144,0.198205978696,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352611396356
 08/15  15:00:00,1.40164672949,0.0,0.0,0.654364101317,0.202303581608,0.856667682925,0.202303581608,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352625848907
 08/15  16:00:00,1.58259182039,0.0,0.0,0.712233131854,0.218882349418,0.931115481272,0.218882349418,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352608425107
 08/15  17:00:00,1.86083474198,0.0,0.0,0.79419741105,0.241636898541,1.03583430959,0.241636898541,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352610070924
 08/15  18:00:00,1.89813714608,0.0,0.0,0.759303198824,0.230543987166,0.98984718599,0.230543987166,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352613610174
 08/15  19:00:00,1.82654374348,0.0,0.0,0.668193652586,0.209602979499,0.877796632085,0.209602979499,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352607050156
 08/15  20:00:00,1.92590905891,0.0,0.0,0.613341999326,0.194796169302,0.808138168628,0.194796169302,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352607924297
 08/15  21:00:00,1.92832622021,0.0,0.0,0.535283948346,0.174885321474,0.71016926982,0.174885321474,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352606317854
 08/15  22:00:00,1.65666398948,0.0,0.0,0.503594697698,0.161021143653,0.664615841352,0.161021143653,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352602654632
 08/15  23:00:00,1.38250695492,0.0,0.0,0.445925879178,0.141571792314,0.587497671492,0.141571792314,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352621811149
 08/15  24:00:00,1.07187076204,0.0,0.0,0.37378750496,0.119086006225,0.492873511185,0.119086006225,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352620362238
 08/16  01:00:00,0.915343378644,0.0,0.0,0.321066296175,0.102644630423,0.423710926597,0.102644630423,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352615007683
 08/16  02:00:00,0.812100589681,0.0,0.0,0.270721498703,0.0875781972933,0.358299695997,0.0875781972933,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352606320499
 08/16  03:00:00,0.778275951159,0.0,0.0,0.249707164665,0.0803776158927,0.330084780558,0.0803776158927,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352601418219
 08/16  04:00:00,0.728022167162,0.0,0.0,0.216379028431,0.0704557358116,0.286834764242,0.0704557358116,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352601455777
 08/16  05:00:00,0.787974442806,0.0,0.0,0.233379649097,0.0743529572815,0.307732606379,0.0743529572815,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352601253003
 08/16  06:00:00,0.906486832809,0.0,0.0,0.242350691789,0.0781452215175,0.320495913306,0.0781452215175,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352598943974
 08/16  07:00:00,1.11452141254,0.0,0.0,0.283379099844,0.0893315747909,0.372710674635,0.0893315747909,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352604547049
 08/16  08:00:00,1.0115049433,0.0,0.0,0.297728025195,0.0930023857397,0.390730410935,0.0930023857397,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352600726545
 08/16  09:00:00,0.952584405145,0.0,0.0,0.343243209083,0.103750469956,0.446993679039,0.103750469956,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352594265819
 08/16  10:00:00,1.01151952147,0.0,0.0,0.399695691669,0.123483548108,0.523179239777,0.123483548108,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352598777502
 08/16  11:00:00,1.01401093345,0.0,0.0,0.394860770106,0.122039081583,0.516899851689,0.122039081583,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352599872575
 08/16  12:00:00,1.14458290169,0.0,0.0,0.491749292611,0.14874229822,0.640491590831,0.14874229822,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352602137503
 08/16  13:00:00,1.21953289295,0.0,0.0,0.553518438276,0.165755341237,0.719273779513,0.165755341237,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352603717106
 08/16  14:00:00,1.24254407294,0.0,0.0,0.553587369894,0.176601861769,0.730189231663,0.176601861769,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352600046947
 08/16  15:00:00,1.30904953553,0.0,0.0,0.577795729916,0.186274800767,0.764070530682,0.186274800767,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352625431721
 08/16  16:00:00,1.44599643593,0.0,0.0,0.600596082152,0.193922223739,0.794518305891,0.193922223739,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352626334282
 08/16  17:00:00,1.51836020274,0.0,0.0,0.520314877798,0.173045325924,0.693360203722,0.173045325924,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.035260573715
 08/16  18:00:00,1.63771441923,0.0,0.0,0.547028176274,0.182396889745,0.729425066019,0.182396889745,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352607541328
 08/16  19:00:00,1.62392305144,0.0,0.0,0.505015305096,0.170160626495,0.675175931591,0.170160626495,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.035260713465
 08/16  20:00:00,1.76700311549,0.0,0.0,0.486288855244,0.162943558755,0.649232413999,0.162943558755,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352606036337
 08/16  21:00:00,1.81250149921,0.0,0.0,0.444049903399,0.15029479983,0.594344703229,0.15029479983,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352604773751
 08/16  22:00:00,1.51439754025,0.0,0.0,0.390767639481,0.13158168451,0.522349323991,0.13158168451,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.035260333591
 08/16  23:00:00,1.21890323233,0.0,0.0,0.316817699345,0.10707808787,0.423895787215,0.10707808787,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352603428006
 08/16  24:00:00,0.927504613423,0.0,0.0,0.261251231009,0.0872582395438,0.348509470553,0.0872582395438,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352599282435
 08/17  01:00:00,0.772169373063,0.0,0.0,0.210156534884,0.0703820541245,0.280538589009,0.0703820541245,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352598327758
 08/17  02:00:00,0.680372105548,0.0,0.0,0.169560332007,0.0570119513329,0.22657228334,0.0570119513329,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352595605738
 08/17  03:00:00,0.644441486047,0.0,0.0,0.147065622494,0.0491852686788,0.196250891173,0.0491852686788,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352595660954
 08/17  04:00:00,0.615293323159,0.0,0.0,0.130606564823,0.0434997459812,0.174106310804,0.0434997459812,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352597550131
 08/17  05:00:00,0.664161053437,0.0,0.0,0.138472731261,0.0454471658229,0.183919897084,0.0454471658229,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352594452259
 08/17  06:00:00,0.802046256294,0.0,0.0,0.162853681966,0.0532022736296,0.216055955596,0.0532022736296,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352592755929
 08/17  07:00:00,1.00513573573,0.0,0.0,0.19969312366,0.0636329300747,0.263326053734,0.0636329300747,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.035259398795
 08/17  08:00:00,0.90554515157,0.0,0.0,0.216507228514,0.0682638809811,0.284771109496,0.0682638809811,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352595823648
 08/17  09:00:00,0.824367377697,0.0,0.0,0.243543650582,0.0752333852896,0.318777035871,0.0752333852896,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352590423019
 08/17  10:00:00,0.939975558868,0.0,0.0,0.346786093487,0.104849436535,0.451635530022,0.104849436535,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352596249024
 08/17  11:00:00,1.01394551425,0.0,0.0,0.398896926672,0.117937614954,0.516834541626,0.117937614954,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352598781139
 08/17  12:00:00,1.10495919308,0.0,0.0,0.464852513489,0.136015606289,0.600868119778,0.136015606289,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.035259976193
 08/17  13:00:00,1.30699522574,0.0,0.0,0.629287928369,0.177448198536,0.806736126905,0.177448198536,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352603571048
 08/17  14:00:00,1.46861135209,0.0,0.0,0.74589677407,0.210359046266,0.956255820335,0.210359046266,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352606951703
 08/17  15:00:00,1.65341502831,0.0,0.0,0.867134258685,0.241303040093,1.10843729878,0.241303040093,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352612678581
 08/17  16:00:00,1.94007648963,0.0,0.0,1.01302404207,0.275573695037,1.2885977371,0.275573695037,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352632559193
 08/17  17:00:00,2.2833954582,0.0,0.0,1.14033147033,0.318062115736,1.45839358606,0.318062115736,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352624468368
 08/17  18:00:00,2.27940587253,0.0,0.0,1.07153131015,0.299584562433,1.37111587258,0.299584562433,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352614008762
 08/17  19:00:00,2.17063014456,0.0,0.0,0.94427270998,0.277609474233,1.22188218421,0.277609474233,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352615539692
 08/17  20:00:00,2.2143286969,0.0,0.0,0.842632821317,0.253924298098,1.09655711941,0.253924298098,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352614796368
 08/17  21:00:00,2.23545254243,0.0,0.0,0.779572353104,0.237722469272,1.01729482238,0.237722469272,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352614014535
 08/17  22:00:00,1.90419810319,0.0,0.0,0.698696673329,0.213452521359,0.912149194688,0.213452521359,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352610258297
 08/17  23:00:00,1.57589749046,0.0,0.0,0.596522379181,0.184366941244,0.780889320424,0.184366941244,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352610677239
 08/17  24:00:00,1.27596823031,0.0,0.0,0.534885457951,0.162086195226,0.696971653177,0.162086195226,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352613625029
 08/18  01:00:00,1.09118658807,0.0,0.0,0.45884692155,0.14070759294,0.59955451449,0.14070759294,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352611222993
 08/18  02:00:00,0.952500344061,0.0,0.0,0.379603016425,0.119096203739,0.498699220164,0.119096203739,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352608622629
 08/18  03:00:00,0.861469711695,0.0,0.0,0.312965782136,0.100312899466,0.413278681602,0.100312899466,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352600013136
 08/18  04:00:00,0.821625215983,0.0,0.0,0.288709125141,0.0917289050756,0.380438030216,0.0917289050756,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352599284248
 08/18  05:00:00,0.828300763816,0.0,0.0,0.263362916044,0.0846959267692,0.348058842814,0.0846959267692,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352602098749
 08/18  06:00:00,0.935538025004,0.0,0.0,0.264489613543,0.0850573221399,0.349546935683,0.0850573221399,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352600642158
 08/18  07:00:00,1.12111479598,0.0,0.0,0.287601923718,0.0917022822729,0.379304205991,0.0917022822729,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352603067914
 08/18  08:00:00,1.04924558859,0.0,0.0,0.328040539058,0.10043083904,0.428471378099,0.10043083904,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352597507821
 08/18  09:00:00,1.03569611908,0.0,0.0,0.409092665103,0.121012170333,0.530104835436,0.121012170333,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.03525998412
 08/18  10:00:00,1.31802786433,0.0,0.0,0.64555115732,0.184135596547,0.829686753867,0.184135596547,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352607065208
 08/18  11:00:00,1.33692398292,0.0,0.0,0.654957116021,0.184854882975,0.839811998996,0.184854882975,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352608894124
 08/18  12:00:00,1.47292356515,0.0,0.0,0.759652492552,0.209179119293,0.968831611845,0.209179119293,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352608562012
 08/18  13:00:00,1.63100299066,0.0,0.0,0.889220461161,0.241522749161,1.13074321032,0.241522749161,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352610386056
 08/18  14:00:00,1.89984038006,0.0,0.0,1.09705519215,0.290429013285,1.38748420544,0.290429013285,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352613380444
 08/18  15:00:00,2.05905126344,0.0,0.0,1.18716058035,0.326912115962,1.51407269631,0.326912115962,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.035262105454
 08/18  16:00:00,2.32742336135,0.0,0.0,1.31734918912,0.358596114201,1.67594530332,0.358596114201,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352625614235
 08/18  17:00:00,2.63619041382,0.0,0.0,1.41529369305,0.395895133423,1.81118882647,0.395895133423,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352621620494
 08/18  18:00:00,2.55923647039,0.0,0.0,1.28689832428,0.364047115508,1.65094543979,0.364047115508,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352624315279
 08/18  19:00:00,2.40313135332,0.0,0.0,1.12436877638,0.330014074887,1.45438285127,0.330014074887,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352620956729
 08/18  20:00:00,2.38078374501,0.0,0.0,0.968194330925,0.294817417873,1.2630117488,0.294817417873,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352618983605
 08/18  21:00:00,2.36125034768,0.0,0.0,0.874339178037,0.268753137967,1.143092316,0.268753137967,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352617130745
 08/18  22:00:00,2.01188112321,0.0,0.0,0.780113900523,0.239717920487,1.01983182101,0.239717920487,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352614195265
 08/18  23:00:00,1.70751415431,0.0,0.0,0.699648612273,0.212856883962,0.912505496234,0.212856883962,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352615557628
 08/18  24:00:00,1.34667257447,0.0,0.0,0.586989817222,0.180685657977,0.7676754752,0.180685657977,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352618846425
 08/19  01:00:00,1.23083931772,0.0,0.0,0.52494355387,0.16496502053,0.6899085744,0.16496502053,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0618043217094
 08/19  02:00:00,1.09264587482,0.0,0.0,0.458417173473,0.145620684903,0.604037858376,0.145620684903,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0549133411708
 08/19  03:00:00,1.00838244203,0.0,0.0,0.401530177906,0.128886217707,0.530416395614,0.128886217707,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0569873969792
