Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/19  04:00:00,0.970588965506,0.0,0.0,0.355172993609,0.115153532328,0.470326525936,0.115153532328,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0791370179466
 08/19  05:00:00,1.10141744323,0.0,0.0,0.342507344739,0.111046014435,0.453553359174,0.111046014435,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.178736881907
 08/19  06:00:00,1.47037301736,0.0,0.0,0.373698841643,0.120159277388,0.493858119031,0.120159277388,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.364172427633
 08/19  07:00:00,1.75156232293,0.0,0.0,0.388777244239,0.123936063056,0.512713307294,0.123936063056,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.411278072286
 08/19  08:00:00,1.68081256233,0.0,0.0,0.389851934002,0.121859088015,0.511711022018,0.121859088015,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.396248953873
 08/19  09:00:00,1.64338194586,0.0,0.0,0.430998662126,0.131927300521,0.562925962647,0.131927300521,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.352679926996
 08/19  10:00:00,1.87987944059,0.0,0.0,0.64637953381,0.189145758705,0.835525292515,0.189145758705,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.303027525752
 08/19  11:00:00,1.89033138725,0.0,0.0,0.677271474034,0.195724563958,0.872996037993,0.195724563958,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.260053416025
 08/19  12:00:00,1.98603681742,0.0,0.0,0.798948674274,0.22238369948,1.02133237375,0.22238369948,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.22720400213
 08/19  13:00:00,2.08459904637,0.0,0.0,0.913287231507,0.251370928467,1.16465815997,0.251370928467,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.208539422437
 08/19  14:00:00,2.28130761239,0.0,0.0,1.09898466365,0.294924276449,1.3939089401,0.294924276449,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.189765251016
 08/19  15:00:00,2.51775841951,0.0,0.0,1.27008405827,0.336110401251,1.60619445953,0.336110401251,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.19291204517
 08/19  16:00:00,2.73719270931,0.0,0.0,1.34398033772,0.355665194099,1.69964553181,0.355665194099,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.218358814598
 08/19  17:00:00,2.88895135361,0.0,0.0,1.26078899984,0.365169509299,1.62595850914,0.365169509299,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.271382754573
 08/19  18:00:00,2.80280085236,0.0,0.0,1.07609876596,0.32560643611,1.40170520206,0.32560643611,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.325619295262
 08/19  19:00:00,2.71251436013,0.0,0.0,0.958664880055,0.295698413957,1.25436329401,0.295698413957,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.338579733337
 08/19  20:00:00,2.77842173635,0.0,0.0,0.902538996936,0.278280349769,1.1808193467,0.278280349769,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.309089304661
 08/19  21:00:00,2.78348921513,0.0,0.0,0.859119002794,0.264832605849,1.12395160864,0.264832605849,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.2705192109
 08/19  22:00:00,2.33136593553,0.0,0.0,0.759219581056,0.236698216489,0.995917797545,0.236698216489,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.216300923977
 08/19  23:00:00,1.86335324117,0.0,0.0,0.652074821443,0.204795734813,0.856870556256,0.204795734813,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.156526798974
 08/19  24:00:00,1.39094617049,0.0,0.0,0.545213854406,0.172470663015,0.717684517421,0.172470663015,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0909600283801
 08/20  01:00:00,1.15064731867,0.0,0.0,0.462039296723,0.147447914325,0.609487211048,0.147447914325,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0620336860174
 08/20  02:00:00,1.01769118987,0.0,0.0,0.40033292415,0.128631695282,0.528964619432,0.128631695282,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0550318951619
 08/20  03:00:00,0.945699404111,0.0,0.0,0.353482919064,0.114146844808,0.467629763872,0.114146844808,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0570909907989
 08/20  04:00:00,0.916062518543,0.0,0.0,0.313681364798,0.101956328933,0.415637693731,0.101956328933,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0792994031893
 08/20  05:00:00,1.04519526159,0.0,0.0,0.299336812473,0.0976048355143,0.396941647987,0.0976048355143,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.179126411453
 08/20  06:00:00,1.37144955533,0.0,0.0,0.29719458239,0.096905786127,0.394100368517,0.096905786127,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.365006716114
 08/20  07:00:00,1.68840004799,0.0,0.0,0.339640686698,0.108932411585,0.448573098283,0.108932411585,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.412256006358
 08/20  08:00:00,1.6170206901,0.0,0.0,0.33985512752,0.107103303752,0.446958431271,0.107103303752,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.397209672392
 08/20  09:00:00,1.568683818,0.0,0.0,0.372217334956,0.115143458466,0.487360793421,0.115143458466,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.353546968364
 08/20  10:00:00,1.72583285684,0.0,0.0,0.524732670903,0.156000622906,0.680733293809,0.156000622906,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.303772940701
 08/20  11:00:00,1.80347453933,0.0,0.0,0.611311768705,0.174196461253,0.785508229958,0.174196461253,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.26068437614
 08/20  12:00:00,1.86430618167,0.0,0.0,0.703074129994,0.195984536526,0.89905866652,0.195984536526,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.227747073609
 08/20  13:00:00,2.00181062571,0.0,0.0,0.853937328449,0.227447337255,1.0813846657,0.227447337255,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.209024496046
 08/20  14:00:00,2.23992242762,0.0,0.0,1.07288376962,0.279207326862,1.35209109649,0.279207326862,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.190197909855
 08/20  15:00:00,2.30812748373,0.0,0.0,1.1024879527,0.293640474535,1.39612842724,0.293640474535,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.193347141677
 08/20  16:00:00,2.49572348429,0.0,0.0,1.14548282211,0.312191794024,1.45767461613,0.312191794024,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.218860505264
 08/20  17:00:00,2.81506093976,0.0,0.0,1.20732208163,0.34412095112,1.55144303275,0.34412095112,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.272007817111
 08/20  18:00:00,2.96138654188,0.0,0.0,1.21956875297,0.33997879803,1.559547551,0.33997879803,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.326362635846
 08/20  19:00:00,2.86820007854,0.0,0.0,1.09138576087,0.317898803024,1.4092845639,0.317898803024,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.339344181859
 08/20  20:00:00,2.9570842326,0.0,0.0,1.05232044111,0.306460824454,1.35878126557,0.306460824454,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.30978988205
 08/20  21:00:00,2.92160643339,0.0,0.0,0.972312972827,0.289142699235,1.26145567206,0.289142699235,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.271132365734
 08/20  22:00:00,2.46817121625,0.0,0.0,0.871097618376,0.261155996451,1.13225361483,0.261155996451,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.21677038742
 08/20  23:00:00,2.00865197928,0.0,0.0,0.770066179928,0.231794713621,1.00186089355,0.231794713621,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.156835199795
 08/20  24:00:00,1.53313668438,0.0,0.0,0.65959307042,0.200138570503,0.859731640923,0.200138570503,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0911034187676
 08/21  01:00:00,1.2900632807,0.0,0.0,0.578542908589,0.176588766558,0.755131675147,0.176588766558,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0597522080235
 08/21  02:00:00,1.16421568386,0.0,0.0,0.520400712078,0.159464873465,0.679865585543,0.159464873465,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0532666614698
 08/21  03:00:00,1.09715132969,0.0,0.0,0.475938660916,0.146405191025,0.622343851941,0.146405191025,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0551942324837
 08/21  04:00:00,1.07115110067,0.0,0.0,0.441062777381,0.136202368045,0.577265145426,0.136202368045,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0754316892405
 08/21  05:00:00,1.19809475283,0.0,0.0,0.431937104958,0.133642427557,0.565579532515,0.133642427557,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.167484710773
 08/21  06:00:00,1.54125318439,0.0,0.0,0.459271984485,0.142104134005,0.60137611849,0.142104134005,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.338160107417
 08/21  07:00:00,1.8356651438,0.0,0.0,0.495378469594,0.153281115992,0.648659585586,0.153281115992,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.380595976776
 08/21  08:00:00,1.75387294594,0.0,0.0,0.499818386959,0.148628278625,0.648446665583,0.148628278625,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.365010994808
 08/21  09:00:00,1.680283266,0.0,0.0,0.521072856661,0.151736650557,0.672809507217,0.151736650557,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.324728761032
 08/21  10:00:00,1.9259308157,0.0,0.0,0.747612173039,0.208382237897,0.955994410936,0.208382237897,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.279526011729
 08/21  11:00:00,1.89671607625,0.0,0.0,0.74741416577,0.20370533709,0.95111950286,0.20370533709,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.240803399671
 08/21  12:00:00,1.91101450671,0.0,0.0,0.794222216828,0.216473871129,1.01069608796,0.216473871129,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.210628483307
 08/21  13:00:00,2.0316575521,0.0,0.0,0.923628543174,0.246022732348,1.16965127552,0.246022732348,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.194192845134
 08/21  14:00:00,2.20762315795,0.0,0.0,1.08900009148,0.283412579413,1.3724126709,0.283412579413,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.176702637949
 08/21  15:00:00,2.41095522495,0.0,0.0,1.22959371814,0.320001522478,1.54959524062,0.320001522478,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.179767042373
 08/21  16:00:00,2.64316668259,0.0,0.0,1.31573124829,0.342406861326,1.65813810962,0.342406861326,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.201758129329
 08/21  17:00:00,3.08802924502,0.0,0.0,1.48534290777,0.395599133265,1.88094204103,0.395599133265,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.250829044306
 08/21  18:00:00,3.04119339868,0.0,0.0,1.33754587419,0.36448381735,1.70202969154,0.36448381735,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.297997667646
 08/21  19:00:00,2.88498828383,0.0,0.0,1.16152147457,0.330952635535,1.4924741101,0.330952635535,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.307187595136
 08/21  20:00:00,2.90351042568,0.0,0.0,1.06199117813,0.308505754253,1.37049693239,0.308505754253,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.27935577864
 08/21  21:00:00,2.86591169492,0.0,0.0,0.976762332014,0.289762245621,1.26652457763,0.289762245621,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.245975579163
 08/21  22:00:00,2.42572624667,0.0,0.0,0.876059550566,0.262025277503,1.13808482807,0.262025277503,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.196787416518
 08/21  23:00:00,1.97811786701,0.0,0.0,0.767920605846,0.231546991454,0.9994675973,0.231546991454,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144229229107
 08/21  24:00:00,1.52324828337,0.0,0.0,0.660599261076,0.200384700474,0.86098396155,0.200384700474,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.086536380209
 08/22  01:00:00,1.28785537636,0.0,0.0,0.576308816708,0.176546723697,0.752855540405,0.176546723697,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0598204384199
 08/22  02:00:00,1.16013885882,0.0,0.0,0.516805442551,0.158934568371,0.675740010922,0.158934568371,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0533154110488
 08/22  03:00:00,1.09063863792,0.0,0.0,0.470305859066,0.145471230831,0.615777089897,0.145471230831,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0552483027542
 08/22  04:00:00,1.0632788831,0.0,0.0,0.434209250335,0.135071730492,0.569280980827,0.135071730492,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0755436362608
 08/22  05:00:00,1.18911575927,0.0,0.0,0.423888024343,0.13235774139,0.556245765733,0.13235774139,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.167839483991
 08/22  06:00:00,1.53358383538,0.0,0.0,0.452015653464,0.140878788632,0.592894442096,0.140878788632,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.338972434804
 08/22  07:00:00,1.82409930781,0.0,0.0,0.487182446134,0.148963418361,0.636145864495,0.148963418361,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.38154386188
 08/22  08:00:00,1.79475981053,0.0,0.0,0.532691056111,0.155720148246,0.688411204357,0.155720148246,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.365933320627
 08/22  09:00:00,1.79492799585,0.0,0.0,0.61221688497,0.174408139145,0.786625024115,0.174408139145,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.325557973989
 08/22  10:00:00,2.07147205352,0.0,0.0,0.863432365904,0.237391476341,1.10082384225,0.237391476341,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.280237818236
 08/22  11:00:00,1.84817490613,0.0,0.0,0.692553683137,0.209421384552,0.901975067689,0.209421384552,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.241406664727
 08/22  12:00:00,1.87806359621,0.0,0.0,0.756409799785,0.220816833916,0.977226633701,0.220816833916,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.211147027064
 08/22  13:00:00,2.00965722629,0.0,0.0,0.897523028929,0.249663281417,1.14718631035,0.249663281417,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.194657484503
 08/22  14:00:00,2.1519680198,0.0,0.0,1.03542074423,0.280922171447,1.31634291568,0.280922171447,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.177117255019
 08/22  15:00:00,2.23024554042,0.0,0.0,1.07063663273,0.297829196621,1.36846582935,0.297829196621,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.180186769113
 08/22  16:00:00,2.35256202388,0.0,0.0,1.0601822332,0.306872743558,1.36705497676,0.306872743558,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.202236603482
 08/22  17:00:00,2.73673559338,0.0,0.0,1.20156966558,0.327479250294,1.52904891588,0.327479250294,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.25142851782
 08/22  18:00:00,2.92573968796,0.0,0.0,1.24623321705,0.33963397457,1.58586719162,0.33963397457,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.298706456856
 08/22  19:00:00,2.89135517842,0.0,0.0,1.17039849959,0.327721151674,1.49811965127,0.327721151674,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.307908948566
 08/22  20:00:00,2.95715950725,0.0,0.0,1.10778989533,0.315698902427,1.42348879776,0.315698902427,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.280012994831
 08/22  21:00:00,2.94354494249,0.0,0.0,1.04258320827,0.300997081557,1.34358028982,0.300997081557,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.246553114547
 08/22  22:00:00,2.52596382805,0.0,0.0,0.960112059209,0.277768711204,1.23788077041,0.277768711204,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.19722905556
 08/22  23:00:00,2.04132470674,0.0,0.0,0.819270245985,0.243111383709,1.06238162969,0.243111383709,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144522036445
 08/22  24:00:00,1.55799516498,0.0,0.0,0.688048969348,0.207542946541,0.895591915889,0.207542946541,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0866753074827
 08/23  01:00:00,1.33704792444,0.0,0.0,0.615844754907,0.186131345547,0.801976100455,0.186131345547,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0598924264495
 08/23  02:00:00,1.24115000548,0.0,0.0,0.582445044744,0.174254849967,0.75669989471,0.174254849967,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.053366673923
 08/23  03:00:00,1.14314242219,0.0,0.0,0.511477427209,0.156746335816,0.668223763025,0.156746335816,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0553054138918
 08/23  04:00:00,1.11773658761,0.0,0.0,0.477121072681,0.146502140706,0.623623213387,0.146502140706,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.075659108215
 08/23  05:00:00,1.24584045015,0.0,0.0,0.468477836256,0.14412551937,0.612603355626,0.14412551937,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.168206584976
 08/23  06:00:00,1.5648024023,0.0,0.0,0.474086902882,0.14918940466,0.623276307541,0.14918940466,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.339809136274
 08/23  07:00:00,1.84283327464,0.0,0.0,0.498248689325,0.155654020004,0.653902709329,0.155654020004,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.382520983871
 08/23  08:00:00,1.75217018203,0.0,0.0,0.495176265524,0.149692593875,0.6448688594,0.149692593875,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.36688603709
 08/23  09:00:00,1.67317787036,0.0,0.0,0.511068546138,0.15295184488,0.664020391018,0.15295184488,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.326412481596
 08/23  10:00:00,1.86951985308,0.0,0.0,0.696898107925,0.201239724216,0.898137832142,0.201239724216,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.280971627905
 08/23  11:00:00,1.86769305513,0.0,0.0,0.716573455843,0.204297785545,0.920871241388,0.204297785545,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.242028640029
 08/23  12:00:00,1.87810563577,0.0,0.0,0.761876779112,0.214857300815,0.976734079927,0.214857300815,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.2116816204
 08/23  13:00:00,1.97565552277,0.0,0.0,0.872625102107,0.240080163149,1.11270526526,0.240080163149,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.195136826065
 08/23  14:00:00,2.08721310612,0.0,0.0,0.981206947727,0.269954207698,1.25116115542,0.269954207698,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.177544101589
 08/23  15:00:00,2.1334355119,0.0,0.0,0.989134154916,0.282088845612,1.27122300053,0.282088845612,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.18061956941
 08/23  16:00:00,2.35937480495,0.0,0.0,1.06810710543,0.305266549495,1.37337365493,0.305266549495,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.202730706385
 08/23  17:00:00,2.76978715128,0.0,0.0,1.21384693669,0.347633127378,1.56148006407,0.347633127378,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.252048927525
 08/23  18:00:00,2.90619930001,0.0,0.0,1.2235977093,0.342000459205,1.5655981685,0.342000459205,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.299435092011
 08/23  19:00:00,2.83964581087,0.0,0.0,1.12270232552,0.322964155675,1.4456664812,0.322964155675,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.308652751084
 08/23  20:00:00,2.87258960704,0.0,0.0,1.03380536172,0.304435940764,1.33824130248,0.304435940764,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.280690589901
 08/23  21:00:00,2.85967911539,0.0,0.0,0.970410475454,0.288708345448,1.2591188209,0.288708345448,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.247148756369
 08/23  22:00:00,2.42102339936,0.0,0.0,0.870773498595,0.261712522923,1.13248602152,0.261712522923,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.19768337576
 08/23  23:00:00,1.97578223437,0.0,0.0,0.765179356104,0.231359198827,0.996538554932,0.231359198827,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144822638834
 08/23  24:00:00,1.51224037726,0.0,0.0,0.650920125191,0.198774019739,0.84969414493,0.198774019739,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0868182907207
 08/24  01:00:00,1.2772480128,0.0,0.0,0.567460634958,0.174642177593,0.74210281255,0.174642177593,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0599658027132
 08/24  02:00:00,1.14776929643,0.0,0.0,0.506486243465,0.15678135536,0.663267598825,0.15678135536,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0534182607534
 08/24  03:00:00,1.07736697859,0.0,0.0,0.459379511426,0.143010790461,0.602390301887,0.143010790461,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0553634314367
 08/24  04:00:00,1.04374613912,0.0,0.0,0.418314189749,0.131199579803,0.549513769552,0.131199579803,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0757781035601
 08/24  05:00:00,1.16557242847,0.0,0.0,0.404595939549,0.12736269406,0.531958633609,0.12736269406,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.16858328532
 08/24  06:00:00,1.51915576994,0.0,0.0,0.4396455309,0.137121538281,0.576767069181,0.137121538281,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.340671742276
 08/24  07:00:00,1.80167020762,0.0,0.0,0.466088867558,0.145642181613,0.611731049171,0.145642181613,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.383529577012
 08/24  08:00:00,1.7214454612,0.0,0.0,0.470799065229,0.142365369465,0.613164434694,0.142365369465,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.36786574096
 08/24  09:00:00,1.66643775994,0.0,0.0,0.505166478483,0.151233023265,0.656399501747,0.151233023265,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.327293260448
 08/24  10:00:00,1.9125465744,0.0,0.0,0.729653862283,0.210754512997,0.940408375281,0.210754512997,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.281727806085
 08/24  11:00:00,1.89895175492,0.0,0.0,0.740358937186,0.211130187987,0.951489125173,0.211130187987,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.24266945603
 08/24  12:00:00,1.92493193474,0.0,0.0,0.797929770898,0.225079756688,1.02300952759,0.225079756688,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.212232471707
 08/24  13:00:00,2.11433789957,0.0,0.0,0.986270741969,0.264623068929,1.2508938109,0.264623068929,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.195630657224
 08/24  14:00:00,2.30076991476,0.0,0.0,1.15789792396,0.306380534692,1.46427845865,0.306380534692,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.17798360701
 08/24  15:00:00,2.5254437301,0.0,0.0,1.31486940477,0.347918497539,1.66278790231,0.347918497539,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.18106288583
 08/24  16:00:00,2.81150231183,0.0,0.0,1.4466467384,0.378347529633,1.82499426803,0.378347529633,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.203237600151
 08/24  17:00:00,3.42497232777,0.0,0.0,1.76173553558,0.454295284515,2.2160308201,0.454295284515,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.252683347992
 08/24  18:00:00,3.41974334466,0.0,0.0,1.64832677184,0.430064804326,2.07839157617,0.430064804326,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.300185729006
 08/24  19:00:00,3.2015143322,0.0,0.0,1.41555820577,0.391210039444,1.80676824522,0.391210039444,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.309419508387
 08/24  20:00:00,3.2829421487,0.0,0.0,1.37354647552,0.374349473508,1.74789594902,0.374349473508,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.281388485018
 08/24  21:00:00,3.13164755471,0.0,0.0,1.18815529433,0.342318555288,1.53047384962,0.342318555288,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.247762166974
 08/24  22:00:00,2.70257815142,0.0,0.0,1.10010226343,0.313469725798,1.41357198923,0.313469725798,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.198152160112
 08/24  23:00:00,2.18945539204,0.0,0.0,0.935262948462,0.274638730506,1.20990167897,0.274638730506,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.145132672469
 08/24  24:00:00,1.7024627455,0.0,0.0,0.801844928209,0.237924670595,1.0397695988,0.237924670595,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0869652050852
 08/25  01:00:00,1.40397308909,0.0,0.0,0.665280840574,0.203471928714,0.868752769287,0.203471928714,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0600409222661
 08/25  02:00:00,1.20841226856,0.0,0.0,0.550610114459,0.173247956021,0.72385807048,0.173247956021,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0534707612342
 08/25  03:00:00,1.11628560107,0.0,0.0,0.486934995599,0.154314535082,0.641249530682,0.154314535082,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.055422825118
 08/25  04:00:00,1.06613368413,0.0,0.0,0.433266520826,0.138512076488,0.571778597313,0.138512076488,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0759008208127
 08/25  05:00:00,1.1935345965,0.0,0.0,0.424888045197,0.134644443975,0.559532489172,0.134644443975,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.168971597783
 08/25  06:00:00,1.46246342784,0.0,0.0,0.391972492603,0.127215305099,0.519187797702,0.127215305099,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.341558671652
 08/25  07:00:00,1.72879078202,0.0,0.0,0.406852119991,0.130964656228,0.537816776219,0.130964656228,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.384564424364
 08/25  08:00:00,1.67061468164,0.0,0.0,0.427719928654,0.133605206237,0.561325134891,0.133605206237,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.368874261202
 08/25  09:00:00,1.62015474943,0.0,0.0,0.466510214067,0.142700505223,0.60921071929,0.142700505223,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.328199032395
 08/25  10:00:00,1.79097713156,0.0,0.0,0.631439623429,0.186621779781,0.81806140321,0.186621779781,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.282505335316
 08/25  11:00:00,1.8586668069,0.0,0.0,0.708577879782,0.201967245546,0.910545125328,0.201967245546,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.243328507859
 08/25  12:00:00,1.89931135712,0.0,0.0,0.77759013142,0.21923229908,0.9968224305,0.21923229908,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.212798991179
 08/25  13:00:00,1.82833809162,0.0,0.0,0.7421469669,0.222239283418,0.964386250318,0.222239283418,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.196138409857
 08/25  14:00:00,1.90621018139,0.0,0.0,0.825219740923,0.244046734642,1.06926647556,0.244046734642,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.178435856725
 08/25  15:00:00,1.96542819371,0.0,0.0,0.843933056372,0.25838303505,1.10231609142,0.25838303505,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.181519160326
 08/25  16:00:00,2.16496686977,0.0,0.0,0.90105470009,0.276883576801,1.17793827689,0.276883576801,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.203758149236
 08/25  17:00:00,2.40680483926,0.0,0.0,0.914158360474,0.283050177677,1.19720853815,0.283050177677,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.253338141431
 08/25  18:00:00,2.46623781646,0.0,0.0,0.85492395246,0.269189480521,1.12411343298,0.269189480521,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.300958343988
 08/25  19:00:00,2.36706130954,0.0,0.0,0.733371486237,0.238156166581,0.971527652817,0.238156166581,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.310207078133
 08/25  20:00:00,2.4158794611,0.0,0.0,0.662356512801,0.217759507851,0.880116020653,0.217759507851,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.282105725793
 08/25  21:00:00,2.39627894041,0.0,0.0,0.596184854165,0.198290245194,0.794475099359,0.198290245194,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.24839230293
 08/25  22:00:00,1.99918673782,0.0,0.0,0.533739758531,0.175959939957,0.709699698488,0.175959939957,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.198633037252
 08/25  23:00:00,1.60186389465,0.0,0.0,0.469031689302,0.15295961605,0.621991305352,0.15295961605,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.145451548695
 08/25  24:00:00,1.10293869142,0.0,0.0,0.328632781435,0.111462490809,0.440095272244,0.111462490809,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.087115477563
 08/26  01:00:00,0.970140526746,0.0,0.0,0.323636940603,0.104861755991,0.428498696594,0.104861755991,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0625154085452
 08/26  02:00:00,0.873075671589,0.0,0.0,0.290149366266,0.0938573058212,0.384006672087,0.0938573058212,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0553743242276
 08/26  03:00:00,0.832725607589,0.0,0.0,0.267898848859,0.0863754570128,0.354274305872,0.0863754570128,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0574726522765
 08/26  04:00:00,0.838500838469,0.0,0.0,0.255264417615,0.0820301321381,0.337294549753,0.0820301321381,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.080080867093
 08/26  05:00:00,0.989643312065,0.0,0.0,0.256195449123,0.082749438582,0.338944887705,0.082749438582,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.181571222215
 08/26  06:00:00,1.33534220001,0.0,0.0,0.26594059045,0.0864671447377,0.352407735188,0.0864671447377,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.370591994119
 08/26  07:00:00,1.6696999062,0.0,0.0,0.321013564591,0.10229657988,0.42331014447,0.10229657988,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.418818818374
 08/26  08:00:00,1.60913147249,0.0,0.0,0.328903865943,0.103719543422,0.432623409364,0.103719543422,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.403655476686
 08/26  09:00:00,1.60909803058,0.0,0.0,0.400780868861,0.121177841692,0.521958710553,0.121177841692,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.359363263812
 08/26  10:00:00,1.78606056538,0.0,0.0,0.568025392067,0.167933422923,0.73595881499,0.167933422923,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.308775128065
 08/26  11:00:00,1.79896377316,0.0,0.0,0.602660265269,0.174103528705,0.776763793974,0.174103528705,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.264918045948
 08/26  12:00:00,1.89338985395,0.0,0.0,0.721119764072,0.203378146395,0.924497910468,0.203378146395,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.231391501946
 08/26  13:00:00,1.95253746988,0.0,0.0,0.800541393863,0.228314233902,1.02885562776,0.228314233902,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.21228037815
 08/26  14:00:00,1.99383127926,0.0,0.0,0.853295882644,0.249799656568,1.10309553921,0.249799656568,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.193102318774
 08/26  15:00:00,2.26117513165,0.0,0.0,1.05317325561,0.293073248007,1.34624650361,0.293073248007,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.196276713229
 08/26  16:00:00,2.562710838,0.0,0.0,1.19599731558,0.325304245268,1.52130156085,0.325304245268,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.222220914263
 08/26  17:00:00,3.09036276815,0.0,0.0,1.43285658706,0.389697506876,1.82255409393,0.389697506876,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.27619858432
 08/26  18:00:00,3.0308740339,0.0,0.0,1.26434874816,0.359706358587,1.62405510674,0.359706358587,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.331342572129
 08/26  19:00:00,2.87495144948,0.0,0.0,1.08790510869,0.323003927821,1.41090903651,0.323003927821,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.344471080183
 08/26  20:00:00,2.88600150142,0.0,0.0,0.98470095253,0.298300527769,1.2830014803,0.298300527769,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.314486936136
 08/26  21:00:00,2.84459199995,0.0,0.0,0.901788742812,0.278541916225,1.18033065904,0.278541916225,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.275242945323
 08/26  22:00:00,2.37489517704,0.0,0.0,0.789281323189,0.246549419808,1.035830743,0.246549419808,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.219917220037
 08/26  23:00:00,1.90508674258,0.0,0.0,0.681716340079,0.214512945759,0.896229285838,0.214512945759,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.158901570807
 08/26  24:00:00,1.43110838697,0.0,0.0,0.574626544691,0.182117411952,0.756743956643,0.182117411952,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0920628056431
 08/27  01:00:00,1.19164657466,0.0,0.0,0.492465541092,0.157449261959,0.649914803051,0.157449261959,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0626053500043
 08/27  02:00:00,1.06376124128,0.0,0.0,0.434879955816,0.139749012989,0.574628968805,0.139749012989,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0554375972019
 08/27  03:00:00,0.995172807838,0.0,0.0,0.390523908025,0.1261265098,0.516650417826,0.1261265098,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0575437405712
 08/27  04:00:00,0.969893257781,0.0,0.0,0.353593944902,0.114948850904,0.468542795806,0.114948850904,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0802250403518
 08/27  05:00:00,1.10458908407,0.0,0.0,0.341927816546,0.111512708629,0.453440525175,0.111512708629,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.182021356752
 08/27  06:00:00,1.43553531072,0.0,0.0,0.340520095344,0.111053908825,0.451574004169,0.111053908825,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.371618835853
 08/27  07:00:00,1.74679781148,0.0,0.0,0.377950005885,0.121252784151,0.499202790036,0.121252784151,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.42002407809
 08/27  08:00:00,1.74079845721,0.0,0.0,0.432003657932,0.131103137971,0.563106795903,0.131103137971,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.404839074872
 08/27  09:00:00,1.75913064984,0.0,0.0,0.51961520672,0.151307038437,0.670922245157,0.151307038437,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.360432348467
 08/27  10:00:00,1.96846327367,0.0,0.0,0.713974149382,0.203468147805,0.917442297187,0.203468147805,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.309694354157
 08/27  11:00:00,1.91016781167,0.0,0.0,0.690386310413,0.19680359185,0.887189902263,0.19680359185,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.265695976175
 08/27  12:00:00,1.94947216536,0.0,0.0,0.766255837207,0.213654925757,0.979910762964,0.213654925757,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.232060960859
 08/27  13:00:00,2.11501180076,0.0,0.0,0.940260704654,0.250471279347,1.190731984,0.250471279347,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.212878352801
 08/27  14:00:00,2.30910279248,0.0,0.0,1.12503264024,0.29280081937,1.41783345961,0.29280081937,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.193635911601
 08/27  15:00:00,2.40693133216,0.0,0.0,1.17200503133,0.319459185537,1.49146421687,0.319459185537,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.196815200484
 08/27  16:00:00,2.75115291114,0.0,0.0,1.35618154498,0.352943259576,1.70912480455,0.352943259576,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.222839743695
 08/27  17:00:00,3.11888323924,0.0,0.0,1.45405265409,0.396253016385,1.85030567047,0.396253016385,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.276967478871
 08/27  18:00:00,3.09974321226,0.0,0.0,1.32319359543,0.368815380657,1.69200897609,0.368815380657,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.332257881146
 08/27  19:00:00,2.86159594927,0.0,0.0,1.07647960231,0.320132165814,1.39661176813,0.320132165814,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.345412848355
 08/27  20:00:00,2.92380769017,0.0,0.0,1.01742582008,0.302519018221,1.31994483831,0.302519018221,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.315349766875
 08/27  21:00:00,2.92504679476,0.0,0.0,0.971271544483,0.28875881773,1.26003036221,0.28875881773,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.27599803696
 08/27  22:00:00,2.47452211929,0.0,0.0,0.873160762073,0.261718857472,1.13487961955,0.261718857472,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.220495285743
 08/27  23:00:00,2.00935649405,0.0,0.0,0.768762750382,0.231356689282,1.00011943966,0.231356689282,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.159281168448
 08/27  24:00:00,1.5310336474,0.0,0.0,0.657137815418,0.199355129903,0.856492945321,0.199355129903,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0922390773949
 08/28  01:00:00,1.28905419913,0.0,0.0,0.577390835379,0.176203950325,0.753594785704,0.176203950325,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0602800158931
 08/28  02:00:00,1.16634360522,0.0,0.0,0.521767372872,0.159851823859,0.681619196731,0.159851823859,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0536409716405
 08/28  03:00:00,1.10242871751,0.0,0.0,0.47967416342,0.147527775987,0.627201939408,0.147527775987,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0556135328346
 08/28  04:00:00,1.08011664871,0.0,0.0,0.44727797828,0.138094954516,0.585372932796,0.138094954516,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.076289449905
 08/28  05:00:00,1.21185318949,0.0,0.0,0.440389990804,0.136231369824,0.576621360628,0.136231369824,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.170201319319
 08/28  06:00:00,1.48872285677,0.0,0.0,0.410848144638,0.131789586424,0.542637731062,0.131789586424,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.344368167228
 08/28  07:00:00,1.78836744855,0.0,0.0,0.451727792963,0.142384477936,0.594112270899,0.142384477936,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.38784559622
 08/28  08:00:00,1.75740253668,0.0,0.0,0.49711331396,0.147806247797,0.644919561758,0.147806247797,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.372067689376
 08/28  09:00:00,1.71429785783,0.0,0.0,0.542522026013,0.157963828277,0.70048585429,0.157963828277,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.331067005793
 08/28  10:00:00,1.93784568035,0.0,0.0,0.749034341863,0.213432992666,0.962467334529,0.213432992666,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.284967952788
 08/28  11:00:00,1.92150251302,0.0,0.0,0.759574242014,0.211719712286,0.971293954301,0.211719712286,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.245415385008
 08/28  12:00:00,1.97468588269,0.0,0.0,0.841171439091,0.229231809988,1.07040324908,0.229231809988,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.214592698164
 08/28  13:00:00,2.21752148311,0.0,0.0,1.07792829617,0.274033442308,1.35196173848,0.274033442308,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.19774631318
 08/28  14:00:00,2.23390105727,0.0,0.0,1.10200949298,0.293514917496,1.39552441048,0.293514917496,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.179868797686
 08/28  15:00:00,2.39231706256,0.0,0.0,1.20643058909,0.321325321649,1.52775591074,0.321325321649,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.182968209856
 08/28  16:00:00,2.65033767147,0.0,0.0,1.31216484017,0.349489173912,1.66165401408,0.349489173912,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.20541321375
 08/28  17:00:00,3.03725774432,0.0,0.0,1.43464007759,0.390946581839,1.82558665943,0.390946581839,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.255412925203
 08/28  18:00:00,2.93654275035,0.0,0.0,1.23887081511,0.353099345098,1.5919701602,0.353099345098,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.303406550658
 08/28  19:00:00,2.81317158598,0.0,0.0,1.09438281841,0.320759057548,1.41514187596,0.320759057548,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.312703131424
 08/28  20:00:00,2.82101780814,0.0,0.0,0.986102644635,0.29687829718,1.28298094181,0.29687829718,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.284379151667
 08/28  21:00:00,2.7593172606,0.0,0.0,0.882855182516,0.272660088975,1.15551527149,0.272660088975,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.250390450989
 08/28  22:00:00,2.31553658411,0.0,0.0,0.781384584785,0.243139103801,1.02452368859,0.243139103801,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.200158893442
 08/28  23:00:00,1.85969071233,0.0,0.0,0.668778074516,0.210030120005,0.878808194521,0.210030120005,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.146461477203
 08/28  24:00:00,1.39891111781,0.0,0.0,0.558577496686,0.177009608377,0.735587105063,0.177009608377,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0875960711383
 08/29  01:00:00,1.16238544482,0.0,0.0,0.474995442706,0.151847356021,0.626842798726,0.151847356021,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0603632485601
 08/29  02:00:00,1.03004246599,0.0,0.0,0.412492533651,0.132766276515,0.545258810166,0.132766276515,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0537002189778
 08/29  03:00:00,0.959941809341,0.0,0.0,0.36619393875,0.118455351786,0.484649290536,0.118455351786,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0556792735357
 08/29  04:00:00,0.927683775904,0.0,0.0,0.326500013404,0.106304397682,0.432804411086,0.106304397682,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0764250988103
 08/29  05:00:00,1.05142633431,0.0,0.0,0.313396913589,0.102366786139,0.415763699728,0.102366786139,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.170632125034
 08/29  06:00:00,1.29975445954,0.0,0.0,0.264570668558,0.0881150111854,0.352685679743,0.0881150111854,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.345351821314
 08/29  07:00:00,1.63706826592,0.0,0.0,0.333436177018,0.108227314356,0.441663491374,0.108227314356,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.38899519311
 08/29  08:00:00,1.58648680802,0.0,0.0,0.36033495761,0.112550306355,0.472885263966,0.112550306355,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.373186258512
 08/29  09:00:00,1.51835707694,0.0,0.0,0.383681905435,0.11985847072,0.503540376154,0.11985847072,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.332071703041
 08/29  10:00:00,1.6773134215,0.0,0.0,0.538331904381,0.162740614619,0.701072519,0.162740614619,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.285830509466
 08/29  11:00:00,1.71027466543,0.0,0.0,0.586055591194,0.173279368438,0.759334959632,0.173279368438,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.246146532081
 08/29  12:00:00,1.77277142745,0.0,0.0,0.673346650801,0.194513594197,0.867860244998,0.194513594197,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.215221247003
 08/29  13:00:00,1.89562571738,0.0,0.0,0.803045610048,0.226456893786,1.02950250383,0.226456893786,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.198309782099
 08/29  14:00:00,2.02580535915,0.0,0.0,0.925846848962,0.261079929993,1.18692677896,0.261079929993,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.180370731088
 08/29  15:00:00,2.30631954447,0.0,0.0,1.13031190388,0.310938804684,1.44125070856,0.310938804684,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.18347589395
 08/29  16:00:00,2.54009280256,0.0,0.0,1.21327709603,0.337553867013,1.55083096304,0.337553867013,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.205991395872
 08/29  17:00:00,3.03286214493,0.0,0.0,1.42775020293,0.392713834706,1.82046403763,0.392713834706,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.256139947614
 08/29  18:00:00,3.03717834708,0.0,0.0,1.3196813817,0.372067104832,1.69174848653,0.372067104832,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.304263821065
 08/29  19:00:00,2.92117590142,0.0,0.0,1.18005075614,0.342220837145,1.52227159329,0.342220837145,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.313577729545
 08/29  20:00:00,2.93520347259,0.0,0.0,1.0778483239,0.318521760533,1.39637008444,0.318521760533,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.285175673496
 08/29  21:00:00,2.89313618556,0.0,0.0,0.991910437747,0.296723728827,1.28863416657,0.296723728827,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.251090480868
 08/29  22:00:00,2.43964256983,0.0,0.0,0.882093531248,0.266001636613,1.14809516786,0.266001636613,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.200693399889
 08/29  23:00:00,1.97737819236,0.0,0.0,0.763932763841,0.232208747246,0.996141511087,0.232208747246,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.146815640672
 08/29  24:00:00,1.50784026988,0.0,0.0,0.646337373799,0.198011227409,0.844348601208,0.198011227409,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0877637270668
 08/30  01:00:00,1.26668180933,0.0,0.0,0.558595418243,0.172457782535,0.731053200778,0.172457782535,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0604492110207
 08/30  02:00:00,1.1308418777,0.0,0.0,0.492939052063,0.153058153125,0.645997205188,0.153058153125,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0537612356693
 08/30  03:00:00,1.0571833525,0.0,0.0,0.443375771763,0.13844668585,0.581822457613,0.13844668585,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0557476496188
 08/30  04:00:00,1.00145965374,0.0,0.0,0.38409483322,0.122346351695,0.506441184915,0.122346351695,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0765642028146
 08/30  05:00:00,1.13111398506,0.0,0.0,0.375904749909,0.119105807626,0.495010557534,0.119105807626,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.171072917978
 08/30  06:00:00,1.47802455516,0.0,0.0,0.402955902491,0.126991206452,0.529947108943,0.126991206452,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.346360487736
 08/30  07:00:00,1.76263759639,0.0,0.0,0.432517786445,0.133537062651,0.566054849095,0.133537062651,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.390173165855
 08/30  08:00:00,1.7065896033,0.0,0.0,0.455578138832,0.136264000021,0.591842138853,0.136264000021,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.374332178905
 08/30  09:00:00,1.66039863734,0.0,0.0,0.497560201278,0.146992515977,0.644552717255,0.146992515977,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.333100922339
 08/30  10:00:00,1.89116744645,0.0,0.0,0.711378980473,0.202663808395,0.914042788868,0.202663808395,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.286714264546
 08/30  11:00:00,1.86380764087,0.0,0.0,0.711588548282,0.200530549883,0.912119098165,0.200530549883,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.246895368993
 08/30  12:00:00,1.90248950828,0.0,0.0,0.780022040611,0.216912701946,0.996934742557,0.216912701946,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.215864830282
