Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/30  13:00:00,1.9906089006,0.0,0.0,0.881509262371,0.242399588302,1.12390885067,0.242399588302,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.198886618484
 08/30  14:00:00,2.15154565661,0.0,0.0,1.03217350477,0.279979734188,1.31215323896,0.279979734188,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.180884568549
 08/30  15:00:00,2.40994551174,0.0,0.0,1.21779133824,0.326565660984,1.54435699922,0.326565660984,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.183995570556
 08/30  16:00:00,2.94384399072,0.0,0.0,1.56746331379,0.386526150312,1.9539894641,0.386526150312,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.20658408297
 08/30  17:00:00,3.47016182171,0.0,0.0,1.79869282033,0.458328463015,2.25702128335,0.458328463015,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.256882378686
 08/30  18:00:00,3.37984337925,0.0,0.0,1.60976388302,0.423772092489,2.03353597551,0.423772092489,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.305141364247
 08/30  19:00:00,3.14730011539,0.0,0.0,1.36731806861,0.380182513531,1.74750058214,0.380182513531,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.314472954654
 08/30  20:00:00,3.09483009744,0.0,0.0,1.20862494097,0.34655643293,1.5551813739,0.34655643293,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.285991008883
 08/30  21:00:00,3.04458302454,0.0,0.0,1.11648017031,0.322884280928,1.43936445124,0.322884280928,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.251807035175
 08/30  22:00:00,2.55729907881,0.0,0.0,0.977635569367,0.287568865086,1.26520443445,0.287568865086,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.201240642276
 08/30  23:00:00,2.0731342861,0.0,0.0,0.841437719031,0.250097990577,1.09153570961,0.250097990577,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.147177535887
 08/30  24:00:00,1.57483830954,0.0,0.0,0.699765166158,0.211409911089,0.911175077248,0.211409911089,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.087935290686
 08/31  01:00:00,1.31172696831,0.0,0.0,0.594035897673,0.181975110193,0.776011007866,0.181975110193,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0605365629152
 08/31  02:00:00,1.15831290991,0.0,0.0,0.514088794596,0.159317737183,0.673406531778,0.159317737183,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0538229412855
 08/31  03:00:00,1.06843515769,0.0,0.0,0.451500618625,0.141504551593,0.593005170218,0.141504551593,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0558167422054
 08/31  04:00:00,1.02166190645,0.0,0.0,0.399820040423,0.126681020605,0.526501061028,0.126681020605,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0767065794162
 08/31  05:00:00,1.12958465036,0.0,0.0,0.373608364571,0.119421535444,0.493029900015,0.119421535444,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.171524240799
 08/31  06:00:00,1.43959638513,0.0,0.0,0.371066385709,0.11942146759,0.490487853299,0.11942146759,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.34739157335
 08/31  07:00:00,1.72868081098,0.0,0.0,0.403683842926,0.127210122323,0.530893965249,0.127210122323,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.391377264295
 08/31  08:00:00,1.69478545852,0.0,0.0,0.445601796967,0.133263963917,0.578865760884,0.133263963917,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.375504412087
 08/31  09:00:00,1.67119003847,0.0,0.0,0.506302580775,0.147988831884,0.654291412659,0.147988831884,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.334153628059
 08/31  10:00:00,1.8693176233,0.0,0.0,0.691683266837,0.199605831443,0.891289098281,0.199605831443,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.287618131981
 08/31  11:00:00,1.90821765984,0.0,0.0,0.747844898879,0.207918122708,0.955763021587,0.207918122708,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.247661464537
 08/31  12:00:00,1.93446345623,0.0,0.0,0.804550646002,0.223699559655,1.02825020566,0.223699559655,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.216523315123
 08/31  13:00:00,2.07593745051,0.0,0.0,0.950775479259,0.257871636624,1.20864711588,0.257871636624,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.199476903186
 08/31  14:00:00,2.18591219423,0.0,0.0,1.05572324065,0.290270450873,1.34599369152,0.290270450873,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.181410653609
 08/31  15:00:00,2.3923791314,0.0,0.0,1.20061902451,0.325640004073,1.52625902858,0.325640004073,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.184527160857
 08/31  16:00:00,2.49858963419,0.0,0.0,1.17484298453,0.333285768634,1.50812875316,0.333285768634,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.207190437377
 08/31  17:00:00,2.88492634794,0.0,0.0,1.30112027147,0.369902935012,1.67102320648,0.369902935012,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.25764498178
 08/31  18:00:00,2.95200470138,0.0,0.0,1.24954821715,0.355250284681,1.60479850184,0.355250284681,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.306040160051
 08/31  19:00:00,2.7947081843,0.0,0.0,1.07348520339,0.320507212196,1.39399241559,0.320507212196,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.315389190122
 08/31  20:00:00,2.76387537483,0.0,0.0,0.934325277299,0.28906688699,1.22339216429,0.28906688699,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.286825495887
 08/31  21:00:00,2.74656456267,0.0,0.0,0.870741004237,0.269871586614,1.14061259085,0.269871586614,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.252540433694
 08/31  22:00:00,2.3083306567,0.0,0.0,0.774334712263,0.241341247319,1.01567595958,0.241341247319,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.201800695039
 08/31  23:00:00,1.8543492405,0.0,0.0,0.66391794618,0.208461987262,0.872379933441,0.208461987262,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.147548266461
 08/31  24:00:00,1.39463272024,0.0,0.0,0.555439486793,0.175353628484,0.730793115277,0.175353628484,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0881116633588
 09/01  01:00:00,1.16724459989,0.0,0.0,0.477352405806,0.151511326024,0.62886373183,0.151511326024,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0606263719544
 09/01  02:00:00,1.0355653806,0.0,0.0,0.416698515839,0.132959062376,0.549657578215,0.132959062376,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0538864977759
 09/01  03:00:00,0.962610475244,0.0,0.0,0.367968399521,0.118220626405,0.486189025926,0.118220626405,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0558883282663
 09/01  04:00:00,0.933708044711,0.0,0.0,0.330758487654,0.10680283432,0.437561321974,0.10680283432,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0768526537422
 09/01  05:00:00,1.08547430685,0.0,0.0,0.339119764556,0.107637163898,0.446756928454,0.107637163898,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.171985742429
 09/01  06:00:00,1.40602032945,0.0,0.0,0.330236592838,0.106813604646,0.437050197484,0.106813604646,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.348446117771
 09/01  07:00:00,1.75865319594,0.0,0.0,0.389562814471,0.121649067866,0.511211882337,0.121649067866,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.392608540282
 09/01  08:00:00,1.73966392975,0.0,0.0,0.44306459946,0.130890912073,0.573955511533,0.130890912073,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.376702763982
 09/01  09:00:00,1.67405543861,0.0,0.0,0.488662504031,0.142860005086,0.631522509117,0.142860005086,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.33522995954
 09/01  10:00:00,1.91058194354,0.0,0.0,0.711626990491,0.20274718255,0.91437417304,0.20274718255,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.288542394117
 09/01  11:00:00,1.88908257862,0.0,0.0,0.716660668134,0.201993459429,0.918654127562,0.201993459429,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.248444765484
 09/01  12:00:00,1.96745950716,0.0,0.0,0.818394654497,0.225073219288,1.04346787379,0.225073219288,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.217196648195
 09/01  13:00:00,2.05471836606,0.0,0.0,0.917286169939,0.252294289829,1.16958045977,0.252294289829,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.20008050333
 09/01  14:00:00,2.2220290192,0.0,0.0,1.0730978699,0.291141363268,1.36423923317,0.291141363268,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.181948426939
 09/01  15:00:00,2.43893753725,0.0,0.0,1.22315482327,0.331829081705,1.55498390498,0.331829081705,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.185070847974
 09/01  16:00:00,2.4057440719,0.0,0.0,1.06952366896,0.322796020956,1.39231968992,0.322796020956,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.207811053511
 09/01  17:00:00,2.51821037672,0.0,0.0,0.955892462465,0.304225139788,1.26011760225,0.304225139788,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.258423438743
 09/01  18:00:00,2.63979474264,0.0,0.0,0.904744801932,0.292406796473,1.19715159841,0.292406796473,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.306959107499
 09/01  19:00:00,2.70208514798,0.0,0.0,0.865332073414,0.278670444524,1.14400251794,0.278670444524,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.316325942218
 09/01  20:00:00,2.81475003406,0.0,0.0,0.829227237902,0.266524024591,1.09575126249,0.266524024591,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.287678652176
 09/01  21:00:00,2.6666722202,0.0,0.0,0.800656802159,0.251918049027,1.05257485119,0.251918049027,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.253290063435
 09/01  22:00:00,2.24371427903,0.0,0.0,0.717515402536,0.225327729572,0.942843132108,0.225327729572,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.202373544033
 09/01  23:00:00,1.77869649282,0.0,0.0,0.598990354805,0.190814801418,0.789805156222,0.190814801418,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.147927708438
 09/01  24:00:00,1.36118666575,0.0,0.0,0.529452663036,0.165335827111,0.694788490147,0.165335827111,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0882917635178
 09/02  01:00:00,1.1318302802,0.0,0.0,0.445521552925,0.141422220165,0.58694377309,0.141422220165,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0631849869251
 09/02  02:00:00,1.01848621574,0.0,0.0,0.401127023468,0.126878155722,0.52800517919,0.126878155722,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0558484935193
 09/02  03:00:00,0.966410723208,0.0,0.0,0.369761878959,0.116748425803,0.486510304762,0.116748425803,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0580018932229
 09/02  04:00:00,0.937646469539,0.0,0.0,0.329123505202,0.105394997949,0.434518503151,0.105394997949,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.081162741778
 09/02  05:00:00,1.0859792734,0.0,0.0,0.3259842787,0.104212350221,0.430196628921,0.104212350221,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.18495431591
 09/02  06:00:00,1.48312985696,0.0,0.0,0.359218969348,0.114441256894,0.473660226242,0.114441256894,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.378320104311
 09/02  07:00:00,1.82268388702,0.0,0.0,0.39532246942,0.123468880738,0.518791350158,0.123468880738,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.427898401624
 09/02  08:00:00,1.81535148492,0.0,0.0,0.448747494856,0.132589802787,0.581337297642,0.132589802787,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.412571232152
 09/02  09:00:00,1.80253261598,0.0,0.0,0.53138687723,0.151401268593,0.682788145823,0.151401268593,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.367410441743
 09/02  10:00:00,2.07754022362,0.0,0.0,0.784979448125,0.218283713316,1.00326316144,0.218283713316,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.315695456512
 09/02  11:00:00,2.04997367632,0.0,0.0,0.788009389817,0.216716585448,1.00472597527,0.216716585448,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.270775255958
 09/02  12:00:00,2.07306960588,0.0,0.0,0.848615476895,0.233415422606,1.0820308995,0.233415422606,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.236433215112
 09/02  13:00:00,2.14912705203,0.0,0.0,0.944019817775,0.259677424047,1.20369724182,0.259677424047,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.216784374728
 09/02  14:00:00,2.3538600889,0.0,0.0,1.13683236068,0.304940282625,1.44177264331,0.304940282625,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.197120514326
 09/02  15:00:00,2.55005357318,0.0,0.0,1.26935919638,0.344422481903,1.61378167828,0.344422481903,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.200330137741
 09/02  16:00:00,2.25490815235,0.0,0.0,0.891993141931,0.294510837355,1.18650397929,0.294510837355,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.22687292534
 09/02  17:00:00,2.41488023959,0.0,0.0,0.826089656804,0.271774675536,1.09786433234,0.271774675536,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.281994641318
 09/02  18:00:00,2.7351196999,0.0,0.0,0.935206812021,0.291685064508,1.22689187653,0.291685064508,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.338233471099
 09/02  19:00:00,2.74986549401,0.0,0.0,0.848928979685,0.273371411757,1.12230039144,0.273371411757,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.351563660554
 09/02  20:00:00,2.80537762461,0.0,0.0,0.767485869985,0.250731280757,1.01821715074,0.250731280757,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.320984984153
 09/02  21:00:00,2.64848829819,0.0,0.0,0.735576595468,0.23556784012,0.971144435588,0.23556784012,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.280929699558
 09/02  22:00:00,2.21449995074,0.0,0.0,0.654278132447,0.209159665981,0.863437798428,0.209159665981,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.224271337504
 09/02  23:00:00,1.76561728854,0.0,0.0,0.566800534517,0.180557350995,0.747357885512,0.180557350995,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.161760929533
 09/02  24:00:00,1.30880569278,0.0,0.0,0.478559562348,0.152175745608,0.630735307957,0.152175745608,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.093390289662
 09/03  01:00:00,1.12474715828,0.0,0.0,0.442190139156,0.137565909861,0.579756049016,0.137565909861,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0632895890734
 09/03  02:00:00,0.990616655614,0.0,0.0,0.379901294967,0.120160417657,0.500061712624,0.120160417657,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.055922399955
 09/03  03:00:00,0.939740392136,0.0,0.0,0.349584933122,0.110173140372,0.459758073494,0.110173140372,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0580837934197
 09/03  04:00:00,0.934161792212,0.0,0.0,0.327759288279,0.103106449808,0.430865738087,0.103106449808,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0813308295148
 09/03  05:00:00,1.11139040798,0.0,0.0,0.348038735081,0.107041566377,0.455080301458,0.107041566377,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.185481777948
 09/03  06:00:00,1.51645702699,0.0,0.0,0.386991184202,0.118792478906,0.505783663108,0.118792478906,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.379523837471
 09/03  07:00:00,1.88975049352,0.0,0.0,0.447582080763,0.136860621669,0.584442702432,0.136860621669,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.429313655846
 09/03  08:00:00,1.79411905789,0.0,0.0,0.430065741201,0.128649238945,0.558714980146,0.128649238945,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.413961122615
 09/03  09:00:00,1.79128556064,0.0,0.0,0.521410349796,0.148876566688,0.670286916484,0.148876566688,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.368664615737
 09/03  10:00:00,2.00403921053,0.0,0.0,0.722749322339,0.205934320399,0.928683642738,0.205934320399,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.31677396212
 09/03  11:00:00,1.99577421445,0.0,0.0,0.742972051472,0.206641661117,0.949613712589,0.206641661117,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.271688056765
 09/03  12:00:00,2.05055368322,0.0,0.0,0.830350433537,0.228378807989,1.05872924153,0.228378807989,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.237218950428
 09/03  13:00:00,2.08760654875,0.0,0.0,0.893052410202,0.248422418975,1.14147482918,0.248422418975,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.217486284089
 09/03  14:00:00,2.2511696273,0.0,0.0,1.05282423969,0.285631655428,1.33845589512,0.285631655428,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.197746800908
 09/03  15:00:00,2.49774516707,0.0,0.0,1.23075980257,0.330083260723,1.56084306329,0.330083260723,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.200960346621
 09/03  16:00:00,2.73723957957,0.0,0.0,1.31214369454,0.355966433539,1.66811012808,0.355966433539,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.227598203768
 09/03  17:00:00,3.1358386869,0.0,0.0,1.42233455331,0.395584520992,1.81791907431,0.395584520992,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.282898346653
 09/03  18:00:00,3.18173444187,0.0,0.0,1.30084546827,0.371586722968,1.67243219124,0.371586722968,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.339307898356
 09/03  19:00:00,3.15161737402,0.0,0.0,1.17832605357,0.344620493964,1.52294654753,0.344620493964,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.352669384471
 09/03  20:00:00,3.28865440699,0.0,0.0,1.16549104799,0.334989710587,1.50048075858,0.334989710587,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.321998158697
 09/03  21:00:00,3.0321400505,0.0,0.0,1.04561159964,0.308297987892,1.35390958753,0.308297987892,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.281816299923
 09/03  22:00:00,2.56108592435,0.0,0.0,0.933092803398,0.276252839679,1.20934564308,0.276252839679,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.224949466462
 09/03  23:00:00,2.0839950536,0.0,0.0,0.821562528314,0.243727924574,1.06529045289,0.243727924574,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.162206127219
 09/03  24:00:00,1.5991909885,0.0,0.0,0.709549087084,0.21136451229,0.920913599374,0.21136451229,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0935972939596
 09/04  01:00:00,1.31653774148,0.0,0.0,0.595990244151,0.181884185984,0.777874430135,0.181884185984,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0609088152379
 09/04  02:00:00,1.21830821146,0.0,0.0,0.563088010773,0.169112435528,0.732200446301,0.169112435528,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0540864605509
 09/04  03:00:00,1.15592034289,0.0,0.0,0.522142897953,0.157131440021,0.679274337974,0.157131440021,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0561128838685
 09/04  04:00:00,1.09944228194,0.0,0.0,0.460826816383,0.142012572264,0.602839388647,0.142012572264,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0773088243023
 09/04  05:00:00,1.25407803203,0.0,0.0,0.471021873276,0.142895538695,0.613917411971,0.142895538695,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.173428984086
 09/04  06:00:00,1.61926341938,0.0,0.0,0.495942698654,0.151052578905,0.646995277559,0.151052578905,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.351744127626
 09/04  07:00:00,1.96294180364,0.0,0.0,0.545248351382,0.166399468887,0.711647820269,0.166399468887,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.396461210052
 09/04  08:00:00,1.85218819455,0.0,0.0,0.52503158481,0.157698832737,0.682730417547,0.157698832737,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.38045212277
 09/04  09:00:00,1.69918536692,0.0,0.0,0.49959460904,0.153691532743,0.653286141784,0.153691532743,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.338596255188
 09/04  10:00:00,1.73593919873,0.0,0.0,0.565558820073,0.171282284891,0.736841104964,0.171282284891,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.291432717382
 09/04  11:00:00,1.72944303661,0.0,0.0,0.580403959168,0.176161683706,0.756565642874,0.176161683706,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.250893708164
 09/04  12:00:00,1.72897036795,0.0,0.0,0.615337322221,0.187535998568,0.802873320789,0.187535998568,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.219302061979
 09/04  13:00:00,1.73930299702,0.0,0.0,0.652576456795,0.199701364268,0.852277821063,0.199701364268,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.20196777299
 09/04  14:00:00,1.78539474,0.0,0.0,0.711597642276,0.214325714484,0.92592335676,0.214325714484,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.18363002415
 09/04  15:00:00,1.85203658876,0.0,0.0,0.742331622882,0.224050474435,0.966382097317,0.224050474435,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.186771707149
 09/04  16:00:00,1.97489463556,0.0,0.0,0.732993339899,0.226537259886,0.959530599785,0.226537259886,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.209750707309
 09/04  17:00:00,2.53328638639,0.0,0.0,0.987580700933,0.285178222853,1.27275892379,0.285178222853,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.260858126881
 09/04  18:00:00,2.67502621659,0.0,0.0,0.951236474702,0.27827410276,1.22951057746,0.27827410276,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.309831602391
 09/04  19:00:00,2.68450212138,0.0,0.0,0.861414706634,0.262076115214,1.12349082185,0.262076115214,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.319254611713
 09/04  20:00:00,2.73683111227,0.0,0.0,0.771747353754,0.243417292614,1.01516464637,0.243417292614,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.290346346511
 09/04  21:00:00,2.57394327817,0.0,0.0,0.728255253782,0.229245788838,0.957501042621,0.229245788838,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.255634929972
 09/04  22:00:00,2.17504416125,0.0,0.0,0.663523247215,0.208858804292,0.872382051507,0.208858804292,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.204164506856
 09/04  23:00:00,1.72451613492,0.0,0.0,0.556451135385,0.177987604769,0.734438740155,0.177987604769,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.149113766604
 09/04  24:00:00,1.26077898997,0.0,0.0,0.448254470785,0.145563389665,0.59381786045,0.145563389665,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0888547174307
 09/05  01:00:00,1.05747379635,0.0,0.0,0.391714699494,0.126998810513,0.518713510007,0.126998810513,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0610057902305
 09/05  02:00:00,0.952163194013,0.0,0.0,0.352039351127,0.113946252779,0.465985603907,0.113946252779,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0541562854994
 09/05  03:00:00,0.87862015426,0.0,0.0,0.302548921885,0.0993487992621,0.401897721147,0.0993487992621,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0561893120617
 09/05  04:00:00,0.868585202213,0.0,0.0,0.280010998897,0.0918137283129,0.37182472721,0.0918137283129,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0774664060083
 09/05  05:00:00,1.01281011185,0.0,0.0,0.280361500929,0.0917872088119,0.372148709741,0.0917872088119,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.173929766142
 09/05  06:00:00,1.38888987286,0.0,0.0,0.313001561597,0.102477821599,0.415479383196,0.102477821599,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.35288647547
 09/05  07:00:00,1.65876831063,0.0,0.0,0.306074886435,0.100065069042,0.406139955477,0.100065069042,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.397795581832
 09/05  08:00:00,1.60522341786,0.0,0.0,0.328848869463,0.105617877015,0.434466746478,0.105617877015,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.381751017144
 09/05  09:00:00,1.51555629161,0.0,0.0,0.357846132994,0.110644726185,0.468490859179,0.110644726185,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.339762462476
 09/05  10:00:00,1.68353804167,0.0,0.0,0.527150865031,0.156287553444,0.683438418475,0.156287553444,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.292434246811
 09/05  11:00:00,1.70363323603,0.0,0.0,0.565928956813,0.163977324348,0.729906281161,0.163977324348,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.25174326929
 09/05  12:00:00,1.77805754502,0.0,0.0,0.663523817817,0.187706696777,0.851230514594,0.187706696777,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.220032045246
 09/05  13:00:00,1.67295394111,0.0,0.0,0.600396054716,0.184878035238,0.785274089954,0.184878035238,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.202622448189
 09/05  14:00:00,1.7313101296,0.0,0.0,0.66643714423,0.204818731893,0.871255876123,0.204818731893,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.184212894384
 09/05  15:00:00,1.71759762245,0.0,0.0,0.630505487743,0.200848622637,0.83135411038,0.200848622637,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.187360727769
 09/05  16:00:00,1.96400040555,0.0,0.0,0.722454176972,0.225508615568,0.94796279254,0.225508615568,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.210424284535
 09/05  17:00:00,2.43344847597,0.0,0.0,0.902128309435,0.269946889553,1.17207519899,0.269946889553,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.261703941259
 09/05  18:00:00,2.67425341998,0.0,0.0,0.949978473949,0.277762536027,1.22774100998,0.277762536027,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.310828373264
 09/05  19:00:00,2.69894226598,0.0,0.0,0.871737587035,0.265177612709,1.13691519974,0.265177612709,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.320270378416
 09/05  20:00:00,2.84323339875,0.0,0.0,0.859328145153,0.261313806448,1.1206419516,0.261313806448,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.291271327762
 09/05  21:00:00,2.65447588894,0.0,0.0,0.792108573171,0.245112525334,1.03722109851,0.245112525334,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.256447484861
 09/05  22:00:00,2.2496077696,0.0,0.0,0.723058924852,0.223266083171,0.946325008023,0.223266083171,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.204785158695
 09/05  23:00:00,1.79480296681,0.0,0.0,0.612099093253,0.192214665387,0.80431375864,0.192214665387,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.149525580011
 09/05  24:00:00,1.32427423648,0.0,0.0,0.49815957565,0.158957693457,0.657117269107,0.158957693457,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0890505552859
 09/06  01:00:00,1.11872377822,0.0,0.0,0.439795575285,0.140068144648,0.579863719933,0.140068144648,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0611055621742
 09/06  02:00:00,1.01442762442,0.0,0.0,0.40077260637,0.127407326072,0.528179932442,0.127407326072,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0542263873743
 09/06  03:00:00,0.968883664924,0.0,0.0,0.373545052542,0.118536554178,0.49208160672,0.118536554178,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0562689371538
 09/06  04:00:00,0.961740736937,0.0,0.0,0.352845276725,0.111972694665,0.464817971389,0.111972694665,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0776286965523
 09/06  05:00:00,1.08174273266,0.0,0.0,0.333167964376,0.107403450538,0.440571414915,0.107403450538,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.174439681774
 09/06  06:00:00,1.45853650575,0.0,0.0,0.366127599832,0.117834490407,0.483962090239,0.117834490407,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.354050401316
 09/06  07:00:00,1.78410614716,0.0,0.0,0.402929634371,0.127188344236,0.530117978607,0.127188344236,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.39915539524
 09/06  08:00:00,1.69804380598,0.0,0.0,0.400649652151,0.125313962313,0.525963614464,0.125313962313,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.383074537283
 09/06  09:00:00,1.61718109548,0.0,0.0,0.436756710583,0.132170221181,0.568926931764,0.132170221181,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.340951193769
 09/06  10:00:00,1.8420606508,0.0,0.0,0.650510551088,0.190429679899,0.840940230988,0.190429679899,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.293455043436
 09/06  11:00:00,1.84365371652,0.0,0.0,0.676159910643,0.192901815325,0.869061725968,0.192901815325,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.252608304975
 09/06  12:00:00,1.8574940481,0.0,0.0,0.723481557387,0.20644206442,0.929923621807,0.20644206442,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.220775441115
 09/06  13:00:00,1.96183635913,0.0,0.0,0.83723649967,0.236253857265,1.07349035693,0.236253857265,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.20328859923
 09/06  14:00:00,2.14913967233,0.0,0.0,1.01338139903,0.275110234141,1.28849163317,0.275110234141,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.184806680066
 09/06  15:00:00,2.34672850314,0.0,0.0,1.14480240383,0.31508256427,1.4598849681,0.31508256427,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.187960750743
 09/06  16:00:00,2.63542754212,0.0,0.0,1.27562371558,0.343081643499,1.61870535907,0.343081643499,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.211108854576
 09/06  17:00:00,3.01714642309,0.0,0.0,1.36946313465,0.385451969522,1.75491510417,0.385451969522,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.262561983203
 09/06  18:00:00,3.14533790387,0.0,0.0,1.32495102481,0.372860899919,1.69781192473,0.372860899919,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.311841942407
 09/06  19:00:00,2.80279251875,0.0,0.0,0.936785612224,0.302945329816,1.23973094204,0.302945329816,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.321304888893
 09/06  20:00:00,2.88787633202,0.0,0.0,0.883651486786,0.280691521926,1.16434300871,0.280691521926,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.292213203913
 09/06  21:00:00,2.69958032558,0.0,0.0,0.8208412249,0.260656302001,1.0814975269,0.260656302001,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.257275493107
 09/06  22:00:00,2.26504396077,0.0,0.0,0.729506337144,0.231623565518,0.961129902662,0.231623565518,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.205416455227
 09/06  23:00:00,1.8584142329,0.0,0.0,0.661337243126,0.206170154967,0.867507398093,0.206170154967,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.149943206641
 09/06  24:00:00,1.4095250754,0.0,0.0,0.565792142885,0.176377389827,0.742169532712,0.176377389827,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0892491306003
 09/07  01:00:00,1.1913199569,0.0,0.0,0.49732766447,0.155031172494,0.652358836964,0.155031172494,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0612066238302
 09/07  02:00:00,1.0755554017,0.0,0.0,0.449207382407,0.140028825473,0.58923620788,0.140028825473,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0542978892114
 09/07  03:00:00,1.02207111499,0.0,0.0,0.415628849554,0.129560228111,0.545189077665,0.129560228111,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0563489162731
 09/07  04:00:00,1.01251263697,0.0,0.0,0.392938436321,0.12248777712,0.515426213442,0.12248777712,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0777923545316
 09/07  05:00:00,1.15807903988,0.0,0.0,0.393671024108,0.122717797263,0.516388821371,0.122717797263,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.174958582542
 09/07  06:00:00,1.53736216491,0.0,0.0,0.428136052178,0.133465915022,0.5616019672,0.133465915022,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.355236183519
 09/07  07:00:00,1.87040895436,0.0,0.0,0.470992601411,0.144044042434,0.615036643844,0.144044042434,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.400539537202
 09/07  08:00:00,1.76857706594,0.0,0.0,0.455758410753,0.139390689826,0.595149100579,0.139390689826,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.384422311121
 09/07  09:00:00,1.74801200898,0.0,0.0,0.540505204681,0.158042621127,0.698547825808,0.158042621127,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.342161213221
 09/07  10:00:00,1.90181608316,0.0,0.0,0.698112105815,0.201544855171,0.899656960986,0.201544855171,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.294493745792
 09/07  11:00:00,1.90475613777,0.0,0.0,0.72492546741,0.204358358144,0.929283825554,0.204358358144,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.253488626644
 09/07  12:00:00,1.8519040164,0.0,0.0,0.716586649912,0.206990322747,0.92357697266,0.206990322747,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.221532058558
 09/07  13:00:00,1.87827628189,0.0,0.0,0.767537184119,0.221714673468,0.989251857587,0.221714673468,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.203967021342
 09/07  14:00:00,1.70103336718,0.0,0.0,0.63666762223,0.203113965508,0.839781587737,0.203113965508,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.185410420354
 09/07  15:00:00,1.71498518501,0.0,0.0,0.625840024836,0.201690997785,0.827531022621,0.201690997785,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.188571378094
 09/07  16:00:00,1.77192029661,0.0,0.0,0.56527138002,0.189230291971,0.754501671991,0.189230291971,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.211805296153
 09/07  17:00:00,1.88588829652,0.0,0.0,0.464417556334,0.158366165311,0.622783721644,0.158366165311,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.263435239158
 09/07  18:00:00,2.12236151388,0.0,0.0,0.50166013803,0.17214441191,0.67380454994,0.17214441191,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.312872927205
 09/07  19:00:00,2.22932908408,0.0,0.0,0.49596665311,0.169249129074,0.665215782184,0.169249129074,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.322356614077
 09/07  20:00:00,2.35363400187,0.0,0.0,0.468445534027,0.160697257121,0.629142791148,0.160697257121,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.293171091334
 09/07  21:00:00,2.20466819363,0.0,0.0,0.436738987683,0.149004593332,0.585743581015,0.149004593332,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.25811730704
 09/07  22:00:00,1.81744181824,0.0,0.0,0.382981434759,0.129903112599,0.512884547358,0.129903112599,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.206059668
 09/07  23:00:00,1.42195626413,0.0,0.0,0.322060946473,0.108562991102,0.430623937575,0.108562991102,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.150368698388
 09/07  24:00:00,1.01324157797,0.0,0.0,0.258875944666,0.086808582453,0.345684527119,0.086808582453,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0894506387663
 09/08  01:00:00,0.833872654737,0.0,0.0,0.221156043261,0.0736528844125,0.294808927673,0.0736528844125,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.061309230953
 09/08  02:00:00,0.749365124531,0.0,0.0,0.197627755182,0.0653460687329,0.262973823915,0.0653460687329,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0543699960097
 09/08  03:00:00,0.721492748497,0.0,0.0,0.184109077687,0.0604214912761,0.244530568963,0.0604214912761,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0564290584832
 09/08  04:00:00,0.751637298456,0.0,0.0,0.192674023063,0.0617120899918,0.254386113054,0.0617120899918,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0779571164064
 09/08  05:00:00,0.916978194226,0.0,0.0,0.208453813913,0.0663082727884,0.274762086702,0.0663082727884,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.175484471555
 09/08  06:00:00,1.32904223217,0.0,0.0,0.267679410083,0.0843977873281,0.352077197411,0.0843977873281,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.356441020567
 09/08  07:00:00,1.64519277435,0.0,0.0,0.295939502259,0.0924741267579,0.388413629017,0.0924741267579,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.401946372018
 09/08  08:00:00,1.59938476856,0.0,0.0,0.326012354871,0.0985759946269,0.424588349498,0.0985759946269,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.385790764831
 09/08  09:00:00,1.54503482531,0.0,0.0,0.382452115923,0.111887886051,0.494340001974,0.111887886051,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.343391853388
 09/08  10:00:00,1.79989245351,0.0,0.0,0.619925191879,0.176751348348,0.796676540227,0.176751348348,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.295550536901
 09/08  11:00:00,1.7134609706,0.0,0.0,0.571816061271,0.165277090147,0.737093151417,0.165277090147,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.25438413361
 09/08  12:00:00,1.72117902352,0.0,0.0,0.612657601428,0.179424552824,0.792082154252,0.179424552824,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.222301884087
 09/08  13:00:00,1.73414087638,0.0,0.0,0.651554246734,0.192872110242,0.844426356976,0.192872110242,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.204657116439
 09/08  14:00:00,1.86695355412,0.0,0.0,0.779671216376,0.225415474778,1.00508669115,0.225415474778,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.186025503873
 09/08  15:00:00,2.09836499277,0.0,0.0,0.9439491045,0.266339571084,1.21028867558,0.266339571084,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.189193532889
 09/08  16:00:00,2.24265074918,0.0,0.0,0.946204939829,0.278316827583,1.22452176741,0.278316827583,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.212515653296
 09/08  17:00:00,2.63591517704,0.0,0.0,1.06015256877,0.311766776962,1.37191934574,0.311766776962,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.264326495578
 09/08  18:00:00,2.63075475849,0.0,0.0,0.900424880191,0.28072122727,1.18114610746,0.28072122727,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.313924614295
 09/08  19:00:00,2.69016775276,0.0,0.0,0.858082878547,0.266899454229,1.12498233278,0.266899454229,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.323428732168
 09/08  20:00:00,2.82384608761,0.0,0.0,0.837875663953,0.260502623185,1.09837828714,0.260502623185,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.29414768108
 09/08  21:00:00,2.66174628977,0.0,0.0,0.795246028939,0.246717455546,1.04196348449,0.246717455546,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.258975499713
 09/08  22:00:00,2.20802992217,0.0,0.0,0.686033865939,0.216783220925,0.902817086864,0.216783220925,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.206715232424
 09/08  23:00:00,1.78278526396,0.0,0.0,0.601358726078,0.18966005828,0.791018784358,0.18966005828,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.150802851441
 09/08  24:00:00,1.34813575909,0.0,0.0,0.517475172786,0.162896913576,0.680372086362,0.162896913576,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0896572606451
 09/09  01:00:00,1.14828621759,0.0,0.0,0.458347364649,0.144278086016,0.602625450665,0.144278086016,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0639592467429
 09/09  02:00:00,1.03887890735,0.0,0.0,0.416870899015,0.130978180441,0.547849079456,0.130978180441,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0563972848599
 09/09  03:00:00,0.990889869644,0.0,0.0,0.388530063463,0.121848164492,0.510378227955,0.121848164492,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0586131164661
 09/09  04:00:00,0.986069575063,0.0,0.0,0.366692623822,0.114999091619,0.481691715441,0.114999091619,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0824126350122
 09/09  05:00:00,1.11583747093,0.0,0.0,0.345895629777,0.110251706993,0.456147336771,0.110251706993,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.188861805593
 09/09  06:00:00,1.53941894155,0.0,0.0,0.39680481181,0.124220614516,0.521025426326,0.124220614516,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.387243988813
 09/09  07:00:00,1.8855907422,0.0,0.0,0.435218284951,0.135993809188,0.571212094138,0.135993809188,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.438384512829
 09/09  08:00:00,1.80269843881,0.0,0.0,0.427550933864,0.130834953087,0.558385886951,0.130834953087,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.42286959673
 09/09  09:00:00,1.7356698339,0.0,0.0,0.466873477438,0.139758993755,0.606632471193,0.139758993755,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.37670333429
 09/09  10:00:00,1.91071613316,0.0,0.0,0.642786487477,0.185660836348,0.828447323825,0.185660836348,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.323687203667
 09/09  11:00:00,1.88523203358,0.0,0.0,0.646426021508,0.186794141787,0.833220163295,0.186794141787,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.277539425193
 09/09  12:00:00,1.93786896655,0.0,0.0,0.733957398253,0.207050251884,0.941007650136,0.207050251884,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.242255825148
 09/09  13:00:00,2.10852009,0.0,0.0,0.91069236134,0.24719616114,1.15788852248,0.24719616114,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.221986132036
 09/09  14:00:00,2.27168291276,0.0,0.0,1.0683027584,0.286651862533,1.35495462093,0.286651862533,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.201761360568
 09/09  15:00:00,2.56149378649,0.0,0.0,1.28457571533,0.335966693426,1.62054240876,0.335966693426,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.205009620583
 09/09  16:00:00,2.99657772571,0.0,0.0,1.53737239702,0.385428528866,1.92280092588,0.385428528866,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.232245552103
 09/09  17:00:00,3.77531784401,0.0,0.0,1.9675600835,0.484045619503,2.451605703,0.484045619503,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.288690875076
 09/09  18:00:00,3.75689440778,0.0,0.0,1.78729791547,0.45341169454,2.24070961001,0.45341169454,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.346190445495
 09/09  19:00:00,3.80375130642,0.0,0.0,1.72767158122,0.440324604813,2.16799618603,0.440324604813,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.359753678376
 09/09  20:00:00,3.89070836938,0.0,0.0,1.66876998888,0.427272879975,2.09604286886,0.427272879975,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.328490010808
 09/09  21:00:00,3.68638984176,0.0,0.0,1.59277092661,0.409706581262,2.00247750788,0.409706581262,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.287498170838
 09/09  22:00:00,3.21795382696,0.0,0.0,1.47951585214,0.382347342566,1.8618631947,0.382347342566,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.229299817451
 09/09  23:00:00,2.73734616893,0.0,0.0,1.3621300731,0.353653775262,1.71578384836,0.353653775262,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.165063847066
 09/09  24:00:00,2.15132349531,0.0,0.0,1.16104863266,0.310670321533,1.47171895419,0.310670321533,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0949244459612
 09/10  01:00:00,1.88265640615,0.0,0.0,1.0536483439,0.2832282979,1.3368766418,0.2832282979,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0640782441588
 09/10  02:00:00,1.73390160526,0.0,0.0,0.978544099087,0.264242135541,1.24278623463,0.264242135541,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.056482827599
 09/10  03:00:00,1.65897649462,0.0,0.0,0.926921556963,0.251448210561,1.17836976752,0.251448210561,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0587082018767
 09/10  04:00:00,1.57163920441,0.0,0.0,0.834466400647,0.232603079751,1.0670694804,0.232603079751,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0826044994009
 09/10  05:00:00,1.69044526917,0.0,0.0,0.804421476955,0.225735145957,1.03015662291,0.225735145957,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.189460317691
 09/10  06:00:00,2.21759697087,0.0,0.0,0.934449577541,0.263386136469,1.19783571401,0.263386136469,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.38861173045
 09/10  07:00:00,2.61722002278,0.0,0.0,1.01907211119,0.282163676011,1.3012357872,0.282163676011,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.43999010035
 09/10  08:00:00,2.42702043596,0.0,0.0,0.928585600678,0.252545151736,1.18113075241,0.252545151736,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.424446728414
 09/10  09:00:00,2.42069140414,0.0,0.0,1.02327160382,0.266959588348,1.29023119217,0.266959588348,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.37812618355
 09/10  10:00:00,2.72834106395,0.0,0.0,1.30324023394,0.341608009937,1.64484824387,0.341608009937,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.32491121441
 09/10  11:00:00,2.66767385911,0.0,0.0,1.28356515522,0.331060771614,1.61462592683,0.331060771614,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.278575487186
 09/10  12:00:00,2.73783112657,0.0,0.0,1.38858780292,0.351490186593,1.74007798951,0.351490186593,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.243147645794
 09/10  13:00:00,2.81885082726,0.0,0.0,1.48876057412,0.378661948126,1.86742252225,0.378661948126,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.222782869529
 09/10  14:00:00,3.02022838393,0.0,0.0,1.68280192593,0.419987516844,2.10278944277,0.419987516844,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.202472009886
 09/10  15:00:00,3.22307910917,0.0,0.0,1.82402757253,0.457383493241,2.28141106577,0.457383493241,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.205726286247
 09/10  16:00:00,3.37642984307,0.0,0.0,1.82891226769,0.472920409653,2.30183267735,0.472920409653,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.233065918008
 09/10  17:00:00,3.78136670677,0.0,0.0,1.94059589408,0.516035686815,2.4566315809,0.516035686815,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.289713859939
 09/10  18:00:00,3.64458392265,0.0,0.0,1.66223962024,0.464941142314,2.12718076256,0.464941142314,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.34740880782
 09/10  19:00:00,3.51296309807,0.0,0.0,1.45743567211,0.418516875926,1.87595254804,0.418516875926,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.361009108025
 09/10  20:00:00,3.47755704395,0.0,0.0,1.29910300048,0.382639555436,1.68174255592,0.382639555436,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.329638998312
 09/10  21:00:00,3.2044403958,0.0,0.0,1.17221244893,0.347310741154,1.51952319008,0.347310741154,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.288503042674
