Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/10  22:00:00,2.70661542417,0.0,0.0,1.04030401204,0.309451975972,1.34975598801,0.309451975972,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.230068621353
 09/10  23:00:00,2.19686067059,0.0,0.0,0.904627995765,0.270166264128,1.17479425989,0.270166264128,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.165567937197
 09/10  24:00:00,1.64067730624,0.0,0.0,0.73575496969,0.225084224172,0.960839193862,0.225084224172,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0951580172205
 09/11  01:00:00,1.37293198171,0.0,0.0,0.637707736253,0.195840668576,0.833548404829,0.195840668576,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.061629080771
 09/11  02:00:00,1.19072123762,0.0,0.0,0.535789633566,0.168313152239,0.704102785805,0.168313152239,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0545971472035
 09/11  03:00:00,1.13335057518,0.0,0.0,0.500847832417,0.15528658465,0.656134417067,0.15528658465,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0566830370599
 09/11  04:00:00,1.07229933873,0.0,0.0,0.436247966419,0.138281867914,0.574529834334,0.138281867914,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0784754353976
 09/11  05:00:00,1.21850262329,0.0,0.0,0.437864540977,0.136784792116,0.574649333093,0.136784792116,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.177121654228
 09/11  06:00:00,1.57235939395,0.0,0.0,0.449832350318,0.141823328623,0.591655678941,0.141823328623,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.360179700823
 09/11  07:00:00,1.89861730046,0.0,0.0,0.485728607001,0.151742232904,0.637470839905,0.151742232904,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.406313687235
 09/11  08:00:00,1.80079727359,0.0,0.0,0.476089116557,0.145662093858,0.621751210415,0.145662093858,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.390040408938
 09/11  09:00:00,1.75620345601,0.0,0.0,0.541597013754,0.160095901134,0.701692914888,0.160095901134,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.347207571167
 09/11  10:00:00,1.94249044591,0.0,0.0,0.724150429738,0.21184763137,0.935998061108,0.21184763137,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.29882700842
 09/11  11:00:00,1.94848250964,0.0,0.0,0.754264346558,0.215073430202,0.96933777676,0.215073430202,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.257161047301
 09/11  12:00:00,1.95858287102,0.0,0.0,0.798782416247,0.228316707193,1.02709912344,0.228316707193,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.224688762405
 09/11  13:00:00,1.99442790652,0.0,0.0,0.857040244719,0.245533870238,1.10257411496,0.245533870238,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.206796388602
 09/11  14:00:00,2.08517473206,0.0,0.0,0.94847079553,0.272930225436,1.22140102097,0.272930225436,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.187932351998
 09/11  15:00:00,2.15846216735,0.0,0.0,0.975088172687,0.293370206351,1.26845837904,0.293370206351,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.19112100401
 09/11  16:00:00,2.269464888,0.0,0.0,0.955341447125,0.293795223068,1.24913667019,0.293795223068,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.214714889341
 09/11  17:00:00,2.70396461261,0.0,0.0,1.10914598256,0.328062867041,1.4372088496,0.328062867041,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.267086427289
 09/11  18:00:00,2.6772856438,0.0,0.0,0.931058893756,0.293361954467,1.22442084822,0.293361954467,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.317180758841
 09/11  19:00:00,2.7970053066,0.0,0.0,0.942337861335,0.286161742906,1.22849960424,0.286161742906,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.326749014535
 09/11  20:00:00,2.87426034396,0.0,0.0,0.874521279365,0.271247320333,1.1457685997,0.271247320333,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.29717162487
 09/11  21:00:00,2.68416694375,0.0,0.0,0.81006526871,0.251661178812,1.06172644752,0.251661178812,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.261633190658
 09/11  22:00:00,2.25165084352,0.0,0.0,0.719932687327,0.224476089911,0.944408777238,0.224476089911,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.208744463394
 09/11  23:00:00,1.85064546494,0.0,0.0,0.656383530462,0.201151281554,0.857534812016,0.201151281554,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.152147024763
 09/11  24:00:00,1.40985304638,0.0,0.0,0.567274079854,0.17417685803,0.741450937885,0.17417685803,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0902956964074
 09/12  01:00:00,1.2303331936,0.0,0.0,0.530759226698,0.160080344061,0.690839570759,0.160080344061,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0617391267288
 09/12  02:00:00,1.08661045156,0.0,0.0,0.458362301109,0.14155189444,0.599914195549,0.14155189444,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0546749514011
 09/12  03:00:00,0.971904937898,0.0,0.0,0.374461818111,0.120140684996,0.494602503107,0.120140684996,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0567693137401
 09/12  04:00:00,1.00099866634,0.0,0.0,0.384008410357,0.119043708319,0.503052118677,0.119043708319,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0786524786682
 09/12  05:00:00,1.17156420249,0.0,0.0,0.404060349369,0.123087838376,0.527148187745,0.123087838376,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.177684378778
 09/12  06:00:00,1.55377014281,0.0,0.0,0.4378663524,0.133916502503,0.571782854903,0.133916502503,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.361463273718
 09/12  07:00:00,1.85457499629,0.0,0.0,0.451040373998,0.140888181662,0.59192855566,0.140888181662,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.407813667312
 09/12  08:00:00,1.74626825213,0.0,0.0,0.432248579412,0.133512790885,0.565761370297,0.133512790885,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.391501227593
 09/12  09:00:00,1.68077467451,0.0,0.0,0.481012925557,0.143939843564,0.624952769121,0.143939843564,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.348518935441
 09/12  10:00:00,1.83255820412,0.0,0.0,0.638260869314,0.186679254609,0.824940123923,0.186679254609,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.299952703817
 09/12  11:00:00,1.90123443401,0.0,0.0,0.718559256774,0.202576304578,0.921135561351,0.202576304578,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.258115187082
 09/12  12:00:00,1.93007011002,0.0,0.0,0.78060039283,0.217165858977,0.997766251806,0.217165858977,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.225508873035
 09/12  13:00:00,2.00449957266,0.0,0.0,0.872025385375,0.239885276162,1.11191066154,0.239885276162,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.207531508162
 09/12  14:00:00,2.1186608624,0.0,0.0,0.98363335512,0.270598882856,1.25423223798,0.270598882856,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.188587265332
 09/12  15:00:00,2.14969214081,0.0,0.0,0.973982437959,0.285043769155,1.25902620711,0.285043769155,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.191783149397
 09/12  16:00:00,2.37123088294,0.0,0.0,1.04753319657,0.302612779913,1.35014597649,0.302612779913,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.21547157798
 09/12  17:00:00,2.61345077139,0.0,0.0,1.03319486956,0.312551984913,1.34574685447,0.312551984913,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.268034581202
 09/12  18:00:00,2.72383332877,0.0,0.0,0.972206570255,0.297642875039,1.26984944529,0.297642875039,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.318299846738
 09/12  19:00:00,2.7633184212,0.0,0.0,0.911841044066,0.281830421551,1.19367146562,0.281830421551,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.327890267765
 09/12  20:00:00,2.8026163273,0.0,0.0,0.814023089034,0.259062113041,1.07308520207,0.259062113041,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.298211005839
 09/12  21:00:00,2.56133896418,0.0,0.0,0.708357947405,0.229627072459,0.937985019864,0.229627072459,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.262546638743
 09/12  22:00:00,2.12965672385,0.0,0.0,0.620325535595,0.201391628786,0.821717164381,0.201391628786,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.209441956588
 09/12  23:00:00,1.69546982348,0.0,0.0,0.529669533005,0.172227890189,0.701897423193,0.172227890189,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.152608772126
 09/12  24:00:00,1.24592293438,0.0,0.0,0.435309097925,0.141992860254,0.577301958179,0.141992860254,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0905145641191
 09/13  01:00:00,1.03676629822,0.0,0.0,0.375029741392,0.122131954236,0.497161695628,0.122131954236,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0618501064807
 09/13  02:00:00,0.925576422723,0.0,0.0,0.331006722972,0.107795297806,0.438802020778,0.107795297806,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0547530973377
 09/13  03:00:00,0.873399133947,0.0,0.0,0.298725157618,0.0972826178356,0.396007775453,0.0972826178356,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0568582374426
 09/13  04:00:00,0.86267907107,0.0,0.0,0.274994757818,0.0895566638646,0.364551421682,0.0895566638646,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0788335803929
 09/13  05:00:00,1.00873421392,0.0,0.0,0.274493855781,0.0892539083076,0.363747764088,0.0892539083076,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.178254813865
 09/13  06:00:00,1.39034402949,0.0,0.0,0.307290417724,0.0997627520105,0.407053169734,0.0997627520105,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.362766845567
 09/13  07:00:00,1.72009916632,0.0,0.0,0.345737201234,0.110194280552,0.455931481785,0.110194280552,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.409334911216
 09/13  08:00:00,1.61369245944,0.0,0.0,0.327361704834,0.104342901647,0.431704606482,0.104342901647,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.392982198726
 09/13  09:00:00,1.50608804529,0.0,0.0,0.342050921947,0.106884673471,0.448935595418,0.106884673471,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.349849479918
 09/13  10:00:00,1.62292145717,0.0,0.0,0.47268536254,0.141476291882,0.614161654422,0.141476291882,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.301094426364
 09/13  11:00:00,1.56439103075,0.0,0.0,0.447871900026,0.135452707047,0.583324607074,0.135452707047,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.259082738099
 09/13  12:00:00,1.58745351738,0.0,0.0,0.504996169303,0.14932180912,0.654317978423,0.14932180912,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.226340553773
 09/13  13:00:00,1.68764021362,0.0,0.0,0.61809671431,0.176208998401,0.794305712711,0.176208998401,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.208277097942
 09/13  14:00:00,1.8070830673,0.0,0.0,0.734808572376,0.207181857742,0.941990430118,0.207181857742,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.189251278085
 09/13  15:00:00,1.64205926703,0.0,0.0,0.570613521105,0.180108597034,0.75072211814,0.180108597034,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.192454364592
 09/13  16:00:00,1.79992169421,0.0,0.0,0.592726371996,0.185344532633,0.778070904628,0.185344532633,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.216237461112
 09/13  17:00:00,2.09601392678,0.0,0.0,0.628892743721,0.198455852516,0.827348596236,0.198455852516,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.268995994826
 09/13  18:00:00,2.25325097639,0.0,0.0,0.603603529715,0.194528905878,0.798132435592,0.194528905878,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.319434504061
 09/13  19:00:00,2.35607350296,0.0,0.0,0.593892619466,0.19137687768,0.785269497146,0.19137687768,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.329047317993
 09/13  20:00:00,2.50967420728,0.0,0.0,0.588989661796,0.190099195971,0.779088857767,0.190099195971,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.299265230126
 09/13  21:00:00,2.36541172513,0.0,0.0,0.560308053015,0.180822652723,0.741130705738,0.180822652723,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.263473713816
 09/13  22:00:00,1.97792432703,0.0,0.0,0.506201486147,0.163074853202,0.669276339349,0.163074853202,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.210150384792
 09/13  23:00:00,1.57850757787,0.0,0.0,0.442244620667,0.1422215047,0.584466125367,0.1422215047,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.153077824341
 09/13  24:00:00,1.16480153594,0.0,0.0,0.375432515055,0.120525781959,0.495958297014,0.120525781959,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0907368268387
 09/14  01:00:00,0.978888083258,0.0,0.0,0.332724787246,0.106445188164,0.439169975409,0.106445188164,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0619636117381
 09/14  02:00:00,0.888022755341,0.0,0.0,0.304190586347,0.0969772380166,0.401167824363,0.0969772380166,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0548336263705
 09/14  03:00:00,0.85067194125,0.0,0.0,0.282977810536,0.0902133233818,0.373191133917,0.0902133233818,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0569476862814
 09/14  04:00:00,0.851887555877,0.0,0.0,0.268102866484,0.0854742032664,0.353577069751,0.0854742032664,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.079016417131
 09/14  05:00:00,0.991042205114,0.0,0.0,0.261302553668,0.0841745262795,0.345477079947,0.0841745262795,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.178833489197
 09/14  06:00:00,1.39057068827,0.0,0.0,0.30780903516,0.0981489530977,0.405957988257,0.0981489530977,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.364088685826
 09/14  07:00:00,1.71418199519,0.0,0.0,0.340906630694,0.107563752512,0.448470383206,0.107563752512,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.410878838667
 09/14  08:00:00,1.6306262138,0.0,0.0,0.340635072264,0.106501217972,0.447136290236,0.106501217972,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.394484269326
 09/14  09:00:00,1.54729448927,0.0,0.0,0.374223883822,0.114568981566,0.488792865388,0.114568981566,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.351198653935
 09/14  10:00:00,1.74199301953,0.0,0.0,0.564965665309,0.167108204106,0.732073869415,0.167108204106,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.302253773737
 09/14  11:00:00,1.77556704419,0.0,0.0,0.61560555523,0.177912488891,0.793518044121,0.177912488891,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.260065314494
 09/14  12:00:00,1.86259705843,0.0,0.0,0.724283296433,0.204333533089,0.928616829521,0.204333533089,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.22718524373
 09/14  13:00:00,1.80145367047,0.0,0.0,0.696463427302,0.210898472572,0.907361899874,0.210898472572,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.209034367635
 09/14  14:00:00,1.98525562895,0.0,0.0,0.870989655195,0.248499051249,1.11948870644,0.248499051249,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.189925563416
 09/14  15:00:00,2.14306325208,0.0,0.0,0.973331642402,0.277711588143,1.25104323054,0.277711588143,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.193137237235
 09/14  16:00:00,2.06633955376,0.0,0.0,0.789039255365,0.254671167458,1.04371042282,0.254671167458,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.217015802466
 09/14  17:00:00,2.41033407221,0.0,0.0,0.868782026544,0.271909345866,1.14069137241,0.271909345866,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.269973364076
 09/14  18:00:00,2.5243828901,0.0,0.0,0.807613200035,0.260499086928,1.06811228696,0.260499086928,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.320586566402
 09/14  19:00:00,2.58294059001,0.0,0.0,0.764824903097,0.246136650339,1.01096155344,0.246136650339,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.330222348749
 09/14  20:00:00,2.66587337226,0.0,0.0,0.703741456229,0.230476796355,0.934218252585,0.230476796355,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.300335000285
 09/14  21:00:00,2.49976821956,0.0,0.0,0.660132120574,0.214415548793,0.874547669367,0.214415548793,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.264413244619
 09/14  22:00:00,2.08175817455,0.0,0.0,0.583043879284,0.189349136681,0.772393015965,0.189349136681,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.210867555696
 09/14  23:00:00,1.66743180939,0.0,0.0,0.508990859356,0.163924666973,0.672915526329,0.163924666973,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.1535526549
 09/14  24:00:00,1.21610029833,0.0,0.0,0.412947748612,0.134084100743,0.547031849355,0.134084100743,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0909620368891
 09/15  01:00:00,1.02029074455,0.0,0.0,0.363430584032,0.117028526917,0.480459110949,0.117028526917,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0620771374883
 09/15  02:00:00,0.912733421698,0.0,0.0,0.322085988543,0.103711305588,0.425797294131,0.103711305588,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0549148229605
 09/15  03:00:00,0.878074533902,0.0,0.0,0.303711292556,0.096791582078,0.400502874634,0.096791582078,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.057038538217
 09/15  04:00:00,0.861579503919,0.0,0.0,0.27464634947,0.0884371984889,0.363083547959,0.0884371984889,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0792018869654
 09/15  05:00:00,1.00018972141,0.0,0.0,0.267260937988,0.0867771091117,0.3540380471,0.0867771091117,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.179420038343
 09/15  06:00:00,1.3951511142,0.0,0.0,0.309522034762,0.0996765510784,0.40919858584,0.0996765510784,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.365428514173
 09/15  07:00:00,1.6876006344,0.0,0.0,0.317927931611,0.102395545824,0.420323477435,0.102395545824,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.412444383644
 09/15  08:00:00,1.62301418192,0.0,0.0,0.332969656066,0.105030953668,0.438000609734,0.105030953668,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.396007917949
 09/15  09:00:00,1.53453771248,0.0,0.0,0.362602576291,0.112065678043,0.474668254334,0.112065678043,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.352566488194
 09/15  10:00:00,1.6855415866,0.0,0.0,0.520525821802,0.15392237446,0.674448196262,0.15392237446,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.303428013954
 09/15  11:00:00,1.71490731704,0.0,0.0,0.567805495159,0.164057676909,0.731863172068,0.164057676909,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.2610604594
 09/15  12:00:00,1.68871001258,0.0,0.0,0.583155822536,0.170718741373,0.75387456391,0.170718741373,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.228040463494
 09/15  13:00:00,1.63171948833,0.0,0.0,0.564057254404,0.172803684504,0.736860938909,0.172803684504,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.209801146454
 09/15  14:00:00,1.67665306029,0.0,0.0,0.620197341859,0.190005496131,0.81020283799,0.190005496131,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.190608863209
 09/15  15:00:00,1.70243334917,0.0,0.0,0.61840163141,0.191321356046,0.809722987457,0.191321356046,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.193827577415
 09/15  16:00:00,1.85748023371,0.0,0.0,0.63527529453,0.198788076125,0.834063370655,0.198788076125,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.21780353458
 09/15  17:00:00,2.18119948723,0.0,0.0,0.692040898414,0.218527471945,0.910568370359,0.218527471945,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.270961781147
 09/15  18:00:00,2.35462696749,0.0,0.0,0.680111520819,0.217078117224,0.897189638043,0.217078117224,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.321753292705
 09/15  19:00:00,2.40906481433,0.0,0.0,0.630807302768,0.205088575148,0.835895877916,0.205088575148,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.331412248594
 09/15  20:00:00,2.57048848842,0.0,0.0,0.633531209328,0.204218242831,0.837749452159,0.204218242831,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.301418916866
 09/15  21:00:00,2.40634681063,0.0,0.0,0.588828336173,0.19134443684,0.780172773013,0.19134443684,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.265366732044
 09/15  22:00:00,2.00475457621,0.0,0.0,0.524315100283,0.170346489877,0.69466159016,0.170346489877,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.211595383165
 09/15  23:00:00,1.60905740666,0.0,0.0,0.464427355449,0.149632539076,0.614059894525,0.149632539076,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.15403388397
 09/15  24:00:00,1.1744968685,0.0,0.0,0.381329320557,0.123869706095,0.505199026653,0.123869706095,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0911914297641
 09/16  01:00:00,0.996593756794,0.0,0.0,0.340407854061,0.109658430768,0.45006628483,0.109658430768,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0648259517789
 09/16  02:00:00,0.909261616564,0.0,0.0,0.316658536936,0.100959703441,0.417618240377,0.100959703441,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0570108331521
 09/16  03:00:00,0.85458824373,0.0,0.0,0.282419102733,0.0909728604981,0.373391963231,0.0909728604981,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0592977552762
 09/16  04:00:00,0.856154098914,0.0,0.0,0.265010329356,0.0853673417776,0.350377671134,0.0853673417776,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.08381120317
 09/16  05:00:00,1.01948418662,0.0,0.0,0.268817665212,0.0866022228665,0.355419888079,0.0866022228665,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.193235969972
 09/16  06:00:00,1.43513284943,0.0,0.0,0.30762715189,0.0991200747857,0.406747226676,0.0991200747857,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.397236096342
 09/16  07:00:00,1.77171295932,0.0,0.0,0.337842517562,0.107752116289,0.445594633851,0.107752116289,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.450124190235
 09/16  08:00:00,1.68376892322,0.0,0.0,0.32442440531,0.10350307852,0.42792748383,0.10350307852,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.434398484265
 09/16  09:00:00,1.5906318824,0.0,0.0,0.34368885244,0.107501189471,0.451190041911,0.107501189471,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.387107812076
 09/16  10:00:00,1.75255058452,0.0,0.0,0.507670546774,0.153663596535,0.661334143309,0.153663596535,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.332634835537
 09/16  11:00:00,1.76466736012,0.0,0.0,0.542459312682,0.162623030798,0.705082343481,0.162623030798,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.285112571548
 09/16  12:00:00,1.77911171626,0.0,0.0,0.598483013987,0.177248419802,0.775731433789,0.177248419802,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.248774791205
 09/16  13:00:00,1.91041144549,0.0,0.0,0.743930143696,0.210025941107,0.953956084803,0.210025941107,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.227809925211
 09/16  14:00:00,2.0149126628,0.0,0.0,0.85023176107,0.24275715973,1.0929889208,0.24275715973,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.206956810728
 09/16  15:00:00,2.20801528691,0.0,0.0,0.983989088338,0.277834492507,1.26182358084,0.277834492507,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.210249948917
 09/16  16:00:00,2.3924172676,0.0,0.0,1.01806088419,0.294564985384,1.31262586957,0.294564985384,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.238260150309
 09/16  17:00:00,2.83453441364,0.0,0.0,1.16600341085,0.337322806577,1.50332621742,0.337322806577,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.296186930283
 09/16  18:00:00,2.87165688805,0.0,0.0,1.03335224876,0.313208342142,1.3465605909,0.313208342142,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.355101944871
 09/16  19:00:00,2.78835982936,0.0,0.0,0.86657480389,0.276857196245,1.14343200013,0.276857196245,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.368926387215
 09/16  20:00:00,2.85599157805,0.0,0.0,0.796135789148,0.256787692185,1.05292348133,0.256787692185,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.336892606994
 09/16  21:00:00,2.66716641506,0.0,0.0,0.737994268713,0.237907030359,0.975901299072,0.237907030359,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.294850952945
 09/16  22:00:00,2.22979559881,0.0,0.0,0.656756722856,0.211319635711,0.868076358567,0.211319635711,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.234928425431
 09/16  23:00:00,1.76892376794,0.0,0.0,0.562429521945,0.181236595144,0.743666117089,0.181236595144,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.168759177354
 09/16  24:00:00,1.30624400543,0.0,0.0,0.472835980111,0.152087988655,0.624923968766,0.152087988655,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0966399415018
 09/17  01:00:00,1.08402607918,0.0,0.0,0.406430518527,0.130936723525,0.537367242052,0.130936723525,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0649573169424
 09/17  02:00:00,0.96786082125,0.0,0.0,0.36011163976,0.116012644455,0.476124284214,0.116012644455,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.057103994001
 09/17  03:00:00,0.914725535951,0.0,0.0,0.327819242517,0.105607078858,0.433426321376,0.105607078858,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0594006893531
 09/17  04:00:00,0.920955883409,0.0,0.0,0.314645427293,0.100322750543,0.414968177836,0.100322750543,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0840224809626
 09/17  05:00:00,1.07996497095,0.0,0.0,0.314847472979,0.100393361049,0.415240834028,0.100393361049,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.193895808349
 09/17  06:00:00,1.49080475322,0.0,0.0,0.349472163777,0.11144033853,0.460912502308,0.11144033853,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.398742724501
 09/17  07:00:00,1.81079603528,0.0,0.0,0.366138402975,0.116769238655,0.482907641629,0.116769238655,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.451894258414
 09/17  08:00:00,1.73271087066,0.0,0.0,0.361149138821,0.113982087266,0.475131226087,0.113982087266,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.436136689441
 09/17  09:00:00,1.7088526373,0.0,0.0,0.435935499537,0.13190652197,0.567842021507,0.13190652197,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.388676587377
 09/17  10:00:00,1.89316952678,0.0,0.0,0.617807115426,0.182796730292,0.800603845718,0.182796730292,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.333984075388
 09/17  11:00:00,1.88402998181,0.0,0.0,0.638629475333,0.184673573737,0.823303049071,0.184673573737,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.286254487648
 09/17  12:00:00,1.93868888138,0.0,0.0,0.726837360768,0.207488220137,0.934325580905,0.207488220137,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.249757809202
 09/17  13:00:00,2.02949255727,0.0,0.0,0.838578772509,0.233580271252,1.07215904376,0.233580271252,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.228688078033
 09/17  14:00:00,2.17182007293,0.0,0.0,0.979386656091,0.269726069453,1.24911272554,0.269726069453,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.207740416114
 09/17  15:00:00,2.38248649522,0.0,0.0,1.12555238207,0.309953325073,1.43550570714,0.309953325073,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.211039030924
 09/17  16:00:00,2.6857052017,0.0,0.0,1.26218099372,0.342825738496,1.60500673221,0.342825738496,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.23916722177
 09/17  17:00:00,2.9516738856,0.0,0.0,1.25603131959,0.363305157575,1.61933647717,0.363305157575,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.297316142494
 09/17  18:00:00,3.0633907268,0.0,0.0,1.19222112572,0.344729695238,1.53695082096,0.344729695238,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.356445553559
 09/17  19:00:00,3.06366842773,0.0,0.0,1.09369827307,0.323659583729,1.4173578568,0.323659583729,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.370309128922
 09/17  20:00:00,3.07933306957,0.0,0.0,0.976060945998,0.298937120543,1.27499806654,0.298937120543,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.338159513311
 09/17  21:00:00,2.84828592201,0.0,0.0,0.882949852806,0.2729622362,1.15591208901,0.2729622362,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.295959669961
 09/17  22:00:00,2.39830286182,0.0,0.0,0.791188668086,0.244546094198,1.03573476228,0.244546094198,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.23577728473
 09/17  23:00:00,1.88907504077,0.0,0.0,0.656234042569,0.207025813921,0.863259856489,0.207025813921,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.16931671078
 09/17  24:00:00,1.3914201289,0.0,0.0,0.538237050586,0.171604325612,0.709841376198,0.171604325612,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0968986575425
 09/18  01:00:00,1.17391604749,0.0,0.0,0.481775105836,0.151955878651,0.633730984487,0.151955878651,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0624305668955
 09/18  02:00:00,1.05735936501,0.0,0.0,0.433463879491,0.136709649031,0.570173528521,0.136709649031,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0551645318776
 09/18  03:00:00,0.99977003344,0.0,0.0,0.396780276182,0.125138565679,0.521918841861,0.125138565679,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0573180705285
 09/18  04:00:00,0.985901709417,0.0,0.0,0.370107982088,0.116727317876,0.486835299964,0.116727317876,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0797723404575
 09/18  05:00:00,1.12812995504,0.0,0.0,0.365043773299,0.115128746429,0.480172519728,0.115128746429,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.181225799347
 09/18  06:00:00,1.50999618669,0.0,0.0,0.395258788656,0.124660721937,0.519919510593,0.124660721937,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.369552661909
 09/18  07:00:00,1.82301264572,0.0,0.0,0.419737859079,0.131181235027,0.550919094105,0.131181235027,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.417260778292
 09/18  08:00:00,1.76580276139,0.0,0.0,0.442340575268,0.133761796413,0.576102371682,0.133761796413,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.400694735474
 09/18  09:00:00,1.70314692679,0.0,0.0,0.493236597098,0.14583104622,0.639067643318,0.14583104622,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.35677631352
 09/18  10:00:00,1.90986849763,0.0,0.0,0.694531281811,0.200628806148,0.895160087959,0.200628806148,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.307043033295
 09/18  11:00:00,1.81742147323,0.0,0.0,0.639640596108,0.191673014606,0.831313610713,0.191673014606,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.264124176946
 09/18  12:00:00,1.77846821128,0.0,0.0,0.643716193476,0.197282719551,0.840998913028,0.197282719551,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.230674313073
 09/18  13:00:00,1.82099137847,0.0,0.0,0.710734799915,0.213037593426,0.92377239334,0.213037593426,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.212161582164
 09/18  14:00:00,2.01100710745,0.0,0.0,0.888846205627,0.253607743344,1.14245394897,0.253607743344,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.192711799382
 09/18  15:00:00,2.16658454999,0.0,0.0,0.989417895059,0.282329406692,1.27174730175,0.282329406692,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.195954463945
 09/18  16:00:00,2.35533823629,0.0,0.0,1.03433711121,0.295155482454,1.32949259367,0.295155482454,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.220232314155
 09/18  17:00:00,2.7959471801,0.0,0.0,1.18432725231,0.337942472962,1.52226972527,0.337942472962,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.274008119105
 09/18  18:00:00,2.85592517334,0.0,0.0,1.07886933471,0.31602519545,1.39489453016,0.31602519545,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.325346606435
 09/18  19:00:00,2.83158339697,0.0,0.0,0.963128565301,0.291621851296,1.2547504166,0.291621851296,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.335076292553
 09/18  20:00:00,2.91577407947,0.0,0.0,0.903083695828,0.276614413449,1.17969810928,0.276614413449,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.3047558508
 09/18  21:00:00,2.74175134094,0.0,0.0,0.851807101708,0.26083826636,1.11264536807,0.26083826636,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.268298667298
 09/18  22:00:00,2.27173862901,0.0,0.0,0.730858110458,0.228548038261,0.95940614872,0.228548038261,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.213834877403
 09/18  23:00:00,1.85337719182,0.0,0.0,0.654560222134,0.202336145113,0.856896367246,0.202336145113,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.155517196413
 09/18  24:00:00,1.40900693456,0.0,0.0,0.564516567752,0.174488579521,0.739005147273,0.174488579521,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0918953752029
 09/19  01:00:00,1.20032604813,0.0,0.0,0.504183691862,0.155836163071,0.660019854933,0.155836163071,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0625516970862
 09/19  02:00:00,1.09034628093,0.0,0.0,0.460683045327,0.142391166765,0.603074212092,0.142391166765,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0552507642326
 09/19  03:00:00,1.04186956808,0.0,0.0,0.430775995062,0.133146246734,0.563922241795,0.133146246734,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.057414205238
 09/19  04:00:00,1.03558130619,0.0,0.0,0.409681355333,0.126637635469,0.536318990802,0.126637635469,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0799682463967
 09/19  05:00:00,1.18585158396,0.0,0.0,0.410407116247,0.126870271563,0.537277387809,0.126870271563,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.181842560179
 09/19  06:00:00,1.58233846805,0.0,0.0,0.45010667404,0.140747120205,0.590853794245,0.140747120205,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.370960659615
 09/19  07:00:00,1.86403769704,0.0,0.0,0.448686972615,0.141613054722,0.590300027337,0.141613054722,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.41890489639
 09/19  08:00:00,1.77418255312,0.0,0.0,0.445206288884,0.137674807498,0.582881096382,0.137674807498,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.402295802504
 09/19  09:00:00,1.66332502018,0.0,0.0,0.456593785598,0.141214555387,0.597808340985,0.141214555387,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.358213709248
 09/19  10:00:00,1.75542069308,0.0,0.0,0.56606823778,0.173410137871,0.739478375651,0.173410137871,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.308276941044
 09/19  11:00:00,1.77734294137,0.0,0.0,0.606510430758,0.183678861455,0.790189292213,0.183678861455,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.265169963583
 09/19  12:00:00,1.80732181151,0.0,0.0,0.668513974047,0.200439924962,0.86895389901,0.200439924962,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.231572927318
 09/19  13:00:00,1.90088087739,0.0,0.0,0.776002439842,0.226853646784,1.00285608663,0.226853646784,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.212967387802
 09/19  14:00:00,2.00716190645,0.0,0.0,0.880064186831,0.257826060102,1.13789024693,0.257826060102,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.193430300423
 09/19  15:00:00,2.22199646846,0.0,0.0,1.0319488219,0.294483951646,1.32643277355,0.294483951646,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.196680910616
 09/19  16:00:00,2.37228875214,0.0,0.0,1.04075020616,0.304865719628,1.34561592579,0.304865719628,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.221059497884
 09/19  17:00:00,2.49811861607,0.0,0.0,0.929636994569,0.293766223641,1.22340321821,0.293766223641,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.27504606214
 09/19  18:00:00,2.58014350355,0.0,0.0,0.843455482679,0.274430852642,1.11788633532,0.274430852642,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.326573131489
 09/19  19:00:00,2.55082681015,0.0,0.0,0.729413327756,0.243330146482,0.972743474238,0.243330146482,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.33632664809
 09/19  20:00:00,2.68809365188,0.0,0.0,0.716012475843,0.234866496942,0.950878972785,0.234866496942,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.305894559708
 09/19  21:00:00,2.50903535547,0.0,0.0,0.661872947196,0.217055738645,0.878928685841,0.217055738645,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.269299364051
 09/19  22:00:00,2.08036269414,0.0,0.0,0.577807972483,0.189458327416,0.767266299898,0.189458327416,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.214598791361
 09/19  23:00:00,1.64707682753,0.0,0.0,0.48957936904,0.160510557119,0.650089926159,0.160510557119,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.156023273204
 09/19  24:00:00,1.2218466081,0.0,0.0,0.416390907549,0.135213661194,0.551604568744,0.135213661194,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0921356272685
 09/20  01:00:00,1.00436143871,0.0,0.0,0.349396272428,0.114537682434,0.463933954862,0.114537682434,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0626729877376
 09/20  02:00:00,0.894714700343,0.0,0.0,0.306790225355,0.100567811742,0.407358037097,0.100567811742,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0553353586389
 09/20  03:00:00,0.835545329443,0.0,0.0,0.268739712436,0.088763368185,0.357503080621,0.088763368185,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.057509127771
 09/20  04:00:00,0.849201594233,0.0,0.0,0.264021145564,0.0857229186472,0.349744064211,0.0857229186472,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0801634610267
 09/20  05:00:00,1.00137067166,0.0,0.0,0.265854049217,0.0863202856282,0.352174334846,0.0863202856282,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.182464700841
 09/20  06:00:00,1.33872486035,0.0,0.0,0.260440786749,0.0853768340524,0.345817620801,0.0853768340524,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.372383225362
 09/20  07:00:00,1.6354744812,0.0,0.0,0.271173591006,0.0889015844757,0.360075175481,0.0889015844757,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.420566532405
 09/20  08:00:00,1.58579027365,0.0,0.0,0.297152731192,0.095718199113,0.392870930305,0.095718199113,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.403913689112
 09/20  09:00:00,1.48820483449,0.0,0.0,0.319392544747,0.101842611794,0.421235156541,0.101842611794,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.359666707997
 09/20  10:00:00,1.54314774365,0.0,0.0,0.399809164373,0.126148936628,0.525958101001,0.126148936628,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.309524266265
 09/20  11:00:00,1.58964587271,0.0,0.0,0.458157397719,0.143277791365,0.601435189084,0.143277791365,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.266226998051
 09/20  12:00:00,1.58493503115,0.0,0.0,0.491826903091,0.153831711845,0.645658614936,0.153831711845,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.232481431039
 09/20  13:00:00,1.66385124997,0.0,0.0,0.585664021279,0.179348062696,0.765012083975,0.179348062696,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.213781763033
 09/20  14:00:00,1.68932117482,0.0,0.0,0.627244789419,0.192079095223,0.819323884642,0.192079095223,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.194155931084
 09/20  15:00:00,1.75189677701,0.0,0.0,0.655007835781,0.200592766793,0.855600602574,0.200592766793,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.197413390139
 09/20  16:00:00,2.02264912298,0.0,0.0,0.765805634328,0.229333295645,0.995138929973,0.229333295645,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.221896864538
 09/20  17:00:00,2.34190980735,0.0,0.0,0.816254762129,0.249887359683,1.06614212181,0.249887359683,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.276098349817
 09/20  18:00:00,2.47426783765,0.0,0.0,0.770032511933,0.240738602193,1.01077111413,0.240738602193,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.32781268679
 09/20  19:00:00,2.51595817443,0.0,0.0,0.710181054139,0.226429444647,0.936610498786,0.226429444647,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.337590987819
 09/20  20:00:00,2.65181852164,0.0,0.0,0.692675141198,0.220777156555,0.913452297753,0.220777156555,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.307046104498
 09/20  21:00:00,2.47811694062,0.0,0.0,0.640968835188,0.206029265522,0.846998100711,0.206029265522,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.270311534339
 09/20  22:00:00,2.06887183885,0.0,0.0,0.571129469161,0.18387300498,0.755002474141,0.18387300498,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.215371761829
 09/20  23:00:00,1.63643473892,0.0,0.0,0.482362846599,0.156573828011,0.63893667461,0.156573828011,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.156534436146
 09/20  24:00:00,1.18797483109,0.0,0.0,0.389769368371,0.127721805392,0.517491173763,0.127721805392,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0923772452397
 09/21  01:00:00,0.984664631948,0.0,0.0,0.334505614185,0.109609339725,0.444114953909,0.109609339725,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.062795181928
 09/21  02:00:00,0.867164720465,0.0,0.0,0.285469675161,0.0942518686953,0.379721543856,0.0942518686953,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0554218720018
 09/21  03:00:00,0.828412743351,0.0,0.0,0.263827072775,0.0864463826178,0.350273455392,0.0864463826178,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0576061669072
 09/21  04:00:00,0.823901981963,0.0,0.0,0.244222584884,0.0800222845195,0.324244869404,0.0800222845195,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0803630435646
 09/21  05:00:00,0.974142200646,0.0,0.0,0.244275183961,0.0800407527273,0.324315936689,0.0800407527273,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.183094627987
 09/21  06:00:00,1.27903416163,0.0,0.0,0.213560702147,0.071127207832,0.284687909979,0.071127207832,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.373822237464
 09/21  07:00:00,1.59188140792,0.0,0.0,0.236657613563,0.0781438087903,0.314801422353,0.0781438087903,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.422247212253
 09/21  08:00:00,1.5471495019,0.0,0.0,0.265557908359,0.0870367393905,0.352594647749,0.0870367393905,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.405549199911
 09/21  09:00:00,1.41100754147,0.0,0.0,0.258001013111,0.0845676141447,0.342568627256,0.0845676141447,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.361135944267
 09/21  10:00:00,1.44965499133,0.0,0.0,0.326985475907,0.104218891936,0.431204367843,0.104218891936,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.310785247104
 09/21  11:00:00,1.51202728697,0.0,0.0,0.39740555495,0.125342105485,0.522747660435,0.125342105485,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.267295940962
 09/21  12:00:00,1.51837854089,0.0,0.0,0.441687512575,0.136495827139,0.578183339713,0.136495827139,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.233400216
 09/21  13:00:00,1.61393643446,0.0,0.0,0.549716169134,0.164557514326,0.71427368346,0.164557514326,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.214605348032
 09/21  14:00:00,1.65708127724,0.0,0.0,0.602073402724,0.184277107529,0.786350510253,0.184277107529,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.194889407892
 09/21  15:00:00,1.77741699901,0.0,0.0,0.679494363344,0.200885129672,0.880379493016,0.200885129672,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.198154721697
 09/21  16:00:00,2.03891748051,0.0,0.0,0.77995729052,0.230601955345,1.01055924586,0.230601955345,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.222744906172
 09/21  17:00:00,2.43849797595,0.0,0.0,0.903999259913,0.25766777193,1.16166703184,0.25766777193,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.277161608389
 09/21  18:00:00,2.62863288256,0.0,0.0,0.898333652618,0.265548381296,1.16388203391,0.265548381296,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.329066811911
 09/21  19:00:00,2.70400630804,0.0,0.0,0.862603626479,0.26077632317,1.12337994965,0.26077632317,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.33886967057
 09/21  20:00:00,2.81513077058,0.0,0.0,0.823669238775,0.251930705214,1.07559994399,0.251930705214,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.308210707204
 09/21  21:00:00,2.61303901068,0.0,0.0,0.747449042775,0.233447570227,0.980896613002,0.233447570227,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.271335092103
 09/21  22:00:00,2.17660477625,0.0,0.0,0.655389490547,0.206564804006,0.861954294553,0.206564804006,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.216152878807
 09/21  23:00:00,1.70514906195,0.0,0.0,0.534958546027,0.172175060768,0.707133606795,0.172175060768,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.157051826988
 09/21  24:00:00,1.24712659018,0.0,0.0,0.435177538207,0.141220058269,0.576397596476,0.141220058269,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0926225816222
 09/22  01:00:00,1.02255443617,0.0,0.0,0.362966384915,0.118914209012,0.481880593927,0.118914209012,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0629193461304
 09/22  02:00:00,0.909148294652,0.0,0.0,0.317574972842,0.104041998061,0.421616970904,0.104041998061,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0555100191413
 09/22  03:00:00,0.830727347364,0.0,0.0,0.264433410538,0.088056509287,0.352489919825,0.088056509287,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0577043064887
 09/22  04:00:00,0.819133196732,0.0,0.0,0.239601251596,0.0796744785487,0.319275730145,0.0796744785487,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.080563397592
 09/22  05:00:00,0.96290798287,0.0,0.0,0.234475419392,0.0779700018481,0.31244542124,0.0779700018481,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.183730925661
