Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/22  06:00:00,1.34156135528,0.0,0.0,0.259477196228,0.0862838024661,0.345760998694,0.0862838024661,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.375276342393
 09/22  07:00:00,1.580897411,0.0,0.0,0.226724954966,0.075392739838,0.302117694804,0.075392739838,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.423946942877
 09/22  08:00:00,1.55079863975,0.0,0.0,0.267716241052,0.0868748381566,0.354591079209,0.0868748381566,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.407201906302
 09/22  09:00:00,1.49391055907,0.0,0.0,0.322388136031,0.101598578246,0.423986714277,0.101598578246,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.362620874844
 09/22  10:00:00,1.61287102237,0.0,0.0,0.454249078579,0.138895871045,0.593144949624,0.138895871045,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.312060696366
 09/22  11:00:00,1.63165353116,0.0,0.0,0.492477125658,0.148816229072,0.641293354729,0.148816229072,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.268376490855
 09/22  12:00:00,1.68373897007,0.0,0.0,0.573248293023,0.169366696611,0.742614989634,0.169366696611,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.234328995254
 09/22  13:00:00,1.76501145492,0.0,0.0,0.668943101372,0.195573126469,0.864516227841,0.195573126469,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.215437824114
 09/22  14:00:00,1.91761849707,0.0,0.0,0.814196852754,0.231949210713,1.04614606347,0.231949210713,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.195631074506
 09/22  15:00:00,2.11807810544,0.0,0.0,0.952041878825,0.268247911712,1.22028979054,0.268247911712,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.198905530601
 09/22  16:00:00,2.33672131947,0.0,0.0,1.02008522899,0.287421965633,1.30750719463,0.287421965633,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.22360079637
 09/22  17:00:00,2.78707571188,0.0,0.0,1.17743709233,0.3317356672,1.50917275953,0.3317356672,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.278233616631
 09/22  18:00:00,2.86163720879,0.0,0.0,1.08305888552,0.312560909895,1.39561979541,0.312560909895,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.330333376639
 09/22  19:00:00,2.8674804659,0.0,0.0,0.992413979596,0.293148306083,1.28556228568,0.293148306083,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.340161492397
 09/22  20:00:00,2.95428090076,0.0,0.0,0.934188956247,0.279384623238,1.21357357948,0.279384623238,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.309387201885
 09/22  21:00:00,2.72239417163,0.0,0.0,0.834177170004,0.255040661937,1.08921783194,0.255040661937,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.272369034118
 09/22  22:00:00,2.29198733932,0.0,0.0,0.747883664916,0.228663637804,0.976547302719,0.228663637804,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.216942433716
 09/22  23:00:00,1.79574439547,0.0,0.0,0.606169018967,0.191037149467,0.797206168434,0.191037149467,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.157574598873
 09/22  24:00:00,1.32387616437,0.0,0.0,0.495157564938,0.157741481688,0.652899046625,0.157741481688,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0928707056547
 09/23  01:00:00,1.0949585518,0.0,0.0,0.41416680345,0.133316862866,0.547483666316,0.133316862866,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0657733653017
 09/23  02:00:00,0.959618845824,0.0,0.0,0.352792348416,0.114512341564,0.46730468998,0.114512341564,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0576816128096
 09/23  03:00:00,0.884035805166,0.0,0.0,0.302842335043,0.0992504541764,0.40209278922,0.0992504541764,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0600444907241
 09/23  04:00:00,0.869892118707,0.0,0.0,0.273088228011,0.0895001476307,0.362588375642,0.0895001476307,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0853385184543
 09/23  05:00:00,1.0098879877,0.0,0.0,0.256376250872,0.0846697613956,0.341046012268,0.0846697613956,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.198013646863
 09/23  06:00:00,1.36658301162,0.0,0.0,0.246033293846,0.0812504363894,0.327283730235,0.0812504363894,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.408149754972
 09/23  07:00:00,1.69014946876,0.0,0.0,0.264523526584,0.0866853646806,0.351208891265,0.0866853646806,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.462946442259
 09/23  08:00:00,1.67252328599,0.0,0.0,0.307259017014,0.0968300955831,0.404089112597,0.0968300955831,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.446991218261
 09/23  09:00:00,1.60409531735,0.0,0.0,0.347150916346,0.106137167365,0.453288083711,0.106137167365,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.398473205221
 09/23  10:00:00,1.71834276596,0.0,0.0,0.47658008903,0.140772746125,0.617352835155,0.140772746125,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.34240832514
 09/23  11:00:00,1.72720298613,0.0,0.0,0.51168600403,0.147660001457,0.659346005487,0.147660001457,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.293384535546
 09/23  12:00:00,1.80224449187,0.0,0.0,0.617711327546,0.174032438126,0.791743765672,0.174032438126,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.255895234928
 09/23  13:00:00,1.86914263531,0.0,0.0,0.709169048319,0.197157273408,0.906326321727,0.197157273408,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.2341708781
 09/23  14:00:00,1.96697677766,0.0,0.0,0.810902527938,0.228475824091,1.03937835203,0.228475824091,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.212631494367
 09/23  15:00:00,2.00287029746,0.0,0.0,0.813214544229,0.237741011168,1.0509555554,0.237741011168,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.215972984909
 09/23  16:00:00,2.15903540312,0.0,0.0,0.828036632975,0.24463932256,1.07267595553,0.24463932256,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.24482819987
 09/23  17:00:00,2.54339578964,0.0,0.0,0.929415729284,0.274585946906,1.20400167619,0.274585946906,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.304372847516
 09/23  18:00:00,2.65714918209,0.0,0.0,0.861872131961,0.260448634739,1.1223207667,0.260448634739,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.36483406311
 09/23  19:00:00,2.69589715552,0.0,0.0,0.795359299454,0.245592922258,1.04095222171,0.245592922258,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.378943491796
 09/23  20:00:00,2.83191586495,0.0,0.0,0.779109279904,0.240560892669,1.01967017257,0.240560892669,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.346070202664
 09/23  21:00:00,2.62544457243,0.0,0.0,0.704210354751,0.221937434898,0.926147789649,0.221937434898,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.302882619736
 09/23  22:00:00,2.19935515619,0.0,0.0,0.632239280736,0.199248375996,0.831487656732,0.199248375996,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.24107668465
 09/23  23:00:00,1.75626655951,0.0,0.0,0.552770934329,0.174200772711,0.72697170704,0.174200772711,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.172796378967
 09/23  24:00:00,1.30384833468,0.0,0.0,0.471930563801,0.14872309716,0.620653660961,0.14872309716,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0985145785549
 09/24  01:00:00,1.07545182948,0.0,0.0,0.400321392226,0.127513103873,0.527834496099,0.127513103873,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0659158131973
 09/24  02:00:00,0.965996918463,0.0,0.0,0.3591741813,0.114407870704,0.473582052004,0.114407870704,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0577823234248
 09/24  03:00:00,0.91669641803,0.0,0.0,0.329639895093,0.105000802242,0.434640697336,0.105000802242,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0601571954718
 09/24  04:00:00,0.899349422334,0.0,0.0,0.296416805177,0.0954002174955,0.391817022672,0.0954002174955,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0855671750516
 09/24  05:00:00,1.05931618389,0.0,0.0,0.294860292857,0.0949020644577,0.389762357315,0.0949020644577,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.198725498001
 09/24  06:00:00,1.47156802083,0.0,0.0,0.32578487521,0.104857684161,0.430642559371,0.104857684161,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.409775935048
 09/24  07:00:00,1.80299429065,0.0,0.0,0.350488854225,0.111653452463,0.462142306688,0.111653452463,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.464857848728
 09/24  08:00:00,1.7685300539,0.0,0.0,0.381532779844,0.116687014105,0.498219793949,0.116687014105,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.448867304826
 09/24  09:00:00,1.74422412565,0.0,0.0,0.456749049075,0.134974626096,0.591723675171,0.134974626096,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.400166422066
 09/24  10:00:00,1.9592425633,0.0,0.0,0.664842204812,0.191953955975,0.856796160787,0.191953955975,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.343864796845
 09/24  11:00:00,1.94883172811,0.0,0.0,0.684588627841,0.195153293244,0.879741921084,0.195153293244,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.294617361928
 09/24  12:00:00,2.01125657497,0.0,0.0,0.77980568299,0.219888913641,0.99969459663,0.219888913641,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.256956487069
 09/24  13:00:00,2.10987514412,0.0,0.0,0.896639983618,0.249470646594,1.14611063021,0.249470646594,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.235119078431
 09/24  14:00:00,2.26094972626,0.0,0.0,1.04501279599,0.287491974104,1.33250477009,0.287491974104,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.213478024901
 09/24  15:00:00,2.35993307425,0.0,0.0,1.09763996956,0.309524774927,1.40716474449,0.309524774927,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.216826572606
 09/24  16:00:00,2.57504370641,0.0,0.0,1.16046026945,0.327243167325,1.48770343678,0.327243167325,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.245809021912
 09/24  17:00:00,2.9415981765,0.0,0.0,1.24213977556,0.3588436365,1.60098341206,0.3588436365,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.305593498504
 09/24  18:00:00,2.94758880434,0.0,0.0,1.08344578025,0.327864086879,1.41130986713,0.327864086879,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.366284584941
 09/24  19:00:00,2.9886329293,0.0,0.0,1.02279305629,0.309402139868,1.33219519616,0.309402139868,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.380436291124
 09/24  20:00:00,3.01947429822,0.0,0.0,0.918707418345,0.287153528915,1.20586094726,0.287153528915,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.347437861244
 09/24  21:00:00,2.76411903567,0.0,0.0,0.806545528555,0.257079861551,1.06362539011,0.257079861551,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.304079482525
 09/24  22:00:00,2.30872494287,0.0,0.0,0.712790356208,0.227150426796,0.939940783004,0.227150426796,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.241993345054
 09/24  23:00:00,1.82157694562,0.0,0.0,0.598873531306,0.192806489197,0.791680020503,0.192806489197,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.173398451614
 09/24  24:00:00,1.36312728349,0.0,0.0,0.515428832803,0.164224566426,0.67965339923,0.164224566426,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0987937890977
 09/25  01:00:00,1.0987399762,0.0,0.0,0.421026812992,0.13665741061,0.557684223602,0.13665741061,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0633012564832
 09/25  02:00:00,0.987925818445,0.0,0.0,0.378340094197,0.121784339423,0.50012443362,0.121784339423,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0557800802176
 09/25  03:00:00,0.931311417617,0.0,0.0,0.342519265591,0.110252271744,0.452771537335,0.110252271744,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0580067592311
 09/25  04:00:00,0.918745896383,0.0,0.0,0.31641870411,0.101852407506,0.418271111616,0.101852407506,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0811807157718
 09/25  05:00:00,1.05499605003,0.0,0.0,0.303935512726,0.098648922991,0.402584435717,0.098648922991,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.185679978341
 09/25  06:00:00,1.4512116656,0.0,0.0,0.341144087163,0.109816230657,0.45096031782,0.109816230657,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.379727333585
 09/25  07:00:00,1.74076717301,0.0,0.0,0.345549634693,0.11123987202,0.456789506713,0.11123987202,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.429144892978
 09/25  08:00:00,1.64829139953,0.0,0.0,0.338153976537,0.108869773363,0.4470237499,0.108869773363,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.41226199539
 09/25  09:00:00,1.52789041543,0.0,0.0,0.344727661822,0.10869583361,0.453423495432,0.10869583361,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.367163950042
 09/25  10:00:00,1.50535903004,0.0,0.0,0.367043310306,0.114689053128,0.481732363434,0.114689053128,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.315961290224
 09/25  11:00:00,1.54730347382,0.0,0.0,0.422950063028,0.130687943849,0.553638006877,0.130687943849,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.27168178137
 09/25  12:00:00,1.58433787471,0.0,0.0,0.489194133513,0.151178208159,0.640372341672,0.151178208159,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.237170547856
 09/25  13:00:00,1.64076199208,0.0,0.0,0.566415454521,0.171304090769,0.737719545291,0.171304090769,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.217985043822
 09/25  14:00:00,1.68141356189,0.0,0.0,0.620100748892,0.187571107222,0.807671856114,0.187571107222,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.197900346683
 09/25  15:00:00,1.76354214984,0.0,0.0,0.662930484328,0.200529370969,0.863459855298,0.200529370969,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.201199510242
 09/25  16:00:00,1.96948304077,0.0,0.0,0.71988958864,0.217761238682,0.937650827322,0.217761238682,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.226218884977
 09/25  17:00:00,2.33992450481,0.0,0.0,0.812865083835,0.245870656331,1.05873574017,0.245870656331,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.281519428926
 09/25  18:00:00,2.48715784625,0.0,0.0,0.777052277721,0.240211209062,1.01726348678,0.240211209062,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.33421032273
 09/25  19:00:00,2.57531042794,0.0,0.0,0.755836534332,0.233602251498,0.98943878583,0.233602251498,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.344114954285
 09/25  20:00:00,2.70426230948,0.0,0.0,0.731364056478,0.228590166775,0.959954223253,0.228590166775,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.312987966832
 09/25  21:00:00,2.55027993471,0.0,0.0,0.696329189376,0.217609605586,0.913938794962,0.217609605586,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.275533834174
 09/25  22:00:00,2.10657556567,0.0,0.0,0.598075983713,0.190641984119,0.788717967832,0.190641984119,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.219359994952
 09/25  23:00:00,1.66651199816,0.0,0.0,0.504053411306,0.162319702064,0.66637311337,0.162319702064,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.15917525663
 09/25  24:00:00,1.21810015451,0.0,0.0,0.412447890981,0.133915007468,0.546362898449,0.133915007468,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0936308439801
 09/26  01:00:00,1.01620167472,0.0,0.0,0.358594280421,0.116422519647,0.475016800068,0.116422519647,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0634303785373
 09/26  02:00:00,0.923558946025,0.0,0.0,0.32955440208,0.106111457792,0.435665859872,0.106111457792,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0558717815454
 09/26  03:00:00,0.881413417387,0.0,0.0,0.30467334856,0.0980973660645,0.402770714625,0.0980973660645,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0581095817115
 09/26  04:00:00,0.880839946143,0.0,0.0,0.28756375326,0.0925924324412,0.380156185702,0.0925924324412,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.081389691446
 09/26  05:00:00,1.02833434807,0.0,0.0,0.283282610088,0.0919788834906,0.375261493578,0.0919788834906,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.186341218524
 09/26  06:00:00,1.4348061039,0.0,0.0,0.327555938676,0.105488239923,0.433044178598,0.105488239923,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.381237911116
 09/26  07:00:00,1.70782436803,0.0,0.0,0.318606292321,0.103476009096,0.422082301418,0.103476009096,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.430909293299
 09/26  08:00:00,1.60130504797,0.0,0.0,0.299958523657,0.0983615118934,0.39832003555,0.0983615118934,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.413979358186
 09/26  09:00:00,1.44684965871,0.0,0.0,0.279243766486,0.0915955407014,0.370839307188,0.0915955407014,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.368707381572
 09/26  10:00:00,1.44263559816,0.0,0.0,0.315238960997,0.102446239812,0.417685200809,0.102446239812,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.317285020973
 09/26  11:00:00,1.45894614335,0.0,0.0,0.351141310813,0.113016937865,0.464158248678,0.113016937865,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.272804209098
 09/26  12:00:00,1.43550721233,0.0,0.0,0.371105715316,0.119471641952,0.490577357268,0.119471641952,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.238134869882
 09/26  13:00:00,1.49476426902,0.0,0.0,0.449051341496,0.141806025612,0.590857367108,0.141806025612,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.218849498944
 09/26  14:00:00,1.54819537002,0.0,0.0,0.515692578346,0.15799091529,0.673683493636,0.15799091529,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.198670517296
 09/26  15:00:00,1.65651619436,0.0,0.0,0.578437538087,0.177216858807,0.755654396895,0.177216858807,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.201979013166
 09/26  16:00:00,1.82036280586,0.0,0.0,0.599911276139,0.187730526664,0.787641802802,0.187730526664,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.227107674588
 09/26  17:00:00,2.1515449025,0.0,0.0,0.662046993816,0.207192324344,0.86923931816,0.207192324344,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.282636248618
 09/26  18:00:00,2.36694706176,0.0,0.0,0.68076802513,0.214968409263,0.895736434394,0.214968409263,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.335526590629
 09/26  19:00:00,2.48965488942,0.0,0.0,0.685908777603,0.21653254488,0.902441322484,0.21653254488,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.34545687912
 09/26  20:00:00,2.6534714862,0.0,0.0,0.690130568763,0.217810629503,0.907941198266,0.217810629503,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.31421016854
 09/26  21:00:00,2.49082616329,0.0,0.0,0.647044282527,0.206366734012,0.853411016539,0.206366734012,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.276607841178
 09/26  22:00:00,2.09227342565,0.0,0.0,0.586544664207,0.187051485555,0.773596149762,0.187051485555,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.220179673001
 09/26  23:00:00,1.67739146465,0.0,0.0,0.51309539736,0.163613970843,0.676709368203,0.163613970843,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.159718468286
 09/26  24:00:00,1.2268750998,0.0,0.0,0.419680950744,0.135199161223,0.554880111967,0.135199161223,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0938885757433
 09/27  01:00:00,1.03838283994,0.0,0.0,0.376894322974,0.120173532898,0.497067855872,0.120173532898,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.063560487954
 09/27  02:00:00,0.935310958165,0.0,0.0,0.339183104493,0.108141684569,0.447324789062,0.108141684569,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0559648644961
 09/27  03:00:00,0.891963365205,0.0,0.0,0.313319382088,0.0998982414159,0.413217623504,0.0998982414159,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0582126206509
 09/27  04:00:00,0.876316529332,0.0,0.0,0.283942881623,0.0914794280989,0.375422309722,0.0914794280989,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0816001506156
 09/27  05:00:00,1.00186978318,0.0,0.0,0.262150917258,0.0859799579671,0.348130875225,0.0859799579671,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.187007271983
 09/27  06:00:00,1.41276770041,0.0,0.0,0.309694407855,0.0997890611365,0.409483468991,0.0997890611365,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.382760217225
 09/27  07:00:00,1.70302077696,0.0,0.0,0.314244201615,0.101255226964,0.415499428579,0.101255226964,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.432688575066
 09/27  08:00:00,1.61942149315,0.0,0.0,0.314414708587,0.100291067562,0.41470577615,0.100291067562,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.415710062761
 09/27  09:00:00,1.44824864551,0.0,0.0,0.279757590406,0.0909269529215,0.370684543327,0.0909269529215,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.370261132232
 09/27  10:00:00,1.47509960227,0.0,0.0,0.340237313463,0.108576562127,0.44881387559,0.108576562127,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.318620350297
 09/27  11:00:00,1.50273915596,0.0,0.0,0.383193751108,0.123625514288,0.506819265396,0.123625514288,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.273936204985
 09/27  12:00:00,1.48618021405,0.0,0.0,0.409486094687,0.130791261919,0.540277356606,0.130791261919,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.239107872261
 09/27  13:00:00,1.4969064136,0.0,0.0,0.446740427281,0.145387131114,0.592127558395,0.145387131114,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.21972145224
 09/27  14:00:00,1.51324626761,0.0,0.0,0.481308110469,0.156648534018,0.637956644487,0.156648534018,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.199448264033
 09/27  15:00:00,1.58180137658,0.0,0.0,0.513140581528,0.16701264709,0.680153228618,0.16701264709,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.202765363668
 09/27  16:00:00,1.7294649148,0.0,0.0,0.523771069444,0.17207720531,0.695848274754,0.17207720531,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.228003311573
 09/27  17:00:00,1.99186768339,0.0,0.0,0.533260116117,0.175179886578,0.708440002695,0.175179886578,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.283758344973
 09/27  18:00:00,2.24221681314,0.0,0.0,0.579370245629,0.190308869105,0.769679114734,0.190308869105,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.336853661671
 09/27  19:00:00,2.37486139763,0.0,0.0,0.593308122331,0.192986339612,0.786294461944,0.192986339612,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.346810247864
 09/27  20:00:00,2.51037979099,0.0,0.0,0.574899944482,0.188717029562,0.763616974044,0.188717029562,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.315442697553
 09/27  21:00:00,2.35686265993,0.0,0.0,0.540864238032,0.177499969594,0.718364207626,0.177499969594,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.27769114673
 09/27  22:00:00,1.95572150035,0.0,0.0,0.47903377348,0.157182855114,0.636216628594,0.157182855114,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.221007268876
 09/27  23:00:00,1.56117500765,0.0,0.0,0.422605737272,0.137339233185,0.559944970456,0.137339233185,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.160266409032
 09/27  24:00:00,1.14021140284,0.0,0.0,0.353191359164,0.11476329881,0.467954657975,0.11476329881,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0941503327795
 09/28  01:00:00,0.934853329477,0.0,0.0,0.296235629773,0.097170210965,0.393405840738,0.097170210965,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0636929926283
 09/28  02:00:00,0.826138464895,0.0,0.0,0.254085573839,0.0839746342691,0.338060208108,0.0839746342691,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0560569521798
 09/28  03:00:00,0.785222004505,0.0,0.0,0.230269678761,0.0761032763342,0.306372955095,0.0761032763342,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0583159283589
 09/28  04:00:00,0.786245815213,0.0,0.0,0.21431090762,0.0708281553499,0.285139062969,0.0708281553499,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0818126832484
 09/28  05:00:00,0.944559677473,0.0,0.0,0.21807536447,0.072072459131,0.290147823601,0.072072459131,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.187680217902
 09/28  06:00:00,1.35008174558,0.0,0.0,0.259984863425,0.0852758931127,0.345260756538,0.0852758931127,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.384296974847
 09/28  07:00:00,1.6185286204,0.0,0.0,0.247898191292,0.0813153165205,0.329213507813,0.0813153165205,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.434482339267
 09/28  08:00:00,1.55322010117,0.0,0.0,0.261713228153,0.0850451649909,0.346758393144,0.0850451649909,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.417456053791
 09/28  09:00:00,1.46295048054,0.0,0.0,0.290989875571,0.0928286224383,0.383818498009,0.0928286224383,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.371829012577
 09/28  10:00:00,1.53993565372,0.0,0.0,0.391294718253,0.121008379423,0.512303097676,0.121008379423,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.319967179659
 09/28  11:00:00,1.62207436156,0.0,0.0,0.48090445098,0.144108713511,0.625013164491,0.144108713511,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.275077511498
 09/28  12:00:00,1.62735349578,0.0,0.0,0.52353784401,0.156931775216,0.680469619227,0.156931775216,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.240088891378
 09/28  13:00:00,1.73454861277,0.0,0.0,0.641107222697,0.18778287296,0.828890095658,0.18778287296,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.220601114149
 09/28  14:00:00,1.80457680672,0.0,0.0,0.71813744377,0.210366489731,0.928503933501,0.210366489731,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.200231514125
 09/28  15:00:00,1.91109218478,0.0,0.0,0.778265725942,0.230387025527,1.00865275147,0.230387025527,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.203556649013
 09/28  16:00:00,2.14021755645,0.0,0.0,0.855201598376,0.250493250608,1.10569484898,0.250493250608,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.228909378999
 09/28  17:00:00,2.49593856536,0.0,0.0,0.932062732894,0.279312371665,1.21137510456,0.279312371665,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.284894125083
 09/28  18:00:00,2.62114026956,0.0,0.0,0.87819710003,0.269067110689,1.14726421072,0.269067110689,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.338192022108
 09/28  19:00:00,2.63729919258,0.0,0.0,0.796039308086,0.25132800417,1.04736731226,0.25132800417,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.348175192498
 09/28  20:00:00,2.76853397313,0.0,0.0,0.775731283788,0.244796712471,1.02052799626,0.244796712471,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.316685857477
 09/28  21:00:00,2.5839418258,0.0,0.0,0.716031691344,0.228319210666,0.944350902009,0.228319210666,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.278783618217
 09/28  22:00:00,2.18808505553,0.0,0.0,0.659671699026,0.208074234358,0.867745933384,0.208074234358,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.221841519262
 09/28  23:00:00,1.74661241501,0.0,0.0,0.564785943102,0.180043592439,0.744829535541,0.180043592439,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.160819251311
 09/28  24:00:00,1.30771611263,0.0,0.0,0.481666324277,0.153531776983,0.63519810126,0.153531776983,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0944115992873
 09/29  01:00:00,1.1022165651,0.0,0.0,0.425135031452,0.135501571678,0.56063660313,0.135501571678,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0638254658622
 09/29  02:00:00,0.979811727193,0.0,0.0,0.371883783153,0.119755195951,0.491638979104,0.119755195951,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0561514434817
 09/29  03:00:00,0.932653694667,0.0,0.0,0.343184974839,0.11051413012,0.453699104959,0.11051413012,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0584214686572
 09/29  04:00:00,0.92810508177,0.0,0.0,0.32282628817,0.103957088709,0.426783376879,0.103957088709,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0820276358959
 09/29  05:00:00,1.08261193222,0.0,0.0,0.323384439647,0.104137215563,0.42752165521,0.104137215563,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.188358641044
 09/29  06:00:00,1.47591499764,0.0,0.0,0.355170188136,0.114375153724,0.46954534186,0.114375153724,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.385845641594
 09/29  07:00:00,1.76514646262,0.0,0.0,0.358554346809,0.115468472274,0.474022819084,0.115468472274,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.436290870223
 09/29  08:00:00,1.67433139236,0.0,0.0,0.353441743716,0.112667284223,0.466109027938,0.112667284223,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.419216710185
 09/29  09:00:00,1.56437104319,0.0,0.0,0.369485812585,0.114172360617,0.483658173203,0.114172360617,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.373409900036
 09/29  10:00:00,1.63106499157,0.0,0.0,0.46227787955,0.139797837017,0.602075716567,0.139797837017,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.321323898621
 09/29  11:00:00,1.64739045144,0.0,0.0,0.502237354325,0.146942041256,0.649179395581,0.146942041256,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.276227370285
 09/29  12:00:00,1.64674190198,0.0,0.0,0.540668178601,0.158201536253,0.698869714854,0.158201536253,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.241077201946
 09/29  13:00:00,1.67561567541,0.0,0.0,0.594977177121,0.174094200447,0.769071377568,0.174094200447,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.221486894878
 09/29  14:00:00,1.73421828595,0.0,0.0,0.665203270793,0.192153290695,0.857356561489,0.192153290695,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.201020365371
 09/29  15:00:00,1.68177604291,0.0,0.0,0.593061306974,0.185477999951,0.778539306925,0.185477999951,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.204353951687
 09/29  16:00:00,1.78917132032,0.0,0.0,0.571453804915,0.182286771504,0.753740576419,0.182286771504,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.229817415426
 09/29  17:00:00,2.16255813667,0.0,0.0,0.671335335694,0.20551797171,0.876853307404,0.20551797171,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.28603549355
 09/29  18:00:00,2.40251122616,0.0,0.0,0.709969884393,0.217316126611,0.927286011004,0.217316126611,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.33954117842
 09/29  19:00:00,2.51327229665,0.0,0.0,0.704295570654,0.21767038015,0.921965950803,0.21767038015,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.349549658022
 09/29  20:00:00,2.67905119123,0.0,0.0,0.71029616465,0.219497090922,0.929793255572,0.219497090922,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.317937816266
 09/29  21:00:00,2.5602610905,0.0,0.0,0.704104458064,0.215464671117,0.919569129182,0.215464671117,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.279884655744
 09/29  22:00:00,2.12870624904,0.0,0.0,0.615253460486,0.192273270166,0.807526730652,0.192273270166,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.222681915499
 09/29  23:00:00,1.69567492456,0.0,0.0,0.527105373905,0.166230849936,0.693336223841,0.166230849936,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.161375072557
 09/29  24:00:00,1.26717659206,0.0,0.0,0.451890905014,0.142503873207,0.594394778221,0.142503873207,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0946754017514
 09/30  01:00:00,1.09092760571,0.0,0.0,0.413298619774,0.129136855122,0.542435474896,0.129136855122,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0667906106318
 09/30  02:00:00,0.959887491859,0.0,0.0,0.354015104078,0.1128381904,0.466853294478,0.1128381904,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0584016543465
 09/30  03:00:00,0.913635806882,0.0,0.0,0.326745903626,0.104145166972,0.430891070598,0.104145166972,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0608462110609
 09/30  04:00:00,0.914592761146,0.0,0.0,0.307605770595,0.0980461654766,0.405651936071,0.0980461654766,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0869756004646
 09/30  05:00:00,1.06730703046,0.0,0.0,0.297530137416,0.0958207467456,0.393350884162,0.0958207467456,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.20312781773
 09/30  06:00:00,1.47312962416,0.0,0.0,0.319310897635,0.102839469179,0.422150366813,0.102839469179,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.419829730934
 09/30  07:00:00,1.82039538271,0.0,0.0,0.354659429239,0.113071261862,0.467730691101,0.113071261862,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.476670556368
 09/30  08:00:00,1.76643735891,0.0,0.0,0.370128643288,0.114397694817,0.484526338105,0.114397694817,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.460468065677
 09/30  09:00:00,1.73875531532,0.0,0.0,0.444378012033,0.131408041585,0.575786053618,0.131408041585,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.410635233282
 09/30  10:00:00,1.88946281049,0.0,0.0,0.603626042044,0.174387259394,0.778013301438,0.174387259394,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.352867903379
 09/30  11:00:00,1.90156813651,0.0,0.0,0.643374829165,0.181483369686,0.824858198851,0.181483369686,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.302237492565
 09/30  12:00:00,1.83740082008,0.0,0.0,0.635568650456,0.183711134927,0.819279785383,0.183711134927,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.263515543429
 09/30  13:00:00,2.00913645749,0.0,0.0,0.817579955137,0.221932581845,1.03951253698,0.221932581845,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.240978485023
 09/30  14:00:00,2.08556446781,0.0,0.0,0.903301733818,0.248590414055,1.15189214787,0.248590414055,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.21870538867
 09/30  15:00:00,2.12541358705,0.0,0.0,0.908288864042,0.259085519572,1.16737438361,0.259085519572,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.222097446281
 09/30  16:00:00,1.99942906855,0.0,0.0,0.685031302697,0.221007873533,0.90603917623,0.221007873533,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.251858644597
 09/30  17:00:00,2.29316133906,0.0,0.0,0.718550635427,0.226454463348,0.945005098775,0.226454463348,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.313134974347
 09/30  18:00:00,2.49177147578,0.0,0.0,0.718172440177,0.228355714438,0.946528154615,0.228355714438,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.375248968889
 09/30  19:00:00,2.57629328482,0.0,0.0,0.689804742914,0.220823552827,0.91062829574,0.220823552827,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.38966354707
 09/30  20:00:00,2.71752476413,0.0,0.0,0.678350007185,0.217107622923,0.895457630108,0.217107622923,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.355891644303
 09/30  21:00:00,2.56093210529,0.0,0.0,0.64678663545,0.206253135012,0.853039770462,0.206253135012,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.311478171781
 09/30  22:00:00,2.11436923356,0.0,0.0,0.559403896032,0.180516813274,0.739920709306,0.180516813274,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.247657709449
 09/30  23:00:00,1.64594780446,0.0,0.0,0.461660995082,0.150670856521,0.612331851603,0.150670856521,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.177117479356
 09/30  24:00:00,1.170976923,0.0,0.0,0.365277453437,0.120498619327,0.485776072764,0.120498619327,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.100520755078
 10/01  01:00:00,0.962373027325,0.0,0.0,0.291757810579,0.0973646418954,0.389122452475,0.0973646418954,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0669395190747
 10/01  02:00:00,0.830869545431,0.0,0.0,0.235646463035,0.0793664835088,0.315012946544,0.0793664835088,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0585059022395
 10/01  03:00:00,0.760508656827,0.0,0.0,0.190407055449,0.0646773920892,0.255084447538,0.0646773920892,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0609627020258
 10/01  04:00:00,0.738739210996,0.0,0.0,0.154196433675,0.0527868310228,0.206983264698,0.0527868310228,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0872150132771
 10/01  05:00:00,0.894905256954,0.0,0.0,0.143396089647,0.0492915449348,0.192687634582,0.0492915449348,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.203879765739
 10/01  06:00:00,1.22295441481,0.0,0.0,0.0879377987303,0.0302266868446,0.118164485575,0.0302266868446,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.421549159161
 10/01  07:00:00,1.56770403348,0.0,0.0,0.0872477210085,0.0299882587069,0.117235979715,0.0299882587069,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.478689904353
 10/01  08:00:00,1.59860698683,0.0,0.0,0.161143121476,0.0547889444156,0.215932065892,0.0547889444156,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.462452824441
 10/01  09:00:00,1.49473739436,0.0,0.0,0.20285730786,0.067176755049,0.270034062909,0.067176755049,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.412426592155
 10/01  10:00:00,1.52139626736,0.0,0.0,0.267198618594,0.0861516221419,0.353350240736,0.0861516221419,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.35440793223
 10/01  11:00:00,1.57089277154,0.0,0.0,0.331453329491,0.104467657847,0.435920987339,0.104467657847,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.303540687689
 10/01  12:00:00,1.59862205553,0.0,0.0,0.398221587067,0.123193172596,0.521414759663,0.123193172596,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.264637587017
 10/01  13:00:00,1.67124618023,0.0,0.0,0.495001987979,0.14956993293,0.644571920909,0.14956993293,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.241980936088
 10/01  14:00:00,1.78711700004,0.0,0.0,0.613130137383,0.182259671529,0.795389808912,0.182259671529,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.219599174913
 10/01  15:00:00,1.95566049408,0.0,0.0,0.71644510854,0.212966796367,0.929411904907,0.212966796367,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.222999785371
 10/01  16:00:00,2.19712279942,0.0,0.0,0.772348999858,0.231002521207,1.00335152106,0.231002521207,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.252894715676
 10/01  17:00:00,2.60901221216,0.0,0.0,0.838925283955,0.254472787665,1.09339807162,0.254472787665,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.314425272095
 10/01  18:00:00,2.80279500132,0.0,0.0,0.777332405394,0.244954780676,1.02228718607,0.244954780676,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.376782799625
 10/01  19:00:00,2.84162762155,0.0,0.0,0.691451960715,0.225486347285,0.916938308001,0.225486347285,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.391242328814
 10/01  20:00:00,2.79523927448,0.0,0.0,0.649634584159,0.211894182822,0.861528766981,0.211894182822,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.357338128408
 10/01  21:00:00,2.50020197422,0.0,0.0,0.563788617567,0.187065574092,0.750854191659,0.187065574092,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.312743454227
 10/01  22:00:00,2.02366022808,0.0,0.0,0.459284423457,0.154584973755,0.613869397212,0.154584973755,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.248625509953
 10/01  23:00:00,1.53929429444,0.0,0.0,0.355634478658,0.121106629184,0.476741107842,0.121106629184,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.177752464639
 10/01  24:00:00,1.0759693975,0.0,0.0,0.273916476969,0.0933014959497,0.367217972918,0.0933014959497,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.10081465447
 10/02  01:00:00,0.597373571354,0.0,0.0,0.022934177529,0.00784885346934,0.0307830309983,0.00784885346934,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0642265086546
 10/02  02:00:00,0.511292734444,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0565532762243
 10/02  03:00:00,0.502002868651,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0589067655601
 10/02  04:00:00,0.623441800841,0.0,0.0,0.0733829744474,0.0254798076151,0.0988627820625,0.0254798076151,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0827092413733
 10/02  05:00:00,0.792516448825,0.0,0.0,0.0800672392817,0.0277895666178,0.1078568059,0.0277895666178,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.190418478893
 10/02  06:00:00,1.08717283287,0.0,0.0,0.0178174556838,0.00618622456521,0.0240036802491,0.00618622456521,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.390553894757
 10/02  07:00:00,1.43907431395,0.0,0.0,0.0346774422122,0.011990165242,0.0466676074542,0.011990165242,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.441789919005
 10/02  08:00:00,1.31250580194,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.424721006335
 10/02  09:00:00,1.14596903548,0.0,0.0,0.000356948437375,0.000116662296316,0.000473610733692,0.000116662296316,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.378249743916
 10/02  10:00:00,1.38104705249,0.0,0.0,0.222647190594,0.0702248994873,0.292872090081,0.0702248994873,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.325453097302
 10/02  11:00:00,1.44065023999,0.0,0.0,0.291714944786,0.0902667166807,0.381981661467,0.0902667166807,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.279726241526
 10/02  12:00:00,1.48382166677,0.0,0.0,0.364411677618,0.110566205987,0.474977883604,0.110566205987,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.244084580403
 10/02  13:00:00,1.55610142887,0.0,0.0,0.454777154125,0.13603639744,0.590813551564,0.13603639744,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.224182586589
 10/02  14:00:00,1.6640849486,0.0,0.0,0.560910973474,0.166749321481,0.727660294955,0.166749321481,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.203422209606
 10/02  15:00:00,1.87526501933,0.0,0.0,0.698853309735,0.203439120054,0.902292429789,0.203439120054,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.206782758596
 10/02  16:00:00,2.13081734154,0.0,0.0,0.769316243307,0.223953196611,0.993269439917,0.223953196611,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.232589258191
 10/02  17:00:00,2.5300775365,0.0,0.0,0.825726189062,0.249000734175,1.07472692324,0.249000734175,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.289513675034
 10/02  18:00:00,2.71337443286,0.0,0.0,0.76058646857,0.23972907647,1.00031554504,0.23972907647,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.343644187734
 10/02  19:00:00,2.78387945943,0.0,0.0,0.70392694297,0.22701562204,0.93094256501,0.22701562204,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.353734663885
 10/02  20:00:00,2.72749512955,0.0,0.0,0.651602665724,0.212626331384,0.864228997108,0.212626331384,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.321749123684
 10/02  21:00:00,2.44242152929,0.0,0.0,0.569439257163,0.188751412269,0.758190669432,0.188751412269,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.283233388996
 10/02  22:00:00,2.03809652443,0.0,0.0,0.51264145633,0.167344030535,0.679985486864,0.167344030535,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.225238928576
 10/02  23:00:00,1.631504455,0.0,0.0,0.453548856831,0.145621795165,0.599170651996,0.145621795165,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.163067926385
 10/02  24:00:00,1.16997774512,0.0,0.0,0.356683319569,0.116452818064,0.473136137633,0.116452818064,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0954785204488
 10/03  01:00:00,0.959844601959,0.0,0.0,0.296008281977,0.0971078799829,0.39311616196,0.0971078799829,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0643644082984
 10/03  02:00:00,0.842919013348,0.0,0.0,0.249339706685,0.0823077887619,0.331647495447,0.0823077887619,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0565320596805
 10/03  03:00:00,0.789058374338,0.0,0.0,0.21561726554,0.0714976093201,0.28711487486,0.0714976093201,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0588473963871
 10/03  04:00:00,0.783502408133,0.0,0.0,0.194308655378,0.0644258518779,0.258734507255,0.0644258518779,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0828981234722
 10/03  05:00:00,0.942068987544,0.0,0.0,0.192795227083,0.0639162600275,0.25671148711,0.0639162600275,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.191116336401
 10/03  06:00:00,1.35798919846,0.0,0.0,0.22022405648,0.0730033249163,0.293227381397,0.0730033249163,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.392146559203
 10/03  07:00:00,1.65728501789,0.0,0.0,0.197539857779,0.0654775327306,0.263017390509,0.0654775327306,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.443650839894
 10/03  08:00:00,1.63362718289,0.0,0.0,0.241844761284,0.0776186397342,0.319463401018,0.0776186397342,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.426378986266
 10/03  09:00:00,1.54058868338,0.0,0.0,0.300513616331,0.092985791459,0.39349940779,0.092985791459,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.379843594762
 10/03  10:00:00,1.64161812101,0.0,0.0,0.423545256468,0.128502546584,0.552047803052,0.128502546584,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.326848452854
 10/03  11:00:00,1.65288058716,0.0,0.0,0.457139036575,0.135890208568,0.593029245144,0.135890208568,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.280909005025
 10/03  12:00:00,1.70223723769,0.0,0.0,0.536280130733,0.156096689468,0.692376820202,0.156096689468,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.245101214728
 10/03  13:00:00,1.80916806242,0.0,0.0,0.656079575152,0.186889285259,0.842968860411,0.186889285259,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.225093911288
 10/03  14:00:00,1.91812589899,0.0,0.0,0.763424829718,0.217464553626,0.980889383344,0.217464553626,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.204234071601
