Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/14  24:00:00,1.25562467857,0.0,0.0,0.412719718972,0.130159066355,0.542878785328,0.130159066355,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.104809123125
 10/15  01:00:00,1.03055621987,0.0,0.0,0.344537882427,0.110581715944,0.455119598372,0.110581715944,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0691255657191
 10/15  02:00:00,0.926319108245,0.0,0.0,0.309557799539,0.0993582232624,0.408916022801,0.0993582232624,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0600523887967
 10/15  03:00:00,0.838005858252,0.0,0.0,0.248519920938,0.0823402306809,0.330860151619,0.0823402306809,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0626841993697
 10/15  04:00:00,0.837312947615,0.0,0.0,0.226873602558,0.0751682598286,0.302041862387,0.0751682598286,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0907301522072
 10/15  05:00:00,1.0160459256,0.0,0.0,0.22747687825,0.0753684819214,0.302845360171,0.0753684819214,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.214862708792
 10/15  06:00:00,1.47879088372,0.0,0.0,0.262078951032,0.0868399621674,0.348918913199,0.0868399621674,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.44663120044
 10/15  07:00:00,1.82339209335,0.0,0.0,0.257074145256,0.0863782481276,0.343452393384,0.0863782481276,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.508161550554
 10/15  08:00:00,1.77706609214,0.0,0.0,0.275526032546,0.0899239170619,0.365449949608,0.0899239170619,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.491394046036
 10/15  09:00:00,1.65902899248,0.0,0.0,0.307760001335,0.100447247286,0.408207248621,0.100447247286,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.438545004571
 10/15  10:00:00,1.74348087965,0.0,0.0,0.420365803423,0.132607526485,0.552973329908,0.132607526485,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.376869455348
 10/15  11:00:00,1.84249706773,0.0,0.0,0.528144702519,0.160369220667,0.688513923186,0.160369220667,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.322552048031
 10/15  12:00:00,1.90871881173,0.0,0.0,0.628234740347,0.186911728702,0.815146469049,0.186911728702,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.281002633826
 10/15  13:00:00,2.00585077767,0.0,0.0,0.746968596329,0.217587951414,0.964556547743,0.217587951414,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.25660090669
 10/15  14:00:00,2.15899118913,0.0,0.0,0.898208507145,0.256012429995,1.15422093714,0.256012429995,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.232642235777
 10/15  15:00:00,2.28263061535,0.0,0.0,0.96749777538,0.27573095673,1.24322873211,0.27573095673,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.236153079444
 10/15  16:00:00,2.52156595797,0.0,0.0,1.02155033937,0.291146354876,1.31269669425,0.291146354876,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.267992701043
 10/15  17:00:00,2.874033703,0.0,0.0,1.03249230274,0.307110358673,1.33960266141,0.307110358673,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.333242173143
 10/15  18:00:00,3.02791381852,0.0,0.0,0.939770670783,0.285268344177,1.22503901496,0.285268344177,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.399149787941
 10/15  19:00:00,3.08828733975,0.0,0.0,0.871020783323,0.269555113722,1.14057589704,0.269555113722,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.414264457972
 10/15  20:00:00,3.03960073312,0.0,0.0,0.828466951952,0.256330614403,1.08479756636,0.256330614403,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.378430787673
 10/15  21:00:00,2.7324337764,0.0,0.0,0.733452238304,0.231174727518,0.964626965823,0.231174727518,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.331202482238
 10/15  22:00:00,2.25931906623,0.0,0.0,0.633837471853,0.201558840795,0.835396312649,0.201558840795,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.262757432666
 10/15  23:00:00,1.77123764529,0.0,0.0,0.529550459491,0.169853221827,0.699403681318,0.169853221827,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.187033242016
 10/15  24:00:00,1.29762318437,0.0,0.0,0.442601311476,0.141960338207,0.584561649683,0.141960338207,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.105124764569
 10/16  01:00:00,1.04464709229,0.0,0.0,0.359015865666,0.11706571286,0.476081578526,0.11706571286,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0662014820627
 10/16  02:00:00,0.904995308525,0.0,0.0,0.294814170551,0.0976109880244,0.392425158575,0.0976109880244,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0578306917293
 10/16  03:00:00,0.859438214861,0.0,0.0,0.267877981372,0.0881653407704,0.356043322142,0.0881653407704,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0602987896281
 10/16  04:00:00,0.865364015892,0.0,0.0,0.25461141739,0.0830209812926,0.337632398682,0.0830209812926,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0858618398043
 10/16  05:00:00,1.01233983323,0.0,0.0,0.238611010542,0.0790023244211,0.317613334963,0.0790023244211,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.200485334234
 10/16  06:00:00,1.46074730653,0.0,0.0,0.282479220992,0.092108694901,0.374587915893,0.092108694901,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.413544132778
 10/16  07:00:00,1.78796671041,0.0,0.0,0.278044278263,0.0906635556098,0.368707833873,0.0906635556098,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.468642089052
 10/16  08:00:00,1.7243088145,0.0,0.0,0.292123617167,0.0936984951304,0.385822112297,0.0936984951304,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.450701906599
 10/16  09:00:00,1.58065771311,0.0,0.0,0.314452098212,0.0972731049479,0.41172520316,0.0972731049479,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.40168682912
 10/16  10:00:00,1.65807114352,0.0,0.0,0.419857550006,0.12988786869,0.549745418696,0.12988786869,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.345603859721
 10/16  11:00:00,1.68766740127,0.0,0.0,0.469473274956,0.142447367544,0.6119206425,0.142447367544,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.296804421783
 10/16  12:00:00,1.73769435554,0.0,0.0,0.550489762786,0.16368109306,0.714170855846,0.16368109306,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.258764296935
 10/16  13:00:00,1.74865970329,0.0,0.0,0.590890681156,0.179322189249,0.770212870405,0.179322189249,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.237341542164
 10/16  14:00:00,1.81228493892,0.0,0.0,0.666068399056,0.198067417131,0.864135816188,0.198067417131,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.215146678694
 10/16  15:00:00,1.96534330057,0.0,0.0,0.756132365896,0.224383724002,0.980516089898,0.224383724002,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.218637379731
 10/16  16:00:00,2.20792354223,0.0,0.0,0.81460531162,0.242240516417,1.05684582804,0.242240516417,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.246119070762
 10/16  17:00:00,2.46190763507,0.0,0.0,0.752371694715,0.237211840142,0.989583534857,0.237211840142,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.306487161976
 10/16  18:00:00,2.63202568015,0.0,0.0,0.680592390026,0.218347109557,0.898939499583,0.218347109557,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.363671480484
 10/16  19:00:00,2.51325224793,0.0,0.0,0.480720483803,0.15917336225,0.639893846052,0.15917336225,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.374156171335
 10/16  20:00:00,2.42882447441,0.0,0.0,0.410908880364,0.136050540831,0.546959421195,0.136050540831,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.340348044449
 10/16  21:00:00,2.36741162498,0.0,0.0,0.499222834993,0.167611414706,0.6668342497,0.167611414706,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.29957990441
 10/16  22:00:00,1.9698260892,0.0,0.0,0.448611289444,0.150620491092,0.599231780536,0.150620491092,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.237722199671
 10/16  23:00:00,1.54278520634,0.0,0.0,0.375956616276,0.126228958761,0.502185575037,0.126228958761,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.171333754683
 10/16  24:00:00,1.10344218122,0.0,0.0,0.301458817756,0.101217728748,0.402676546504,0.101217728748,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0994025476796
 10/17  01:00:00,0.877817361257,0.0,0.0,0.230676455622,0.0784314927458,0.309107948368,0.0784314927458,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0663453811888
 10/17  02:00:00,0.746961038763,0.0,0.0,0.17439646261,0.059893354355,0.234289816965,0.059893354355,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.057931763578
 10/17  03:00:00,0.67678804021,0.0,0.0,0.128732434706,0.0445475745494,0.173280009255,0.0445475745494,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0604119278639
 10/17  04:00:00,0.65328237944,0.0,0.0,0.0930987899605,0.0322209549493,0.12531974491,0.0322209549493,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0860928571252
 10/17  05:00:00,0.800657100387,0.0,0.0,0.0781472415479,0.0270485404364,0.105195781984,0.0270485404364,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.20122015437
 10/17  06:00:00,1.08794041182,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.415325153956
 10/17  07:00:00,1.49549680989,0.0,0.0,0.0550740132978,0.0190720558737,0.0741460691714,0.0190720558737,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.470733953231
 10/17  08:00:00,1.40999743012,0.0,0.0,0.0516974789858,0.017901805134,0.0695992841199,0.017901805134,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.452613350399
 10/17  09:00:00,1.20132647681,0.0,0.0,0.0227847339577,0.00789212652553,0.0306768604832,0.00789212652553,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.4034039355
 10/17  10:00:00,1.11003780818,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.347315943078
 10/17  11:00:00,1.11978537789,0.0,0.0,0.0317088856513,0.0109859717573,0.0426948574086,0.0109859717573,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.298148183485
 10/17  12:00:00,1.21248672845,0.0,0.0,0.140627449963,0.0472624982466,0.18788994821,0.0472624982466,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.25983757748
 10/17  13:00:00,1.25788590267,0.0,0.0,0.20916322374,0.0693139276726,0.278477151412,0.0693139276726,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.238303460539
 10/17  14:00:00,1.33328802681,0.0,0.0,0.289739407282,0.0945427791816,0.384282186464,0.0945427791816,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.216003396301
 10/17  15:00:00,1.46517729747,0.0,0.0,0.362393008314,0.117091084223,0.479484092537,0.117091084223,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.219503373991
 10/17  16:00:00,1.68745937005,0.0,0.0,0.405309774607,0.13008500155,0.535394776157,0.13008500155,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.247105950459
 10/17  17:00:00,1.97433378377,0.0,0.0,0.37612382273,0.124644706062,0.500768528792,0.124644706062,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.307728316741
 10/17  18:00:00,2.26657242755,0.0,0.0,0.397758687391,0.134262403726,0.532021091117,0.134262403726,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.365136636352
 10/17  19:00:00,2.4045392599,0.0,0.0,0.395087140477,0.134598782082,0.529685922559,0.134598782082,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.375651106801
 10/17  20:00:00,2.37257612858,0.0,0.0,0.363910104502,0.125439274641,0.489349379144,0.125439274641,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.341709740678
 10/17  21:00:00,2.11508563941,0.0,0.0,0.306792875679,0.106519371972,0.413312247651,0.106519371972,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.300775920896
 10/17  22:00:00,1.68656104922,0.0,0.0,0.233824994787,0.0812292293263,0.315054224113,0.0812292293263,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.23863471612
 10/17  23:00:00,1.27594209965,0.0,0.0,0.17420202545,0.060536835076,0.234738860526,0.060536835076,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.1719373625
 10/17  24:00:00,0.826432113344,0.0,0.0,0.0930347195212,0.0323464450525,0.125381164574,0.0323464450525,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0996878617329
 10/18  01:00:00,0.620122638068,0.0,0.0,0.0380368035432,0.013233420488,0.0512702240313,0.013233420488,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0664883823357
 10/18  02:00:00,0.512772417637,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.058032959417
 10/18  03:00:00,0.503779151322,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0606830482307
 10/18  04:00:00,0.528408416205,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0865386387996
 10/18  05:00:00,0.696525082831,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.202283918798
 10/18  06:00:00,1.0899939582,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.417378700335
 10/18  07:00:00,1.42401145767,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.473394670179
 10/18  08:00:00,1.34282692442,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.455042128811
 10/18  09:00:00,1.17337004767,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.406124366841
 10/18  10:00:00,1.11189831138,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.34917644627
 10/18  11:00:00,1.21626799081,0.0,0.0,0.104736706233,0.0332503624233,0.137987068657,0.0332503624233,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.299338585158
 10/18  12:00:00,1.31154767922,0.0,0.0,0.218297346668,0.0675766475268,0.285873994195,0.0675766475268,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.260914482259
 10/18  13:00:00,1.44269181172,0.0,0.0,0.356351343925,0.105966407513,0.462317751438,0.105966407513,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.239268769562
 10/18  14:00:00,1.60022937299,0.0,0.0,0.503705423365,0.14665798437,0.650363407735,0.14665798437,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.216863521214
 10/18  15:00:00,1.78034308257,0.0,0.0,0.614788490044,0.178991521816,0.79378001186,0.178991521816,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.220373239763
 10/18  16:00:00,1.98395573644,0.0,0.0,0.64048354294,0.190414433798,0.830897976737,0.190414433798,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.24809911627
 10/18  17:00:00,2.38461262901,0.0,0.0,0.698017228299,0.211784876121,0.90980210442,0.211784876121,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.308973586359
 10/18  18:00:00,2.56753870896,0.0,0.0,0.632492387027,0.199025529842,0.831517916869,0.199025529842,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.366606092006
 10/18  19:00:00,2.54855268059,0.0,0.0,0.508474873693,0.163726580102,0.672201453796,0.163726580102,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.377148996254
 10/18  20:00:00,2.32580125867,0.0,0.0,0.332674219418,0.108536646246,0.441210865664,0.108536646246,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.343073384241
 10/18  21:00:00,1.93824249992,0.0,0.0,0.176725704573,0.0585453653556,0.235271069929,0.0585453653556,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.30197395912
 10/18  22:00:00,1.87145332233,0.0,0.0,0.374182489805,0.124847972386,0.49903046219,0.124847972386,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.239550751149
 10/18  23:00:00,1.47640299305,0.0,0.0,0.325294172426,0.109298345233,0.434592517659,0.109298345233,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.172544598769
 10/18  24:00:00,1.04202213398,0.0,0.0,0.254993147954,0.0856892000752,0.340682348029,0.0856892000752,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0999766989132
 10/19  01:00:00,0.820355808158,0.0,0.0,0.187524695394,0.0638322886612,0.251356984055,0.0638322886612,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0666347924026
 10/19  02:00:00,0.727749300525,0.0,0.0,0.160820372415,0.0540528306803,0.214873203096,0.0540528306803,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0581366392096
 10/19  03:00:00,0.670880215079,0.0,0.0,0.124692365746,0.0424504956907,0.167142861437,0.0424504956907,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0606412505507
 10/19  04:00:00,0.698943127636,0.0,0.0,0.128069572571,0.0424433868882,0.170512959459,0.0424433868882,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0865603907713
 10/19  05:00:00,0.87254156328,0.0,0.0,0.131942984543,0.0436593576491,0.175602342192,0.0436593576491,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.202698057055
 10/19  06:00:00,1.30824659367,0.0,0.0,0.163013990492,0.0540171325049,0.217031122997,0.0540171325049,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.418600212813
 10/19  07:00:00,1.5832889044,0.0,0.0,0.118352851621,0.0397711993139,0.158124050935,0.0397711993139,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.474548065972
 10/19  08:00:00,1.57775123733,0.0,0.0,0.176078391928,0.0574384374278,0.233516829356,0.0574384374278,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.456449612373
 10/19  09:00:00,1.50911665226,0.0,0.0,0.254733352077,0.0802880194376,0.335021371514,0.0802880194376,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.406849599917
 10/19  10:00:00,1.64594675699,0.0,0.0,0.409091060888,0.124096977054,0.533188037941,0.124096977054,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.350036853941
 10/19  11:00:00,1.73116634159,0.0,0.0,0.50475126538,0.146911299891,0.651662565271,0.146911299891,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.300561439331
 10/19  12:00:00,1.77234120672,0.0,0.0,0.577504105874,0.16808428051,0.745588386384,0.16808428051,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.261993617575
 10/19  13:00:00,1.93178102817,0.0,0.0,0.743331655958,0.207107735835,0.950439391793,0.207107735835,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.240236345658
 10/19  14:00:00,2.0441665864,0.0,0.0,0.85516909832,0.238269363442,1.09343846176,0.238269363442,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.217725680598
 10/19  15:00:00,2.19426038276,0.0,0.0,0.942013813156,0.264811691417,1.20682550457,0.264811691417,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.221245047239
 10/19  16:00:00,2.39203892295,0.0,0.0,0.96352520877,0.274460765763,1.23798597453,0.274460765763,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.249094304981
 10/19  17:00:00,2.79802338788,0.0,0.0,1.02294556884,0.299019465908,1.32196503475,0.299019465908,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.310221414902
 10/19  18:00:00,2.92128265199,0.0,0.0,0.908255716026,0.275533943149,1.18378965917,0.275533943149,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.368078292736
 10/19  19:00:00,3.01455269866,0.0,0.0,0.872138828544,0.264561100825,1.13669992937,0.264561100825,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.378650538751
 10/19  20:00:00,2.85634838703,0.0,0.0,0.734732008216,0.235657722395,0.970389730611,0.235657722395,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.344441647659
 10/19  21:00:00,2.58097214904,0.0,0.0,0.663873121054,0.212924582234,0.876797703288,0.212924582234,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.303176974882
 10/19  22:00:00,2.21440427528,0.0,0.0,0.642371418733,0.198691760717,0.84106317945,0.198691760717,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.240468986842
 10/19  23:00:00,1.6828393626,0.0,0.0,0.482946943012,0.157474046388,0.6404209894,0.157474046388,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.173152496584
 10/19  24:00:00,1.23839258701,0.0,0.0,0.405748254417,0.131015537784,0.536763792201,0.131015537784,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.100265707774
 10/20  01:00:00,1.04710684585,0.0,0.0,0.362347040791,0.115614622883,0.477961663673,0.115614622883,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0667811504754
 10/20  02:00:00,0.953546203145,0.0,0.0,0.334999562486,0.105565832179,0.440565394666,0.105565832179,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0582413502595
 10/20  03:00:00,0.86463030376,0.0,0.0,0.272065120168,0.0887121616038,0.360777281772,0.0887121616038,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0607569188969
 10/20  04:00:00,0.834290984442,0.0,0.0,0.229604969522,0.0760206895725,0.305625659094,0.0760206895725,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0867955479427
 10/20  05:00:00,0.997880013226,0.0,0.0,0.225528341416,0.0746714702907,0.300199811706,0.0746714702907,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.203439037487
 10/20  06:00:00,1.43093062044,0.0,0.0,0.253851703215,0.0841722273156,0.338023930531,0.0841722273156,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.420291432046
 10/20  07:00:00,1.73541580306,0.0,0.0,0.23159449152,0.0766811782043,0.308275669724,0.0766811782043,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.476523345848
 10/20  08:00:00,1.72865908688,0.0,0.0,0.290838044949,0.091664469581,0.38250251453,0.091664469581,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.458371776745
 10/20  09:00:00,1.54614080035,0.0,0.0,0.281569022987,0.0887502265116,0.370319249499,0.0887502265116,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.40857587002
 10/20  10:00:00,1.70966665298,0.0,0.0,0.458962624921,0.136463541149,0.59542616607,0.136463541149,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.351518621801
 10/20  11:00:00,1.6818223323,0.0,0.0,0.463274713142,0.137787862604,0.601062575746,0.137787862604,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.301817419563
 10/20  12:00:00,1.75996227203,0.0,0.0,0.567261850393,0.164867917061,0.732129767454,0.164867917061,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.26307330181
 10/20  13:00:00,1.85891167512,0.0,0.0,0.682157448628,0.194444708146,0.876602156774,0.194444708146,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.241204227632
 10/20  14:00:00,1.9578206471,0.0,0.0,0.783019759757,0.223210353233,1.00623011299,0.223210353233,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.218588090066
 10/20  15:00:00,2.05777832517,0.0,0.0,0.828586356749,0.240885057496,1.06947141424,0.240885057496,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.222117079984
 10/20  16:00:00,2.17473011104,0.0,0.0,0.785836371438,0.233846893561,1.019683265,0.233846893561,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.250088202605
 10/20  17:00:00,2.64747775422,0.0,0.0,0.903133818193,0.267037102672,1.17017092086,0.267037102672,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.311469895123
 10/20  18:00:00,2.87793573471,0.0,0.0,0.877786846304,0.261182948105,1.13896979441,0.261182948105,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.369551240221
 10/20  19:00:00,2.87546667333,0.0,0.0,0.757219989809,0.238891961866,0.996111951674,0.238891961866,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.380152491115
 10/20  20:00:00,2.92490882085,0.0,0.0,0.795932330411,0.241649389955,1.03758172037,0.241649389955,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.345810091719
 10/20  21:00:00,2.67297590731,0.0,0.0,0.740546469366,0.227051309175,0.967597778541,0.227051309175,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.304380657898
 10/20  22:00:00,2.23345190689,0.0,0.0,0.656084498983,0.203106897808,0.859191396791,0.203106897808,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.241388401108
 10/20  23:00:00,1.72571329029,0.0,0.0,0.516796791164,0.165890277263,0.682687068426,0.165890277263,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.173760345241
 10/20  24:00:00,1.30001783189,0.0,0.0,0.454703685028,0.143396273428,0.598099958456,0.143396273428,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.100554786398
 10/21  01:00:00,1.02140097457,0.0,0.0,0.334258553479,0.11073989712,0.444998450599,0.11073989712,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0700914681984
 10/21  02:00:00,0.969156554755,0.0,0.0,0.342927196665,0.108143774005,0.45107097067,0.108143774005,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0607348874376
 10/21  03:00:00,0.902247026284,0.0,0.0,0.298530968249,0.0958084719127,0.394339440162,0.0958084719127,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0634460788592
 10/21  04:00:00,0.880417695053,0.0,0.0,0.259061894564,0.0845299611604,0.343591855725,0.0845299611604,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0922849063073
 10/21  05:00:00,1.05978739064,0.0,0.0,0.257655946386,0.084075506979,0.341731453365,0.084075506979,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.219718080639
 10/21  06:00:00,1.54110711689,0.0,0.0,0.302910740343,0.097234944998,0.400145685341,0.097234944998,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.457720661474
 10/21  07:00:00,1.90802375053,0.0,0.0,0.313794883979,0.101260885712,0.415055769691,0.101260885712,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.521189831429
 10/21  08:00:00,1.86982022959,0.0,0.0,0.338112791513,0.107295812596,0.445408604109,0.107295812596,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.504189528984
 10/21  09:00:00,1.79003820856,0.0,0.0,0.402846599461,0.1248226712,0.527669270661,0.1248226712,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.450092198606
 10/21  10:00:00,1.86102734298,0.0,0.0,0.504285469657,0.156303892529,0.660589362186,0.156303892529,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.386799886402
 10/21  11:00:00,1.88480585818,0.0,0.0,0.556593646619,0.165824174251,0.722417820871,0.165824174251,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.330956940802
 10/21  12:00:00,1.95593015712,0.0,0.0,0.658797323449,0.196325474987,0.855122798436,0.196325474987,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.288237649833
 10/21  13:00:00,1.99047440454,0.0,0.0,0.726964111611,0.215752555991,0.942716667603,0.215752555991,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.263064413705
 10/21  14:00:00,1.93869087967,0.0,0.0,0.715023022498,0.213131442766,0.928154465264,0.213131442766,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.238408398192
 10/21  15:00:00,1.8435929502,0.0,0.0,0.606568680126,0.191807223109,0.798375903235,0.191807223109,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.241968243167
 10/21  16:00:00,2.08175922551,0.0,0.0,0.664179351965,0.202036742135,0.8662160941,0.202036742135,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.274666568727
 10/21  17:00:00,2.26580186637,0.0,0.0,0.544839603115,0.178213113226,0.723052716342,0.178213113226,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.341560281579
 10/21  18:00:00,2.53693732986,0.0,0.0,0.543657015512,0.180517899404,0.724174914916,0.180517899404,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.409037399323
 10/21  19:00:00,2.7756696829,0.0,0.0,0.62142534487,0.196355868453,0.817781213323,0.196355868453,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.424441484838
 10/21  20:00:00,2.77044085135,0.0,0.0,0.612734643879,0.193576191548,0.806310835427,0.193576191548,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.387757636837
 10/21  21:00:00,2.53647824931,0.0,0.0,0.577931747469,0.182577175676,0.760508923144,0.182577175676,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.339364997832
 10/21  22:00:00,2.11459059331,0.0,0.0,0.52011995482,0.164297922449,0.684417877269,0.164297922449,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.269007395129
 10/21  23:00:00,1.67472342135,0.0,0.0,0.455051644969,0.143733055353,0.598784700321,0.143733055353,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.19113799907
 10/21  24:00:00,1.19845005568,0.0,0.0,0.36587262618,0.117609790809,0.483482416989,0.117609790809,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.107030868581
 10/22  01:00:00,1.00168534525,0.0,0.0,0.321706929739,0.103412847075,0.425119776814,0.103412847075,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0702545126602
 10/22  02:00:00,0.880186638548,0.0,0.0,0.272829374035,0.0891559027853,0.36198527682,0.0891559027853,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0608506650812
 10/22  03:00:00,0.816958009916,0.0,0.0,0.231958674942,0.0769655752534,0.308924250196,0.0769655752534,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0635722524568
 10/22  04:00:00,0.822590891063,0.0,0.0,0.214375592055,0.0711302905918,0.285505882646,0.0711302905918,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0925440753957
 10/22  05:00:00,1.02801379067,0.0,0.0,0.233003778557,0.0761425066213,0.309146285179,0.0761425066213,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.220529648855
 10/22  06:00:00,1.51705987689,0.0,0.0,0.283202448008,0.0910420261673,0.374244474176,0.0910420261673,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.459574632636
 10/22  07:00:00,1.9022391166,0.0,0.0,0.308034364745,0.0990581663282,0.407092531073,0.0990581663282,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.52336843612
 10/22  08:00:00,1.7937528275,0.0,0.0,0.276704731778,0.090495309965,0.367200041743,0.090495309965,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.506330689263
 10/22  09:00:00,1.73078988939,0.0,0.0,0.35599001059,0.110499452286,0.466489462876,0.110499452286,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.45202368722
 10/22  10:00:00,1.81927173155,0.0,0.0,0.470935436191,0.146237470839,0.61717290703,0.146237470839,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.388460730127
 10/22  11:00:00,1.85368036953,0.0,0.0,0.528802430359,0.161084100398,0.689886530757,0.161084100398,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.332362742258
 10/22  12:00:00,1.87272755714,0.0,0.0,0.59072726293,0.17998293871,0.77071020164,0.17998293871,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.289447646646
 10/22  13:00:00,1.9682492449,0.0,0.0,0.711548955278,0.20786159063,0.919410545908,0.20786159063,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.264145375762
 10/22  14:00:00,1.99769838594,0.0,0.0,0.759513197176,0.226683827361,0.986197024538,0.226683827361,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.239373345185
 10/22  15:00:00,2.14268781377,0.0,0.0,0.848607547528,0.247887494549,1.09649504208,0.247887494549,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.242943967891
 10/22  16:00:00,2.4106444693,0.0,0.0,0.923675533247,0.270307557988,1.19398309123,0.270307557988,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.275784815381
 10/22  17:00:00,2.86832304521,0.0,0.0,1.0215191159,0.302660987709,1.32418010361,0.302660987709,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.34295407316
 10/22  18:00:00,3.03414592764,0.0,0.0,0.935143066208,0.284585920589,1.2197289868,0.284585920589,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.410691925225
 10/22  19:00:00,3.10730443384,0.0,0.0,0.875976666785,0.271735723048,1.14771238983,0.271735723048,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.426145059278
 10/22  20:00:00,3.0667685417,0.0,0.0,0.840121832908,0.260958583504,1.10108041641,0.260958583504,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.389315746197
 10/22  21:00:00,2.80407032695,0.0,0.0,0.783101646119,0.24363594732,1.02673759344,0.24363594732,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.340728405175
 10/22  22:00:00,2.35613080652,0.0,0.0,0.7054678586,0.219447020253,0.924914878854,0.219447020253,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.270050606757
 10/22  23:00:00,1.8911054948,0.0,0.0,0.621539952854,0.192941683608,0.814481636462,0.192941683608,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.191823136379
 10/22  24:00:00,1.41821609127,0.0,0.0,0.536676124328,0.166253873689,0.702929998017,0.166253873689,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.107349323139
 10/23  01:00:00,1.09946565226,0.0,0.0,0.399438114015,0.130445517172,0.529883631187,0.130445517172,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0672179893704
 10/23  02:00:00,0.94839543883,0.0,0.0,0.326767714144,0.108339299594,0.435107013738,0.108339299594,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0585489668718
 10/23  03:00:00,0.959885513937,0.0,0.0,0.346382062307,0.109305638627,0.455687700935,0.109305638627,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0611017099111
 10/23  04:00:00,0.959532775949,0.0,0.0,0.326838228952,0.103325005835,0.430163234786,0.103325005835,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0874997637575
 10/23  05:00:00,1.13423454974,0.0,0.0,0.33014115782,0.104188460516,0.434329618336,0.104188460516,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.205663767375
 10/23  06:00:00,1.46092283918,0.0,0.0,0.272551690923,0.0903867504445,0.362938441367,0.0903867504445,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.425369139948
 10/23  07:00:00,1.87998053897,0.0,0.0,0.336868640045,0.110042173143,0.446910813188,0.110042173143,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.482452938292
 10/23  08:00:00,1.82069173093,0.0,0.0,0.35627883884,0.112483994783,0.468762833623,0.112483994783,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.4641441017
 10/23  09:00:00,1.66403241311,0.0,0.0,0.367113699536,0.115913832245,0.48302753178,0.115913832245,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.413759200503
 10/23  10:00:00,1.71978741941,0.0,0.0,0.458865830756,0.142230159315,0.60109599007,0.142230159315,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.355969564232
 10/23  11:00:00,1.79964540436,0.0,0.0,0.548373658267,0.166739771585,0.715113429852,0.166739771585,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.305589637516
 10/23  12:00:00,1.82750454188,0.0,0.0,0.613595181286,0.182834487913,0.796429669198,0.182834487913,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.26631566992
 10/23  13:00:00,1.94701886731,0.0,0.0,0.74459620094,0.217206612334,0.961802813274,0.217206612334,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.244110763317
 10/23  14:00:00,1.96721071531,0.0,0.0,0.780460389133,0.232569779374,1.01303016851,0.232569779374,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.221178102761
 10/23  15:00:00,2.1660083357,0.0,0.0,0.909701363503,0.265379888237,1.17508125174,0.265379888237,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.224737253013
 10/23  16:00:00,2.40032097972,0.0,0.0,0.961757266766,0.280526254706,1.24228352147,0.280526254706,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.253078814815
 10/23  17:00:00,2.81607397153,0.0,0.0,1.02859327672,0.30642471613,1.33501799285,0.30642471613,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.315219040443
 10/23  18:00:00,2.97327620245,0.0,0.0,0.941755731061,0.28813080843,1.22988653949,0.28813080843,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.373974962875
 10/23  19:00:00,3.04800640426,0.0,0.0,0.888621620171,0.275519151554,1.16414077172,0.275519151554,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.384663401991
 10/23  20:00:00,2.96805153472,0.0,0.0,0.818232921554,0.258383644392,1.07661656595,0.258383644392,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.349917960008
 10/23  21:00:00,2.63923168083,0.0,0.0,0.702598856748,0.227645319614,0.930244176363,0.227645319614,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.3079900336
 10/23  22:00:00,2.13632006199,0.0,0.0,0.570242339158,0.189061494379,0.759303833537,0.189061494379,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.244144119464
 10/23  23:00:00,1.68342125774,0.0,0.0,0.479592182818,0.158977229659,0.638569412477,0.158977229659,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.175585968648
 10/23  24:00:00,1.30362945611,0.0,0.0,0.456743247048,0.144101683279,0.600844930327,0.144101683279,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.101421438742
 10/24  01:00:00,1.04637053617,0.0,0.0,0.359342951634,0.117299092279,0.476642043913,0.117299092279,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0673644605528
 10/24  02:00:00,0.929522290608,0.0,0.0,0.313720424259,0.102409907039,0.416130331298,0.102409907039,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0586525010903
 10/24  03:00:00,0.922454411015,0.0,0.0,0.317858883528,0.10028285373,0.418141737258,0.10028285373,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0612165706657
 10/24  04:00:00,0.950906817502,0.0,0.0,0.321678762481,0.0996243782314,0.421303140713,0.0996243782314,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0877338993839
 10/24  05:00:00,1.10888304579,0.0,0.0,0.310305771483,0.097932473107,0.40823824459,0.097932473107,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.206403637164
 10/24  06:00:00,1.52781130973,0.0,0.0,0.324023483031,0.104110159281,0.428133642312,0.104110159281,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.427062409558
 10/24  07:00:00,1.93615813541,0.0,0.0,0.380853402569,0.120257671515,0.501111074084,0.120257671515,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.484430273833
 10/24  08:00:00,1.86884220046,0.0,0.0,0.393089221731,0.12189981998,0.514989041712,0.12189981998,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.466068363148
 10/24  09:00:00,1.75510919,0.0,0.0,0.436852845519,0.135523168695,0.572376014214,0.135523168695,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.415487494957
 10/24  10:00:00,1.95305090513,0.0,0.0,0.641604566997,0.1912704275,0.832874994497,0.1912704275,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.357454045526
 10/24  11:00:00,1.9479983593,0.0,0.0,0.670592688048,0.191615750917,0.862208438965,0.191615750917,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.306847583341
 10/24  12:00:00,2.00172202952,0.0,0.0,0.750331095793,0.219234574282,0.969565670075,0.219234574282,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.267397156685
 10/24  13:00:00,2.15424725399,0.0,0.0,0.912922960362,0.255138744152,1.16806170451,0.255138744152,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.245080258754
 10/24  14:00:00,2.30680809348,0.0,0.0,1.0564983822,0.295265495539,1.35176387774,0.295265495539,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.222041771697
 10/24  15:00:00,2.39254895123,0.0,0.0,1.08938246579,0.311368707922,1.40075117371,0.311368707922,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.225607946578
 10/24  16:00:00,2.55011768266,0.0,0.0,1.07651302459,0.314572134067,1.39108515865,0.314572134067,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.254073880573
 10/24  17:00:00,2.9339910657,0.0,0.0,1.11799920997,0.333684859349,1.45168406932,0.333684859349,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.316470058144
 10/24  18:00:00,3.02668017188,0.0,0.0,0.977885930414,0.303929902414,1.28181583283,0.303929902414,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.375449638975
 10/24  19:00:00,3.21127187393,0.0,0.0,1.02125242056,0.304649711988,1.32590213255,0.304649711988,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.386167510842
 10/24  20:00:00,3.04643686208,0.0,0.0,0.876335291342,0.277296940858,1.1536322322,0.277296940858,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.351287621118
 10/24  21:00:00,2.84929258266,0.0,0.0,0.87329586001,0.265804359884,1.13910021989,0.265804359884,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.3091948919
 10/24  22:00:00,2.3731895842,0.0,0.0,0.759520262492,0.235731493567,0.995251756059,0.235731493567,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.245065719153
 10/24  23:00:00,1.88066992026,0.0,0.0,0.6345675538,0.200639878307,0.835207432107,0.200639878307,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.176196611531
 10/24  24:00:00,1.34460933782,0.0,0.0,0.483398678278,0.158136780148,0.641535458426,0.158136780148,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.101710792354
 10/25  01:00:00,1.17712786359,0.0,0.0,0.461405361314,0.145849226646,0.60725458796,0.145849226646,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0675092439241
 10/25  02:00:00,1.11811541091,0.0,0.0,0.463617768701,0.141001866087,0.604619634788,0.141001866087,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0587563179071
 10/25  03:00:00,1.04764339945,0.0,0.0,0.414607690703,0.128606890979,0.543214581683,0.128606890979,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0613327146772
 10/25  04:00:00,1.07029356526,0.0,0.0,0.414393849607,0.126059929746,0.540453779353,0.126059929746,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0879700085036
 10/25  05:00:00,1.24908998088,0.0,0.0,0.419943046303,0.127759163131,0.547702209434,0.127759163131,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.20714660741
 10/25  06:00:00,1.6163570923,0.0,0.0,0.389554323835,0.12543317003,0.514987493865,0.12543317003,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.428754340577
 10/25  07:00:00,1.97993656292,0.0,0.0,0.410648790637,0.132264354431,0.542913145068,0.132264354431,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.486406630361
 10/25  08:00:00,1.88548511621,0.0,0.0,0.402382415771,0.127325826696,0.529708242467,0.127325826696,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.467992078141
 10/25  09:00:00,1.67896483425,0.0,0.0,0.375639398769,0.118862880793,0.494502279563,0.118862880793,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.417216873861
 10/25  10:00:00,1.8017854161,0.0,0.0,0.51894224125,0.161184541608,0.680126782857,0.161184541608,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.35893676814
 10/25  11:00:00,1.90548026478,0.0,0.0,0.630300681107,0.188132625131,0.818433306239,0.188132625131,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.308104621554
 10/25  12:00:00,1.97332998031,0.0,0.0,0.731080603273,0.209012720457,0.940093323729,0.209012720457,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.268477453819
 10/25  13:00:00,1.88042011084,0.0,0.0,0.68460972269,0.208657273032,0.893266995722,0.208657273032,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.246047824404
 10/25  14:00:00,2.08389482307,0.0,0.0,0.877207981243,0.250779308217,1.12798728946,0.250779308217,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.222905089573
 10/25  15:00:00,2.10332353157,0.0,0.0,0.851191057054,0.25946111123,1.11065216828,0.25946111123,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.226481532345
 10/25  16:00:00,2.31745826029,0.0,0.0,0.891323578223,0.266106049692,1.15742962792,0.266106049692,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.255069988938
 10/25  17:00:00,2.77909190836,0.0,0.0,0.997764038022,0.297771637586,1.29553567561,0.297771637586,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.317719294517
 10/25  18:00:00,2.9492708916,0.0,0.0,0.922042771552,0.280889896545,1.2029326681,0.280889896545,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.376923523421
 10/25  19:00:00,3.00990075517,0.0,0.0,0.856962198968,0.266065896172,1.12302809514,0.266065896172,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.387670429491
 10/25  20:00:00,2.92786516663,0.0,0.0,0.785393355806,0.248298197764,1.03369155357,0.248298197764,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.3526566043
 10/25  21:00:00,2.70720590425,0.0,0.0,0.760059533806,0.235751334789,0.995810868595,0.235751334789,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.310397564793
 10/25  22:00:00,2.27666035459,0.0,0.0,0.68529749878,0.212506828205,0.897804326985,0.212506828205,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.245983918613
 10/25  23:00:00,1.83612050904,0.0,0.0,0.603073924876,0.186976136241,0.790050061117,0.186976136241,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.176804571298
 10/25  24:00:00,1.35443697372,0.0,0.0,0.494788668713,0.15628456145,0.651073230162,0.15628456145,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.102000656518
 10/26  01:00:00,1.14753364966,0.0,0.0,0.438905639623,0.138608416159,0.577514055782,0.138608416159,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0676555621747
 10/26  02:00:00,1.06710727552,0.0,0.0,0.422550016325,0.130958569857,0.553508586182,0.130958569857,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0588592311178
 10/26  03:00:00,0.973135375171,0.0,0.0,0.354610711589,0.113981115913,0.468591827502,0.113981115913,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0614474445781
 10/26  04:00:00,0.964868391532,0.0,0.0,0.329034869498,0.105760697951,0.434795567449,0.105760697951,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0882030466775
 10/26  05:00:00,1.10764200924,0.0,0.0,0.30565283603,0.0998629160415,0.405515752071,0.0998629160415,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.207885093138
 10/26  06:00:00,1.4648805405,0.0,0.0,0.271716437768,0.090104200675,0.361820638443,0.090104200675,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.430444644194
 10/26  07:00:00,1.85809446818,0.0,0.0,0.314757296658,0.104339536067,0.419096832725,0.104339536067,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.488380847968
 10/26  08:00:00,1.71757749378,0.0,0.0,0.269366733902,0.0905122283544,0.359878962257,0.0905122283544,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.469913735922
 10/26  09:00:00,1.54862917891,0.0,0.0,0.272352263078,0.0900903810286,0.362442644106,0.0900903810286,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.418940853973
 10/26  10:00:00,1.55201150429,0.0,0.0,0.323509674432,0.105362271024,0.428871945456,0.105362271024,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.360417693731
