Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/26  11:00:00,1.60033094722,0.0,0.0,0.38718739769,0.124842002635,0.512029400325,0.124842002635,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.309359209902
 10/26  12:00:00,1.60005688961,0.0,0.0,0.428342850719,0.1373991119,0.56574196262,0.1373991119,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.269555724231
 10/26  13:00:00,1.61710159032,0.0,0.0,0.476630266622,0.15235122661,0.628981493231,0.15235122661,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.24701480637
 10/26  14:00:00,1.66875508099,0.0,0.0,0.539084945102,0.172902708555,0.711987653657,0.172902708555,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.223764983286
 10/26  15:00:00,1.80638540168,0.0,0.0,0.618072473993,0.194771597637,0.81284407163,0.194771597637,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.227351499106
 10/26  16:00:00,1.93221300588,0.0,0.0,0.581562820385,0.189629535392,0.771192355777,0.189629535392,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.256062006671
 10/26  17:00:00,2.22330628697,0.0,0.0,0.556048247382,0.182456693382,0.738504940763,0.182456693382,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.318964407971
 10/26  18:00:00,2.47340850991,0.0,0.0,0.544099443659,0.181499748377,0.725599192036,0.181499748377,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.378394617791
 10/26  19:00:00,2.58445343426,0.0,0.0,0.521007679876,0.175073088033,0.696080767909,0.175073088033,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.389170435814
 10/26  20:00:00,2.52326955371,0.0,0.0,0.468276560447,0.159453381596,0.627729942043,0.159453381596,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.354022602907
 10/26  21:00:00,2.24474509511,0.0,0.0,0.395763028223,0.136387353422,0.532150381645,0.136387353422,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.3115972426
 10/26  22:00:00,1.82202393488,0.0,0.0,0.328860163946,0.113393252804,0.442253416749,0.113393252804,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.246898409145
 10/26  23:00:00,1.36574462448,0.0,0.0,0.236806163277,0.0822634690448,0.319069632322,0.0822634690448,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.177409115535
 10/26  24:00:00,0.901717929611,0.0,0.0,0.14696376439,0.0511057331949,0.198069497585,0.0511057331949,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.102285344988
 10/27  01:00:00,0.570484746547,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0681207148464
 10/27  02:00:00,0.51444586499,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0597064067699
 10/27  03:00:00,0.505615796036,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0625196929443
 10/27  04:00:00,0.531371317608,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0895015402023
 10/27  05:00:00,0.703993570334,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.209752406302
 10/27  06:00:00,1.10601139337,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.433396135508
 10/27  07:00:00,1.44229731096,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.491680523466
 10/27  08:00:00,1.36108183963,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.473297044028
 10/27  09:00:00,1.18938065099,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.422134970158
 10/27  10:00:00,1.12637120845,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.36364934334
 10/27  11:00:00,1.09095731814,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.312014981146
 10/27  12:00:00,1.03656249677,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.271803294011
 10/27  13:00:00,0.990085590253,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.248980299536
 10/27  14:00:00,0.958562742697,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.225560298655
 10/27  15:00:00,0.995299692118,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.229109861174
 10/27  16:00:00,1.16279656367,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.257837920237
 10/27  17:00:00,1.48681984062,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.32098290239
 10/27  18:00:00,1.7498167685,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.380402068416
 10/27  19:00:00,1.89036850886,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.391166278317
 10/27  20:00:00,1.89747315799,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.355956149223
 10/27  21:00:00,1.71446544805,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.313467977183
 10/27  22:00:00,1.38151901355,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.248646904563
 10/27  23:00:00,1.04830358049,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.179037703867
 10/27  24:00:00,0.705129373141,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.103766286104
 10/28  01:00:00,0.578782768976,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0724717131999
 10/28  02:00:00,0.520135933029,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0627852363814
 10/28  03:00:00,0.510296314148,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0658348068852
 10/28  04:00:00,0.540262891505,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0957219584838
 10/28  05:00:00,0.72563069801,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.227292841377
 10/28  06:00:00,1.15610884576,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.472868075679
 10/28  07:00:00,1.51086639767,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.539088248258
 10/28  08:00:00,1.44141923874,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.521197142245
 10/28  09:00:00,1.27778429143,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.465507552137
 10/28  10:00:00,1.21401921977,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.400381125373
 10/28  11:00:00,1.17362605626,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.342194959745
 10/28  12:00:00,1.11005682737,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.297487118513
 10/28  13:00:00,1.05555052538,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.270857202149
 10/28  14:00:00,1.08315023352,0.0,0.0,0.049135585585,0.01673677097,0.065872356555,0.01673677097,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.245149860743
 10/28  15:00:00,1.18644618534,0.0,0.0,0.100124271714,0.0343058174091,0.134430089123,0.0343058174091,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.248767292417
 10/28  16:00:00,1.39930796085,0.0,0.0,0.130909706257,0.0450514127305,0.175961118988,0.0450514127305,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.282470279178
 10/28  17:00:00,1.70246796802,0.0,0.0,0.111089017582,0.0389020126168,0.149991030199,0.0389020126168,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.351288069372
 10/28  18:00:00,2.04528846899,0.0,0.0,0.163056654855,0.0579059933053,0.22096264816,0.0579059933053,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.42060080521
 10/28  19:00:00,2.20082644444,0.0,0.0,0.170127694845,0.0609075876179,0.231035282463,0.0609075876179,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.436344177248
 10/28  20:00:00,2.19035745732,0.0,0.0,0.158546589768,0.056778657469,0.215325247237,0.056778657469,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.398659830998
 10/28  21:00:00,1.95668569623,0.0,0.0,0.126029531792,0.0451462307515,0.171175762544,0.0451462307515,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.348905605348
 10/28  22:00:00,1.54532838944,0.0,0.0,0.0793880783794,0.0284657501858,0.107853828565,0.0284657501858,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.276309239963
 10/28  23:00:00,1.13166969548,0.0,0.0,0.0374815032342,0.013456322406,0.0509378256402,0.013456322406,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.195931147885
 10/28  24:00:00,0.717282295114,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.109345525
 10/29  01:00:00,0.717780195015,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.1098434249
 10/29  02:00:00,0.57822347968,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0719124239039
 10/29  03:00:00,0.519746074531,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0623953778835
 10/29  04:00:00,0.509794792666,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0653332854023
 10/29  05:00:00,0.539917746109,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0953768130884
 10/29  06:00:00,0.725673063038,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.227335206406
 10/29  07:00:00,1.15696227319,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.473721503116
 10/29  08:00:00,1.51140064659,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.539622497179
 10/29  09:00:00,1.4424126869,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.522190590405
 10/29  10:00:00,1.27858380665,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.466307067359
 10/29  11:00:00,1.21426595649,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.400627862095
 10/29  12:00:00,1.19129108591,0.0,0.0,0.0131026536815,0.00446303367347,0.017565687355,0.00446303367347,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.342294302043
 10/29  13:00:00,1.21926034123,0.0,0.0,0.0816116803764,0.0271770580695,0.108788738446,0.0271770580695,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.297901893926
 10/29  14:00:00,1.26519700842,0.0,0.0,0.157477368591,0.0513289516422,0.208806320233,0.0513289516422,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.271697364951
 10/29  15:00:00,1.29614390654,0.0,0.0,0.209629225029,0.0682769260608,0.27790615109,0.0682769260608,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.246109739229
 10/29  16:00:00,1.36117642926,0.0,0.0,0.232519332914,0.0756723941921,0.308191727106,0.0756723941921,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.249735898354
 10/29  17:00:00,1.5427584679,0.0,0.0,0.239132153597,0.0791678859356,0.318300039533,0.0791678859356,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.283581865687
 10/29  18:00:00,1.83968177922,0.0,0.0,0.213848624341,0.0719712217716,0.285819846113,0.0719712217716,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.352673064664
 10/29  19:00:00,2.1456359524,0.0,0.0,0.23740213018,0.0822616733325,0.319663803513,0.0822616733325,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.422247133268
 10/29  20:00:00,2.28671210478,0.0,0.0,0.233358730449,0.0818676084794,0.315226338928,0.0818676084794,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.438038781118
 10/29  21:00:00,2.27969881563,0.0,0.0,0.224381385812,0.0787326628168,0.303114048629,0.0787326628168,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.400212387913
 10/29  22:00:00,2.04200205547,0.0,0.0,0.188473853746,0.06665950062,0.255133354366,0.06665950062,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.350264372768
 10/29  23:00:00,1.63929896303,0.0,0.0,0.148312052841,0.0524720259494,0.200784078791,0.0524720259494,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.277349563328
 10/29  24:00:00,1.20722803145,0.0,0.0,0.0929216378695,0.032891296475,0.125812934345,0.032891296475,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.19661437515
 10/30  01:00:00,0.763579834498,0.0,0.0,0.0434804312771,0.0153977666503,0.0588781979274,0.0153977666503,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.103338549533
 10/30  02:00:00,0.594612266004,0.0,0.0,0.0176988724904,0.00627214714649,0.0239710196369,0.00627214714649,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0682772146665
 10/30  03:00:00,0.514022786126,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0592833279063
 10/30  04:00:00,0.505023930659,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0619278275675
 10/30  05:00:00,0.531219223802,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.089349446397
 10/30  06:00:00,0.705478611497,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.211237447464
 10/30  07:00:00,1.11016063361,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.437545375747
 10/30  08:00:00,1.45275368224,0.0,0.0,0.00427204930782,0.0015148354257,0.00578688473352,0.0015148354257,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.496350010012
 10/30  09:00:00,1.36538957692,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.477604781311
 10/30  10:00:00,1.19388824669,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.426642565865
 10/30  11:00:00,1.12946506499,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.366743199888
 10/30  12:00:00,1.26473525604,0.0,0.0,0.130106225323,0.041317416295,0.171423641618,0.041317416295,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.314369277428
 10/30  13:00:00,1.35964981371,0.0,0.0,0.244980456769,0.0760504760048,0.321030932774,0.0760504760048,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.273859678177
 10/30  14:00:00,1.43930106243,0.0,0.0,0.341413818752,0.10590918015,0.447322998902,0.10590918015,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.250872772809
 10/30  15:00:00,1.50819553971,0.0,0.0,0.418259804018,0.129731139695,0.547990943713,0.129731139695,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.227202151956
 10/30  16:00:00,1.53501329155,0.0,0.0,0.408817343945,0.129179913724,0.537997257669,0.129179913724,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.23082620294
 10/30  17:00:00,1.69841090493,0.0,0.0,0.404116386725,0.129308070331,0.533424457056,0.129308070331,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.260027804443
 10/30  18:00:00,1.97723760031,0.0,0.0,0.367302989253,0.120156147696,0.487459136949,0.120156147696,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.32394152513
 10/30  19:00:00,2.2671157752,0.0,0.0,0.38537285679,0.128060663197,0.513433519988,0.128060663197,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.384267555126
 10/30  20:00:00,2.40016825965,0.0,0.0,0.378675562804,0.127131169892,0.505806732697,0.127131169892,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.395159296412
 10/30  21:00:00,2.37253911714,0.0,0.0,0.352160297532,0.119384822157,0.471545119689,0.119384822157,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.359476988686
 10/30  22:00:00,2.129993854,0.0,0.0,0.307530834508,0.105074399048,0.412605233557,0.105074399048,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.316391149577
 10/30  23:00:00,1.72834612394,0.0,0.0,0.257067776315,0.0878467729685,0.344914549283,0.0878467729685,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.250559465668
 10/30  24:00:00,1.32031635979,0.0,0.0,0.202131142825,0.0690858984977,0.271217041323,0.0690858984977,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.179833441849
 10/31  01:00:00,0.884855388606,0.0,0.0,0.133646968709,0.0462195020636,0.179866470773,0.0462195020636,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.103625830796
 10/31  02:00:00,0.699774264748,0.0,0.0,0.0958407632801,0.03314714406,0.12898790734,0.03314714406,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.068422325707
 10/31  03:00:00,0.607914123379,0.0,0.0,0.0696859707704,0.0241027256651,0.0937886964355,0.0241027256651,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0593859687231
 10/31  04:00:00,0.552667240208,0.0,0.0,0.0352611721752,0.0122814703376,0.0475426425128,0.0122814703376,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0620284946036
 10/31  05:00:00,0.569439394148,0.0,0.0,0.0283254711301,0.00986558464329,0.0381910557734,0.00986558464329,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0893785609689
 10/31  06:00:00,0.748349962542,0.0,0.0,0.0315475002363,0.0109853997795,0.0425329000158,0.0109853997795,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.211575898493
 10/31  07:00:00,1.18879702438,0.0,0.0,0.0573561570714,0.0199631277032,0.0773192847746,0.0199631277032,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.438862481748
 10/31  08:00:00,1.55294636201,0.0,0.0,0.077250433895,0.0268658882649,0.10411632216,0.0268658882649,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.498213252362
 10/31  09:00:00,1.55464965644,0.0,0.0,0.140165818995,0.0472167052527,0.187382524248,0.0472167052527,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.479482336585
 10/31  10:00:00,1.37809920187,0.0,0.0,0.137624294805,0.0456940395963,0.183318334401,0.0456940395963,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.427535186638
 10/31  11:00:00,1.41869725439,0.0,0.0,0.218096732602,0.070081137624,0.288177870226,0.070081137624,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.367797519063
 10/31  12:00:00,1.52262258972,0.0,0.0,0.326845748546,0.101221059082,0.428066807628,0.101221059082,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.315613445103
 10/31  13:00:00,1.51404849973,0.0,0.0,0.363881566249,0.110476371578,0.474357937827,0.110476371578,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.274931359142
 10/31  14:00:00,1.48958406067,0.0,0.0,0.379236505072,0.117408691847,0.49664519692,0.117408691847,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.251833573028
 10/31  15:00:00,1.59441881959,0.0,0.0,0.485862305894,0.147495613984,0.633357919878,0.147495613984,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.22805845567
 10/31  16:00:00,1.6264637878,0.0,0.0,0.479981289305,0.148600773873,0.628582063178,0.148600773873,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.231691893679
 10/31  17:00:00,1.7203445275,0.0,0.0,0.419643971266,0.134726355851,0.554370327118,0.134726355851,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.261015556949
 10/31  18:00:00,2.00657681207,0.0,0.0,0.38867342608,0.126885903389,0.515559329469,0.126885903389,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.325180544369
 10/31  19:00:00,2.27536909842,0.0,0.0,0.389308858315,0.130916054698,0.520224913014,0.130916054698,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.385729485324
 10/31  20:00:00,2.42128061972,0.0,0.0,0.39319646012,0.132231853275,0.525428313396,0.132231853275,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.396650075783
 10/31  21:00:00,2.40825577755,0.0,0.0,0.378452722593,0.127451299975,0.505904022569,0.127451299975,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.360834746221
 10/31  22:00:00,2.18467521802,0.0,0.0,0.348900049616,0.117193003323,0.466093052939,0.117193003323,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.317584694218
 10/31  23:00:00,1.78909188689,0.0,0.0,0.303290978486,0.101457590114,0.404748568601,0.101457590114,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.251471209298
 10/31  24:00:00,1.38374448447,0.0,0.0,0.250481754672,0.0835593617067,0.334041116378,0.0835593617067,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.180437491469
 11/01  01:00:00,0.970159220785,0.0,0.0,0.197362262577,0.0656551423889,0.263017404966,0.0656551423889,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.103912987882
 11/01  02:00:00,0.787992701934,0.0,0.0,0.164938367116,0.0547028615021,0.219641228618,0.0547028615021,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0685675656528
 11/01  03:00:00,0.706471339368,0.0,0.0,0.146204956219,0.0482613843728,0.194466340592,0.0482613843728,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0594886811323
 11/01  04:00:00,0.682570586083,0.0,0.0,0.135086422481,0.0444418097243,0.179528232205,0.0444418097243,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0621432262342
 11/01  05:00:00,0.69989994644,0.0,0.0,0.128399350708,0.0421663168434,0.170565667551,0.0421663168434,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0896116917622
 11/01  06:00:00,0.889914075105,0.0,0.0,0.139080011905,0.0455931553266,0.184673167232,0.0455931553266,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.212309973264
 11/01  07:00:00,1.30899051638,0.0,0.0,0.166787123041,0.0541407960024,0.220927919043,0.0541407960024,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.440537302536
 11/01  08:00:00,1.67387522851,0.0,0.0,0.214078024134,0.0689051420259,0.28298316616,0.0689051420259,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.50016875832
 11/01  09:00:00,1.6209924574,0.0,0.0,0.217127343822,0.0691631900343,0.286290533856,0.0691631900343,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.481385483539
 11/01  10:00:00,1.49023104746,0.0,0.0,0.225526033802,0.0710703796075,0.29659641341,0.0710703796075,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.429244150233
 11/01  11:00:00,1.5440662292,0.0,0.0,0.311317451916,0.0961080727209,0.407425524637,0.0961080727209,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.369264790109
 11/01  12:00:00,1.5977260217,0.0,0.0,0.383880940814,0.113395649256,0.49727659007,0.113395649256,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.316857297337
 11/01  13:00:00,1.65481096381,0.0,0.0,0.471554399608,0.137844400594,0.609398800202,0.137844400594,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.276000746035
 11/01  14:00:00,1.75799911575,0.0,0.0,0.591098328715,0.168386798914,0.75948512763,0.168386798914,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.252792270488
 11/01  15:00:00,1.72918428272,0.0,0.0,0.580570459914,0.169726606838,0.750297066752,0.169726606838,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.228911952294
 11/01  16:00:00,1.8675026977,0.0,0.0,0.623259457487,0.184154540132,0.807413997619,0.184154540132,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.232556327831
 11/01  17:00:00,2.1978726491,0.0,0.0,0.663375027628,0.196005536822,0.859380564449,0.196005536822,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.262002507468
 11/01  18:00:00,2.77840306628,0.0,0.0,0.739299949554,0.223428101816,0.962728051371,0.223428101816,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.326417447344
 11/01  19:00:00,3.04275641097,0.0,0.0,0.72039523085,0.221619536605,0.942014767454,0.221619536605,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.387189000794
 11/01  20:00:00,2.91996090596,0.0,0.0,0.689355400934,0.214096138277,0.903451539211,0.214096138277,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.398138147231
 11/01  21:00:00,2.74581994515,0.0,0.0,0.640796285194,0.200870179011,0.841666464205,0.200870179011,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.362190311483
 11/01  22:00:00,2.49622191195,0.0,0.0,0.586735011544,0.184926930323,0.771661941867,0.184926930323,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.318776368597
 11/01  23:00:00,2.0609120636,0.0,0.0,0.515352274182,0.163010524823,0.678362799005,0.163010524823,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.252381042218
 11/01  24:00:00,1.62208484551,0.0,0.0,0.435394133753,0.138452972976,0.57384710673,0.138452972976,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.181040285923
 11/02  01:00:00,1.17972447144,0.0,0.0,0.358042667516,0.114254401346,0.472297068862,0.114254401346,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.104198574641
 11/02  02:00:00,0.967631363119,0.0,0.0,0.302200718558,0.0969346292899,0.399135347848,0.0969346292899,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.068712107608
 11/02  03:00:00,0.857149385808,0.0,0.0,0.260921493313,0.0841206101939,0.345042103507,0.0841206101939,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0595909646565
 11/02  04:00:00,0.81233873601,0.0,0.0,0.233707585091,0.0754747058431,0.309182290935,0.0754747058431,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0622573174313
 11/02  05:00:00,0.810391969358,0.0,0.0,0.21210023337,0.0687255673668,0.280825800737,0.0687255673668,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0898435814947
 11/02  06:00:00,0.986073163457,0.0,0.0,0.211465535318,0.0686351698151,0.280100705133,0.0686351698151,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.213041523714
 11/02  07:00:00,1.36695416098,0.0,0.0,0.208879144932,0.0683425571432,0.277221702075,0.0683425571432,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.442207164095
 11/02  08:00:00,1.76308954301,0.0,0.0,0.280188080253,0.0900594592924,0.370247539545,0.0900594592924,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.502118699432
 11/02  09:00:00,1.82170591252,0.0,0.0,0.369625830165,0.11548059957,0.485106429735,0.11548059957,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.483283042775
 11/02  10:00:00,1.84471855396,0.0,0.0,0.49980952125,0.149569360711,0.649378881961,0.149569360711,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.430949188185
 11/02  11:00:00,2.04083687387,0.0,0.0,0.698445224249,0.204286297127,0.902731521376,0.204286297127,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.370729438048
 11/02  12:00:00,2.08746653776,0.0,0.0,0.764863526281,0.220912323706,0.985775849987,0.220912323706,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.318098553477
 11/02  13:00:00,2.18513708156,0.0,0.0,0.886055443883,0.252602421213,1.1386578651,0.252602421213,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.2770677989
 11/02  14:00:00,2.26435206258,0.0,0.0,0.981397590208,0.283483466469,1.26488105668,0.283483466469,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.253749288271
 11/02  15:00:00,2.34647638615,0.0,0.0,1.06041710413,0.306317867224,1.36673497135,0.306317867224,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.229766151124
 11/02  16:00:00,2.39817652663,0.0,0.0,1.03451776471,0.302708328384,1.3372260931,0.302708328384,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.233418061277
 11/02  17:00:00,2.59719806976,0.0,0.0,0.967932251267,0.28979185177,1.25772410304,0.28979185177,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.262984389544
 11/02  18:00:00,2.98714571712,0.0,0.0,0.891966251783,0.278271163408,1.17023741519,0.278271163408,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.327650734365
 11/02  19:00:00,3.19549391593,0.0,0.0,0.829010166811,0.264287379365,1.09329754618,0.264287379365,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.388643727025
 11/02  20:00:00,3.06338425592,0.0,0.0,0.794774615131,0.250616959898,1.04539157503,0.250616959898,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.399621461373
 11/02  21:00:00,2.85664286087,0.0,0.0,0.721590945208,0.229547665484,0.951138610692,0.229547665484,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.363541080718
 11/02  22:00:00,2.57235326451,0.0,0.0,0.641221164152,0.205385743181,0.846606907333,0.205385743181,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.319962755692
 11/02  23:00:00,2.11069231588,0.0,0.0,0.550362491789,0.176874277571,0.72723676936,0.176874277571,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.253287324142
 11/02  24:00:00,1.64944292131,0.0,0.0,0.453793381232,0.146811792835,0.600605174067,0.146811792835,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.181640294386
 11/03  01:00:00,1.19590791767,0.0,0.0,0.368715566578,0.119480421156,0.488195987734,0.119480421156,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.104483101994
 11/03  02:00:00,0.972807912674,0.0,0.0,0.304890332866,0.0992781143029,0.404168447169,0.0992781143029,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0688555578416
 11/03  03:00:00,0.852108531189,0.0,0.0,0.256010660923,0.0838893273355,0.339899988259,0.0838893273355,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0596922252862
 11/03  04:00:00,0.801170093745,0.0,0.0,0.224289690651,0.0736109310917,0.297900621742,0.0736109310917,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0623703443586
 11/03  05:00:00,0.792226728952,0.0,0.0,0.197359273865,0.0650708311895,0.262430105054,0.0650708311895,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0900740367705
 11/03  06:00:00,0.964175238783,0.0,0.0,0.19355853253,0.063916108305,0.257474640835,0.063916108305,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.213769663338
 11/03  07:00:00,1.29414054699,0.0,0.0,0.151823722638,0.0509210126209,0.202744735259,0.0509210126209,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.443870516924
 11/03  08:00:00,1.72917211351,0.0,0.0,0.252427504046,0.0819598254999,0.334387329546,0.0819598254999,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.50406147993
 11/03  09:00:00,1.76242379642,0.0,0.0,0.32229575201,0.101637495094,0.423933247104,0.101637495094,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.485174109309
 11/03  10:00:00,1.77501888678,0.0,0.0,0.443794855667,0.134185955886,0.577980811553,0.134185955886,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.432647591413
 11/03  11:00:00,1.90387606987,0.0,0.0,0.588219749772,0.176092763695,0.764312513466,0.176092763695,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.372187641956
 11/03  12:00:00,1.93265576512,0.0,0.0,0.64034172315,0.189387575913,0.829729299063,0.189387575913,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.319334331765
 11/03  13:00:00,2.06537085095,0.0,0.0,0.789678133485,0.228151187189,1.01782932067,0.228151187189,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.278130112704
 11/03  14:00:00,2.17253629245,0.0,0.0,0.909360771853,0.262752514053,1.17211328591,0.262752514053,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.254701288915
 11/03  15:00:00,2.15537306784,0.0,0.0,0.903998105144,0.27078635981,1.17478446495,0.27078635981,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.230613339211
 11/03  16:00:00,2.19901398418,0.0,0.0,0.873049435918,0.264156781174,1.13720621709,0.264156781174,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.234275394836
 11/03  17:00:00,2.43978777878,0.0,0.0,0.841647499394,0.25768748112,1.09933498051,0.25768748112,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.263963221085
 11/03  18:00:00,2.87087704052,0.0,0.0,0.800221076487,0.252519298739,1.05274037523,0.252519298739,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.328879097734
 11/03  19:00:00,3.12382908265,0.0,0.0,0.7725120054,0.24767122541,1.02018323081,0.24767122541,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.390093209109
 11/03  20:00:00,2.96311525359,0.0,0.0,0.712836171234,0.230808321816,0.943644493049,0.230808321816,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.401099541026
 11/03  21:00:00,2.75831949749,0.0,0.0,0.641966374784,0.209502723819,0.851469098603,0.209502723819,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.364887229425
 11/03  22:00:00,2.48020505594,0.0,0.0,0.56707343943,0.186202203942,0.753275643372,0.186202203942,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.321145811084
 11/03  23:00:00,2.02483082834,0.0,0.0,0.481801462162,0.158670431798,0.64047189396,0.158670431798,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.254190712003
 11/03  24:00:00,1.56986639153,0.0,0.0,0.390929105624,0.12950142998,0.520430535604,0.12950142998,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.182238403068
 11/04  01:00:00,1.12796314664,0.0,0.0,0.305249000407,0.101550231261,0.406799231669,0.101550231261,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.111361403953
 11/04  02:00:00,0.903158365208,0.0,0.0,0.245138283654,0.0818931441029,0.327031427757,0.0818931441029,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0723960057125
 11/04  03:00:00,0.784725484138,0.0,0.0,0.200123011566,0.0671278509732,0.267250862539,0.0671278509732,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0623470655275
 11/04  04:00:00,0.731907124472,0.0,0.0,0.167933856013,0.0564798330293,0.224413689042,0.0564798330293,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0652289036136
 11/04  05:00:00,0.728029565025,0.0,0.0,0.141836820569,0.0478874768413,0.189724297411,0.0478874768413,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.0959115248726
 11/04  06:00:00,0.913293202182,0.0,0.0,0.138444423131,0.0468021144457,0.185246537576,0.0468021144457,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.231019037396
 11/04  07:00:00,1.26417452098,0.0,0.0,0.0914138806599,0.0310904285802,0.12250430924,0.0310904285802,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.483519404713
 11/04  08:00:00,1.70437141346,0.0,0.0,0.180440861224,0.0605432790627,0.240984140286,0.0605432790627,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.551502607222
 11/04  09:00:00,1.72979423023,0.0,0.0,0.232567937332,0.077514310849,0.310082248181,0.077514310849,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.533958241151
 11/04  10:00:00,1.6378915407,0.0,0.0,0.265324393988,0.0861871974317,0.35151159142,0.0861871974317,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.476958407001
 11/04  11:00:00,1.53731884887,0.0,0.0,0.233324650174,0.0757988176427,0.309123467816,0.0757988176427,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.409903237314
 11/04  12:00:00,1.59553958542,0.0,0.0,0.30928845727,0.0996590836271,0.408947540898,0.0996590836271,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.350511150706
 11/04  13:00:00,1.65291702698,0.0,0.0,0.403355546741,0.127269785127,0.530625331868,0.127269785127,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.305069771453
 11/04  14:00:00,1.78427481001,0.0,0.0,0.54761011274,0.16925325016,0.7168633629,0.16925325016,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.27810169696
 11/04  15:00:00,1.85229094498,0.0,0.0,0.618120550244,0.193245740771,0.811366291016,0.193245740771,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.25182381812
 11/04  16:00:00,1.93909178771,0.0,0.0,0.623929014724,0.195072158785,0.819001173509,0.195072158785,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.255499269091
 11/04  17:00:00,2.18481890662,0.0,0.0,0.591587172097,0.190628441634,0.78221561373,0.190628441634,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.290195796463
 11/04  18:00:00,2.65160442657,0.0,0.0,0.578245916844,0.187833436527,0.76607935337,0.187833436527,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.360915575421
 11/04  19:00:00,2.96056589689,0.0,0.0,0.586589710724,0.194068993375,0.780658704099,0.194068993375,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.432044234528
 11/04  20:00:00,2.82279335721,0.0,0.0,0.541056318596,0.180998387943,0.722054706539,0.180998387943,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.448122676967
 11/04  21:00:00,2.62816858895,0.0,0.0,0.479906385634,0.161992507524,0.641898893158,0.161992507524,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.409451156001
 11/04  22:00:00,2.35193652263,0.0,0.0,0.412090308458,0.140106290572,0.55219659903,0.140106290572,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.358349464648
 11/04  23:00:00,1.88533942629,0.0,0.0,0.330380449533,0.112958041923,0.443338491456,0.112958041923,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.283539500535
 11/04  24:00:00,1.41228040037,0.0,0.0,0.24468664275,0.0841818583723,0.328868501122,0.0841818583723,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.200679601055
 11/05  01:00:00,0.943637212238,0.0,0.0,0.165132393512,0.0570309621052,0.222163355617,0.0570309621052,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.111671345606
 11/05  02:00:00,0.72003383711,0.0,0.0,0.106805235314,0.0369448468723,0.143750082186,0.0369448468723,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0725528231861
 11/05  03:00:00,0.601368960235,0.0,0.0,0.0622508347618,0.021533548748,0.0837843835098,0.021533548748,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0624570206535
 11/05  04:00:00,0.550798350537,0.0,0.0,0.0320837338847,0.0110985623535,0.0431822962382,0.0110985623535,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0653515224826
 11/05  05:00:00,0.546397247841,0.0,0.0,0.00582489834326,0.00201513253262,0.00784003087588,0.00201513253262,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.0961634742229
 11/05  06:00:00,0.728843959964,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.231816332755
 11/05  07:00:00,1.1744205277,0.0,0.0,0.0229714071441,0.00794754521853,0.0309189523627,0.00794754521853,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.485350768313
 11/05  08:00:00,1.53679019306,0.0,0.0,0.0529580531062,0.0183188895581,0.0712769426643,0.0183188895581,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.553628584442
 11/05  09:00:00,1.56503275837,0.0,0.0,0.107056497006,0.0361763059464,0.143232802952,0.0361763059464,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.536046214517
 11/05  10:00:00,1.53232737256,0.0,0.0,0.18348577628,0.0605770829408,0.244062859221,0.0605770829408,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.478842971056
 11/05  11:00:00,1.6060666724,0.0,0.0,0.286084594008,0.0901655418699,0.376250135878,0.0901655418699,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.411524392778
 11/05  12:00:00,1.61901126462,0.0,0.0,0.327746008814,0.103301240855,0.43104724967,0.103301240855,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.351883121135
 11/05  13:00:00,1.70637375971,0.0,0.0,0.447636783229,0.13526439393,0.582901177158,0.13526439393,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.306250658897
 11/05  14:00:00,1.79571435218,0.0,0.0,0.558487174744,0.168760926921,0.727248101665,0.168760926921,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.279156500374
 11/05  15:00:00,1.84703916387,0.0,0.0,0.618324689354,0.186848968845,0.805173658199,0.186848968845,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.252764669822
 11/05  16:00:00,1.97504406814,0.0,0.0,0.655821924053,0.198182741156,0.854004665208,0.198182741156,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.256448057821
 11/05  17:00:00,2.23937581795,0.0,0.0,0.638517751271,0.197165229905,0.835682981177,0.197165229905,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.291285340348
 11/05  18:00:00,2.73328589,0.0,0.0,0.643569026892,0.202834305171,0.846403332063,0.202834305171,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.36227306016
 11/05  19:00:00,3.0153226429,0.0,0.0,0.631051050708,0.202750451472,0.83380150218,0.202750451472,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.433658182457
 11/05  20:00:00,2.88080808915,0.0,0.0,0.587466798327,0.190941416965,0.778408215293,0.190941416965,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.449783900151
 11/05  21:00:00,2.68882285321,0.0,0.0,0.52763334355,0.173397775366,0.701031118916,0.173397775366,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.410973194502
 11/05  22:00:00,2.41811825788,0.0,0.0,0.463553832881,0.153492444669,0.617046277549,0.153492444669,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.359681521372
 11/05  23:00:00,1.95572262727,0.0,0.0,0.384604831451,0.128097027296,0.512701858748,0.128097027296,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.284559334224
 11/05  24:00:00,1.48494822495,0.0,0.0,0.300084891725,0.100781937554,0.400866829279,0.100781937554,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.201349097479
 11/06  01:00:00,1.00651327026,0.0,0.0,0.222822322851,0.075133815176,0.297956138027,0.075133815176,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.105328304293
 11/06  02:00:00,0.790928021066,0.0,0.0,0.1656524274,0.0562112209276,0.221863648328,0.0562112209276,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0692804650751
 11/06  03:00:00,0.677263987349,0.0,0.0,0.122828196261,0.0419277318351,0.164755928096,0.0419277318351,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0599917416098
 11/06  04:00:00,0.628210117204,0.0,0.0,0.0928152239222,0.0317906580379,0.12460588196,0.0317906580379,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0627051076
 11/06  05:00:00,0.629882796011,0.0,0.0,0.0740416666048,0.025359681668,0.0994013482728,0.025359681668,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0907588606113
 11/06  06:00:00,0.796924236696,0.0,0.0,0.065485195724,0.0225697819466,0.0880549776706,0.0225697819466,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.215938324415
 11/06  07:00:00,1.2163219039,0.0,0.0,0.0892231406185,0.0307486457013,0.11997178632,0.0307486457013,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.44882482277
 11/06  08:00:00,1.57513830453,0.0,0.0,0.130468131927,0.0440982830795,0.174566415007,0.0440982830795,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.509848585492
 11/06  09:00:00,1.6090096016,0.0,0.0,0.199141538462,0.0657447842787,0.26488632274,0.0657447842787,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.490806838855
 11/06  10:00:00,1.58063643895,0.0,0.0,0.286377451651,0.0921625784127,0.378540030064,0.0921625784127,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.437705925071
 11/06  11:00:00,1.66078794131,0.0,0.0,0.393893741379,0.122987717218,0.516881458597,0.122987717218,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.376530568261
 11/06  12:00:00,1.71882954829,0.0,0.0,0.467803812205,0.144418798308,0.612222610513,0.144418798308,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.323014803484
 11/06  13:00:00,1.81819558222,0.0,0.0,0.589417147973,0.178073497625,0.767490645597,0.178073497625,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.281293519051
 11/06  14:00:00,1.95764800412,0.0,0.0,0.736761111244,0.217628469584,0.954389580829,0.217628469584,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.257536705663
 11/06  15:00:00,2.06094635161,0.0,0.0,0.832053941147,0.24577725269,1.07783119384,0.24577725269,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.233139894102
 11/06  16:00:00,2.16554827157,0.0,0.0,0.850081522325,0.251104131585,1.10118565391,0.251104131585,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.236830245411
 11/06  17:00:00,2.37309395489,0.0,0.0,0.78861559616,0.241110155183,1.02972575134,0.241110155183,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.266878626368
 11/06  18:00:00,2.82887209915,0.0,0.0,0.767451121525,0.239626428146,1.00707754967,0.239626428146,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.332536981919
 11/06  19:00:00,3.06609289183,0.0,0.0,0.726973802713,0.231157065864,0.958130868577,0.231157065864,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.394409380531
 11/06  20:00:00,2.90900820537,0.0,0.0,0.66988105405,0.215254991591,0.885136045641,0.215254991591,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.40550094021
 11/06  21:00:00,2.70695367212,0.0,0.0,0.601000782795,0.195093862795,0.79609464559,0.195093862795,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.36889585707
 11/06  22:00:00,2.43356954926,0.0,0.0,0.529952531819,0.173164560532,0.703117092351,0.173164560532,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.32466885542
 11/06  23:00:00,1.98048424601,0.0,0.0,0.446748903853,0.146686268316,0.593435172169,0.146686268316,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.256880851468
 11/06  24:00:00,1.53106565907,0.0,0.0,0.360684108064,0.119164709709,0.479848817773,0.119164709709,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.184019388432
 11/07  01:00:00,1.08372564305,0.0,0.0,0.281575970916,0.0933120785596,0.374888049476,0.0933120785596,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.105608765634
 11/07  02:00:00,0.866552615902,0.0,0.0,0.22300940714,0.0743372666303,0.29734667377,0.0743372666303,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0694220344688
 11/07  03:00:00,0.751375518353,0.0,0.0,0.178824889779,0.0599424472106,0.23876733699,0.0599424472106,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0600918637189
 11/07  04:00:00,0.701375030969,0.0,0.0,0.147938024775,0.0497209634123,0.197658988187,0.0497209634123,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0628169151381
 11/07  05:00:00,0.694782995053,0.0,0.0,0.122679676143,0.041394069417,0.16407374556,0.041394069417,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0909866623662
 11/07  06:00:00,0.866006898964,0.0,0.0,0.116881852309,0.0395379028651,0.156419755174,0.0395379028651,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.21665620918
 11/07  07:00:00,1.28778209556,0.0,0.0,0.141825547807,0.0479673635446,0.189792911351,0.0479673635446,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.450463889399
 11/07  08:00:00,1.65942765961,0.0,0.0,0.193153358303,0.0637882514975,0.256941609801,0.0637882514975,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.511762745777
