Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/07  09:00:00,1.68698983625,0.0,0.0,0.257969662724,0.0830345924226,0.341004255147,0.0830345924226,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.492669141094
 11/07  10:00:00,1.67878980774,0.0,0.0,0.36296185134,0.112058851453,0.475020702793,0.112058851453,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.439378621127
 11/07  11:00:00,1.83812990999,0.0,0.0,0.533293173342,0.159493849209,0.692787022551,0.159493849209,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.377966972991
 11/07  12:00:00,1.85726204159,0.0,0.0,0.576903779235,0.172533884305,0.749437663541,0.172533884305,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.324232243756
 11/07  13:00:00,1.92065477394,0.0,0.0,0.670766291761,0.198137133796,0.868903425557,0.198137133796,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.282339930813
 11/07  14:00:00,2.00871652495,0.0,0.0,0.775455008235,0.229065010204,1.00452001844,0.229065010204,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.258474788885
 11/07  15:00:00,2.03613220332,0.0,0.0,0.809941297101,0.242240170816,1.05218146792,0.242240170816,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.233975471732
 11/07  16:00:00,2.09917706293,0.0,0.0,0.794054260588,0.239914871817,1.03396913241,0.239914871817,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.237675558274
 11/07  17:00:00,2.32993245247,0.0,0.0,0.753091470852,0.232508472174,0.985599943026,0.232508472174,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.267842932263
 11/07  18:00:00,2.78458150667,0.0,0.0,0.731157112767,0.230419865402,0.96157697817,0.230419865402,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.33374696094
 11/07  19:00:00,3.07327886674,0.0,0.0,0.73227989642,0.23160908314,0.96388897956,0.23160908314,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.395837244458
 11/07  20:00:00,2.957159485,0.0,0.0,0.708542174191,0.223289295498,0.931831469689,0.223289295498,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.406956795796
 11/07  21:00:00,2.78506684125,0.0,0.0,0.663719875232,0.209161575336,0.872881450568,0.209161575336,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.370222221215
 11/07  22:00:00,2.53204917548,0.0,0.0,0.60863220122,0.19179820943,0.800430410649,0.19179820943,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.325835163345
 11/07  23:00:00,2.07161854317,0.0,0.0,0.518300535279,0.165377781104,0.683678316383,0.165377781104,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.257772004412
 11/07  24:00:00,1.60948142986,0.0,0.0,0.421382616534,0.13629184567,0.557674462203,0.13629184567,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.184609514794
 11/08  01:00:00,1.14815416985,0.0,0.0,0.330951558185,0.108085648038,0.439037206223,0.108085648038,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.105888135692
 11/08  02:00:00,0.917380211701,0.0,0.0,0.261559606774,0.086473665053,0.348033271827,0.086473665053,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0695630322109
 11/08  03:00:00,0.789885130654,0.0,0.0,0.207718541133,0.0694591449514,0.277177686084,0.0694591449514,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0601911269254
 11/08  04:00:00,0.728849498305,0.0,0.0,0.168297007591,0.0567256248741,0.225022632465,0.0567256248741,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0629277381968
 11/08  05:00:00,0.710728820471,0.0,0.0,0.134178037873,0.0456157284476,0.179793766321,0.0456157284476,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0912124670234
 11/08  06:00:00,0.871989488665,0.0,0.0,0.120459055223,0.0412292232774,0.161688278501,0.0412292232774,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.217370275555
 11/08  07:00:00,1.29307748513,0.0,0.0,0.144127777549,0.0493299133479,0.193457690897,0.0493299133479,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.452094499428
 11/08  08:00:00,1.54488876348,0.0,0.0,0.104851600669,0.0356457420217,0.140497342691,0.0356457420217,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.513668116751
 11/08  09:00:00,1.55752055973,0.0,0.0,0.156721478891,0.0529594562025,0.209680935093,0.0529594562025,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.494523184628
 11/08  10:00:00,1.41935191007,0.0,0.0,0.160199619219,0.0537187626268,0.213918381845,0.0537187626268,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.441043044411
 11/08  11:00:00,1.30373524991,0.0,0.0,0.117547167016,0.0394171388366,0.156964305852,0.0394171388366,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.379395029607
 11/08  12:00:00,1.36741586876,0.0,0.0,0.195068407016,0.0633128702069,0.258381277223,0.0633128702069,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.325442457241
 11/08  13:00:00,1.35355637861,0.0,0.0,0.227526501226,0.0732386113084,0.300765112534,0.0732386113084,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.283379848506
 11/08  14:00:00,1.37689007701,0.0,0.0,0.281237339654,0.0905243077733,0.371761647428,0.0905243077733,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.259406711956
 11/08  15:00:00,1.3095635301,0.0,0.0,0.244632534998,0.0801502660284,0.324782801026,0.0801502660284,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.234805465402
 11/08  16:00:00,1.17151320992,0.0,0.0,0.0791187346641,0.0263492449526,0.105467979617,0.0263492449526,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.238512858053
 11/08  17:00:00,1.40770393963,0.0,0.0,0.0465563945436,0.0158277459232,0.0623841404667,0.0158277459232,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.268830221979
 11/08  18:00:00,1.82438060871,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.335123041148
 11/08  19:00:00,2.16676441053,0.0,0.0,0.0415158194826,0.0143697305569,0.0558855500395,0.0143697305569,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.397326217768
 11/08  20:00:00,2.02678471304,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.408413493523
 11/08  21:00:00,1.91367054532,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.37170737586
 11/08  22:00:00,1.73321035667,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.327426755185
 11/08  23:00:00,1.38944105563,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.259272833252
 11/08  24:00:00,1.05344360898,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.186246156116
 11/09  01:00:00,0.710213622576,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.106984794639
 11/09  02:00:00,0.570270808953,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.07048690129
 11/09  03:00:00,0.513932907386,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.061416589742
 11/09  04:00:00,0.505316011312,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0644168836682
 11/09  05:00:00,0.532624048932,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0929014618053
 11/09  06:00:00,0.712723675973,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.219792741363
 11/09  07:00:00,1.10355371306,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.456028418256
 11/09  08:00:00,1.40866660555,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.517943301514
 11/09  09:00:00,1.35144888653,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.498132446525
 11/09  10:00:00,1.20833706466,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.443946580846
 11/09  11:00:00,1.14941581034,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.382039895887
 11/09  12:00:00,1.11093255192,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.327340417623
 11/09  13:00:00,1.07289714953,0.0,0.0,0.0141814832712,0.00482938170224,0.0190108649735,0.00482938170224,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.284474866989
 11/09  14:00:00,1.12749144122,0.0,0.0,0.0908065407553,0.0306287598121,0.121435300567,0.0306287598121,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.260334423024
 11/09  15:00:00,1.19553642961,0.0,0.0,0.156904123596,0.0530250857973,0.209929209393,0.0530250857973,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.235631956547
 11/09  16:00:00,1.30002339078,0.0,0.0,0.174224778167,0.058916664857,0.233141443024,0.058916664857,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.239349575504
 11/09  17:00:00,1.59945158919,0.0,0.0,0.18879418114,0.064412715473,0.253206896613,0.064412715473,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.269755115394
 11/09  18:00:00,2.00587646436,0.0,0.0,0.133827020937,0.0466453661627,0.1804723871,0.0466453661627,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.336146509691
 11/09  19:00:00,2.40042812342,0.0,0.0,0.213384323404,0.0748222604189,0.288206583823,0.0748222604189,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.398668896875
 11/09  20:00:00,2.30690232812,0.0,0.0,0.206292627978,0.0723938246802,0.278686452658,0.0723938246802,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.409844655944
 11/09  21:00:00,2.1574187243,0.0,0.0,0.179549885361,0.0630538340657,0.242603719427,0.0630538340657,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.372851835408
 11/09  22:00:00,1.93044844427,0.0,0.0,0.14542002965,0.0510991586608,0.196519188311,0.0510991586608,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.328145654477
 11/09  23:00:00,1.52393742424,0.0,0.0,0.0993122508161,0.0349215677147,0.134233818531,0.0349215677147,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.259535383333
 11/09  24:00:00,1.12107664436,0.0,0.0,0.0503750309182,0.0177278558647,0.0681028867829,0.0177278558647,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.185776304718
 11/10  01:00:00,0.71688622434,0.0,0.0,0.00533794568646,0.0018807652061,0.00721871089257,0.0018807652061,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.10643868551
 11/10  02:00:00,0.569808280431,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0700243727675
 11/10  03:00:00,0.513340324147,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0608240065033
 11/10  04:00:00,0.504533582278,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0636344546343
 11/10  05:00:00,0.53201843172,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0922958445929
 11/10  06:00:00,0.712516243297,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.219585308688
 11/10  07:00:00,1.10373675331,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.456211458507
 11/10  08:00:00,1.40874246541,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.518019161373
 11/10  09:00:00,1.35172905992,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.498412619913
 11/10  10:00:00,1.20915247396,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.444761990141
 11/10  11:00:00,1.29135612121,0.0,0.0,0.1078244937,0.0338922806514,0.141716774351,0.0338922806514,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.382263432413
 11/10  12:00:00,1.39359792891,0.0,0.0,0.215414591317,0.0667443405472,0.282158931864,0.0667443405472,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.327846862753
 11/10  13:00:00,1.46957212248,0.0,0.0,0.318301334621,0.096412886018,0.414714220639,0.096412886018,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.285446484269
 11/10  14:00:00,1.5669079779,0.0,0.0,0.430802519661,0.129124537189,0.55992705685,0.129124537189,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.261259203424
 11/10  15:00:00,1.64730102955,0.0,0.0,0.508483512331,0.152386151074,0.660869663406,0.152386151074,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.236456102472
 11/10  16:00:00,1.74782814407,0.0,0.0,0.5220763495,0.158036489769,0.680112839269,0.158036489769,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.240182932548
 11/10  17:00:00,2.0176812857,0.0,0.0,0.512069610668,0.158416414392,0.67048602506,0.158416414392,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.270705683454
 11/10  18:00:00,2.45600505622,0.0,0.0,0.475857848203,0.153550393146,0.62940824135,0.153550393146,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.337339247306
 11/10  19:00:00,2.76970226764,0.0,0.0,0.494969184165,0.161104261616,0.65607344578,0.161104261616,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.400076179137
 11/10  20:00:00,2.65207999336,0.0,0.0,0.468440154275,0.15398898831,0.622429142585,0.15398898831,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.411279631264
 11/10  21:00:00,2.48208753366,0.0,0.0,0.425108646527,0.140856922916,0.565965569443,0.140856922916,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.374158794755
 11/10  22:00:00,2.23453083162,0.0,0.0,0.374565643171,0.124887090239,0.49945273341,0.124887090239,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.329294496723
 11/10  23:00:00,1.80539831762,0.0,0.0,0.310741605188,0.1040754594,0.414817064587,0.1040754594,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.260413030663
 11/10  24:00:00,1.3774483644,0.0,0.0,0.242279953028,0.0816129988259,0.323892951854,0.0816129988259,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.186357959687
 11/11  01:00:00,0.960099257453,0.0,0.0,0.176937906742,0.0598488201916,0.236786726933,0.0598488201916,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.113510019506
 11/11  02:00:00,0.752481720967,0.0,0.0,0.130829975973,0.044433982999,0.175263958973,0.044433982999,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0734868302557
 11/11  03:00:00,0.64684529849,0.0,0.0,0.095874688784,0.0327263673547,0.128601056139,0.0327263673547,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0631166862798
 11/11  04:00:00,0.605562971515,0.0,0.0,0.0724300330603,0.0247827977924,0.0972128308527,0.0247827977924,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0660856088468
 11/11  05:00:00,0.613200609892,0.0,0.0,0.0544490459971,0.0186954911154,0.0731445371125,0.0186954911154,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.097662330037
 11/11  06:00:00,0.806339285273,0.0,0.0,0.0541778974607,0.0186420456009,0.0728199430616,0.0186420456009,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.236491715002
 11/11  07:00:00,1.26848882487,0.0,0.0,0.0852148616695,0.0291035503289,0.114318411998,0.0291035503289,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.496019605852
 11/11  08:00:00,1.62352210047,0.0,0.0,0.108436470121,0.0370105187658,0.145446988887,0.0370105187658,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.566190445628
 11/11  09:00:00,1.70652985092,0.0,0.0,0.206491813943,0.065901896997,0.27239371094,0.065901896997,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.548382399081
 11/11  10:00:00,1.65638765415,0.0,0.0,0.270641829859,0.0863485150984,0.356990344957,0.0863485150984,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.48997576691
 11/11  11:00:00,1.74053760123,0.0,0.0,0.382834015399,0.118313182589,0.501147197987,0.118313182589,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.421098259504
 11/11  12:00:00,1.79061934444,0.0,0.0,0.455268738456,0.139283358594,0.59455209705,0.139283358594,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.359986353579
 11/11  13:00:00,1.82486121207,0.0,0.0,0.531761023762,0.162652535744,0.694413559506,0.162652535744,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.313225728908
 11/11  14:00:00,1.87375205979,0.0,0.0,0.610507554237,0.188546983031,0.799054537268,0.188546983031,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.285387772374
 11/11  15:00:00,1.94526936746,0.0,0.0,0.687558479724,0.210286128895,0.89784460862,0.210286128895,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.258323922998
 11/11  16:00:00,2.00502801944,0.0,0.0,0.671133525948,0.20724893519,0.878382461137,0.20724893519,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.262054213195
 11/11  17:00:00,2.22204562169,0.0,0.0,0.615730946977,0.196187334907,0.811918281885,0.196187334907,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.297719843373
 11/11  18:00:00,2.71498845307,0.0,0.0,0.621924423836,0.198161122776,0.820085546612,0.198161122776,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.370293408676
 11/11  19:00:00,2.98772834598,0.0,0.0,0.600025314206,0.196648511118,0.796673825324,0.196648511118,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.443191562389
 11/11  20:00:00,2.82797393817,0.0,0.0,0.536509786065,0.179251626194,0.715761412259,0.179251626194,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.459596552206
 11/11  21:00:00,2.61550264524,0.0,0.0,0.461923109704,0.156797613813,0.618720723517,0.156797613813,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.419963381936
 11/11  22:00:00,2.31885589889,0.0,0.0,0.379355038811,0.130561224591,0.509916263402,0.130561224591,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.367549176533
 11/11  23:00:00,1.84116975881,0.0,0.0,0.291217447159,0.100908966581,0.39212641374,0.100908966581,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.29058191077
 11/11  24:00:00,1.35726641567,0.0,0.0,0.199930317953,0.0692999819029,0.269230299856,0.0692999819029,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.205303817614
 11/12  01:00:00,0.874575910988,0.0,0.0,0.112094532849,0.0388684344937,0.150962967342,0.0388684344937,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.113810432631
 11/12  02:00:00,0.638490256553,0.0,0.0,0.0453774868638,0.0157427873606,0.0611202742244,0.0157427873606,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0736390505899
 11/12  03:00:00,0.518433446521,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0633058904494
 11/12  04:00:00,0.508864296027,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0665997642112
 11/12  05:00:00,0.541163325622,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.09876958288
 11/12  06:00:00,0.735492000524,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.238464373314
 11/12  07:00:00,1.15811689925,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.499966092228
 11/12  08:00:00,1.4822555052,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.570370839242
 11/12  09:00:00,1.43783159088,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.552077849975
 11/12  10:00:00,1.3025722388,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.493150696518
 11/12  11:00:00,1.24265380237,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.42436165863
 11/12  12:00:00,1.1985817772,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.362500883388
 11/12  13:00:00,1.13220917659,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.314987252927
 11/12  14:00:00,1.07591146538,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.286601715234
 11/12  15:00:00,1.11237696721,0.0,0.0,0.0474989752366,0.0165064987131,0.0640054739497,0.0165064987131,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.259270657409
 11/12  16:00:00,1.21554785448,0.0,0.0,0.0652897063615,0.0226958923002,0.0879855986617,0.0226958923002,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.262970910715
 11/12  17:00:00,1.50501569084,0.0,0.0,0.0696148080648,0.0242228145787,0.0938376226436,0.0242228145787,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.298770571767
 11/12  18:00:00,1.89658296719,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.371973469408
 11/12  19:00:00,2.26197169634,0.0,0.0,0.0513291852312,0.0178915963057,0.0692207815368,0.0178915963057,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.444887956537
 11/12  20:00:00,2.17827975001,0.0,0.0,0.0477825093782,0.0166821345252,0.0644646439034,0.0166821345252,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.461199132399
 11/12  21:00:00,2.02897165485,0.0,0.0,0.0227623374595,0.00795931271357,0.030721650173,0.00795931271357,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.421431464886
 11/12  22:00:00,1.81025892975,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.368868470799
 11/12  23:00:00,1.45026444104,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.291803006746
 11/12  24:00:00,1.08920782489,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.206475526693
 11/13  01:00:00,0.711300140113,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.108071312175
 11/13  02:00:00,0.571488009177,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0717041015136
 11/13  03:00:00,0.514964575429,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0624482577849
 11/13  04:00:00,0.506214832115,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0653157044715
 11/13  05:00:00,0.534101574776,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0943789876491
 11/13  06:00:00,0.716111759668,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.223180825059
 11/13  07:00:00,1.11039829796,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.462873003155
 11/13  08:00:00,1.41647419628,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.525750892247
 11/13  09:00:00,1.35929654958,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.505980109571
 11/13  10:00:00,1.21562424593,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.451233762112
 11/13  11:00:00,1.15572921754,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.388353303088
 11/13  12:00:00,1.11634969989,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.332757565596
 11/13  13:00:00,1.0589465315,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.289535113929
 11/13  14:00:00,1.01018660517,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.264464887537
 11/13  15:00:00,0.98915309041,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.239177826739
 11/13  16:00:00,1.09648446544,0.0,0.0,0.0197694238987,0.00646702801236,0.0262364519111,0.00646702801236,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.242715641278
 11/13  17:00:00,1.3501052244,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.273615647221
 11/13  18:00:00,1.91521024749,0.0,0.0,0.0630718971278,0.0219299457035,0.0850018428313,0.0219299457035,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.340950837089
 11/13  19:00:00,2.35749253595,0.0,0.0,0.1777164348,0.0619780714339,0.239694506234,0.0619780714339,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.404245386995
 11/13  20:00:00,2.28275778188,0.0,0.0,0.184521846858,0.0643335742135,0.248855421071,0.0643335742135,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.415531141299
 11/13  21:00:00,2.14270124574,0.0,0.0,0.165120472749,0.0575867425256,0.222707215274,0.0575867425256,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.378030861003
 11/13  22:00:00,1.91901137836,0.0,0.0,0.133836368513,0.0466940748661,0.180530443379,0.0466940748661,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.332697333497
 11/13  23:00:00,1.51471400065,0.0,0.0,0.0900896357855,0.031444879056,0.121534514842,0.031444879056,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.263011263438
 11/13  24:00:00,1.11091663041,0.0,0.0,0.0412384868324,0.014402884877,0.0556413717094,0.014402884877,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.188077805838
 11/14  01:00:00,0.710766958306,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.107538130369
 11/14  02:00:00,0.570401564373,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0706176567095
 11/14  03:00:00,0.513803639712,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0612873220678
 11/14  04:00:00,0.505183031318,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0642839036739
 11/14  05:00:00,0.533128035558,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0934054484315
 11/14  06:00:00,0.715422645629,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.222491711019
 11/14  07:00:00,1.11017969344,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.46265439863
 11/14  08:00:00,1.41646701679,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.525743712756
 11/14  09:00:00,1.35928809728,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.505971657269
 11/14  10:00:00,1.21533023152,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.450939747701
 11/14  11:00:00,1.15527772499,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.387901810543
 11/14  12:00:00,1.22429677017,0.0,0.0,0.0805276860322,0.0276044145045,0.108132100537,0.0276044145045,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.332572535337
 11/14  13:00:00,1.23713427246,0.0,0.0,0.132493016306,0.0457214035653,0.178214419872,0.0457214035653,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.289508435016
 11/14  14:00:00,1.2469641151,0.0,0.0,0.175727262654,0.0606148746936,0.236342137348,0.0606148746936,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.264900260121
 11/14  15:00:00,1.27680177036,0.0,0.0,0.21312876246,0.0739974817521,0.287126244212,0.0739974817521,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.239700262478
 11/14  16:00:00,1.32422273141,0.0,0.0,0.1877203948,0.0655076621656,0.253228056966,0.0655076621656,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.243462302198
 11/14  17:00:00,1.59497334907,0.0,0.0,0.180888732256,0.0631462693412,0.244035001597,0.0631462693412,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.274448770296
 11/14  18:00:00,1.91348185935,0.0,0.0,0.0609100935345,0.0212788189877,0.0821889125222,0.0212788189877,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.342035379264
 11/14  19:00:00,2.32565813473,0.0,0.0,0.153006263546,0.0534817850017,0.206488048547,0.0534817850017,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.405617443452
 11/14  20:00:00,2.20909190168,0.0,0.0,0.128740635733,0.0450498169416,0.173790452674,0.0450498169416,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.416930229492
 11/14  21:00:00,2.0383928388,0.0,0.0,0.0867356412568,0.0303889760077,0.117124617264,0.0303889760077,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.379305052073
 11/14  22:00:00,1.79671128247,0.0,0.0,0.0422805947029,0.0148301137634,0.0571107084663,0.0148301137634,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.333816972517
 11/14  23:00:00,1.39407734777,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.263909125396
 11/14  24:00:00,1.05628789776,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.189090444904
 11/15  01:00:00,0.711729710793,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.108500882855
 11/15  02:00:00,0.57163177183,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0718478641671
 11/15  03:00:00,0.515099641855,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0625833242113
 11/15  04:00:00,0.506632308463,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.065733180819
 11/15  05:00:00,0.534855210357,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.09513262323
 11/15  06:00:00,0.717806205047,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.224875270437
 11/15  07:00:00,1.11373682793,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.466211533128
 11/15  08:00:00,1.42095048955,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.530227185517
 11/15  09:00:00,1.36344158142,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.510125141416
 11/15  10:00:00,1.2192842336,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.454893749784
 11/15  11:00:00,1.15923085351,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.391854939057
 11/15  12:00:00,1.11947141192,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.335879277629
 11/15  13:00:00,1.06161379156,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.29220237399
 11/15  14:00:00,1.01304430185,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.267322584223
 11/15  15:00:00,0.992008395896,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.242033132225
 11/15  16:00:00,1.07325365868,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.24572128643
 11/15  17:00:00,1.35329000781,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.276800430633
 11/15  18:00:00,1.83458945204,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.345331884477
 11/15  19:00:00,2.12217411169,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.408621468964
 11/15  20:00:00,2.03822441639,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.419853196874
 11/15  21:00:00,1.9242809886,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.382317819138
 11/15  22:00:00,1.74255247273,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.336768871242
 11/15  23:00:00,1.39691381369,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.266745591314
 11/15  24:00:00,1.05865693584,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.191459482975
 11/16  01:00:00,0.713712483328,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.11048365539
 11/16  02:00:00,0.573250176486,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0734662688233
 11/16  03:00:00,0.516380626079,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0638643084346
 11/16  04:00:00,0.507817204888,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0669180772446
 11/16  05:00:00,0.536032106281,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0963095191544
 11/16  06:00:00,0.719395527646,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.226464593037
 11/16  07:00:00,1.11597239341,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.468447098599
 11/16  08:00:00,1.42270408895,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.531980784914
 11/16  09:00:00,1.36547783081,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.512161390802
 11/16  10:00:00,1.22127938777,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.456888903953
 11/16  11:00:00,1.16074732015,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.393371405704
 11/16  12:00:00,1.12068022887,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.337088094576
 11/16  13:00:00,1.06240275068,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.292991333108
 11/16  14:00:00,1.01332964142,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.267607923787
 11/16  15:00:00,0.991820107229,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.241844843558
 11/16  16:00:00,1.07282161407,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.245289241819
 11/16  17:00:00,1.39198637365,0.0,0.0,0.0291857202367,0.010015228674,0.0392009489108,0.010015228674,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.276295847559
 11/16  18:00:00,1.84750721858,0.0,0.0,0.0103044205125,0.00360855766778,0.0139129781803,0.00360855766778,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.344336672832
 11/16  19:00:00,2.24306212108,0.0,0.0,0.0893697184009,0.0318068862141,0.121176604615,0.0318068862141,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.408332873736
 11/16  20:00:00,2.16887195295,0.0,0.0,0.0964232438622,0.0343782646904,0.130801508553,0.0343782646904,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.419699224887
 11/16  21:00:00,2.04055067447,0.0,0.0,0.086061673954,0.0306987695889,0.116760443543,0.0306987695889,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.381827061464
 11/16  22:00:00,1.83132475488,0.0,0.0,0.0659639696029,0.0235435996949,0.0895075692978,0.0235435996949,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.336033584102
 11/16  23:00:00,1.44425387392,0.0,0.0,0.0357538036972,0.0127729862352,0.0485267899324,0.0127729862352,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.265558861612
 11/16  24:00:00,1.05698797501,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.189790522151
 11/17  01:00:00,0.712232377818,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.10900354988
 11/17  02:00:00,0.572153323372,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0723694157086
 11/17  03:00:00,0.515238714197,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0627223965527
 11/17  04:00:00,0.506494290173,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0655951625287
 11/17  05:00:00,0.534554002013,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0948314148858
 11/17  06:00:00,0.718254628158,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.225323693548
 11/17  07:00:00,1.1156885386,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.468163243797
 11/17  08:00:00,1.42282634229,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.532103038258
 11/17  09:00:00,1.36556158531,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.512245145298
 11/17  10:00:00,1.22122713662,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.456836652808
 11/17  11:00:00,1.16044027528,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.39306436083
 11/17  12:00:00,1.12012533573,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.336533201433
 11/17  13:00:00,1.06557175915,0.0,0.0,0.00272159487562,0.000895333042343,0.00361692791796,0.000895333042343,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.292543413662
 11/17  14:00:00,1.01332195704,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.267600239415
 11/17  15:00:00,0.992053455533,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.242078191862
 11/17  16:00:00,1.07608065784,0.0,0.0,0.00196088639283,0.000658036541222,0.00261892293405,0.000658036541222,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.245929362658
 11/17  17:00:00,1.37357500577,0.0,0.0,0.0148651570111,0.00502694940008,0.0198921064112,0.00502694940008,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.277193322179
 11/17  18:00:00,1.83482798735,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.345570419785
 11/17  19:00:00,2.17155779569,0.0,0.0,0.0356029467547,0.012690838787,0.0482937855417,0.012690838787,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.409711367418
 11/17  20:00:00,2.0500294713,0.0,0.0,0.00781021931426,0.00277974148559,0.0105899607998,0.00277974148559,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.421068290984
 11/17  21:00:00,1.92524102888,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.383277859417
 11/17  22:00:00,1.74331508296,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.33753148148
 11/17  23:00:00,1.39724133214,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.267073109769
 11/17  24:00:00,1.05798802504,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.190790572182
 11/18  01:00:00,0.725695333757,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.115892822742
 11/18  02:00:00,0.578904202107,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0751732703685
 11/18  03:00:00,0.519855734105,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0647281780336
 11/18  04:00:00,0.510095599142,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0678310673261
 11/18  05:00:00,0.542803120667,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.100409377925
 11/18  06:00:00,0.739995571511,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.242967944301
 11/18  07:00:00,1.16765707293,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.509506265903
 11/18  08:00:00,1.49390332001,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.582018654057
 11/18  09:00:00,1.44889723312,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.563143492217
 11/18  10:00:00,1.3121398222,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.50271827992
 11/18  11:00:00,1.29315390429,0.0,0.0,0.0322663129846,0.0107573408987,0.0430236538834,0.0107573408987,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.431838106668
 11/18  12:00:00,1.35599073609,0.0,0.0,0.113772411236,0.0370629551344,0.150835366371,0.0370629551344,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.369074475906
 11/18  13:00:00,1.40455147866,0.0,0.0,0.202011584399,0.0642695153335,0.266281099733,0.0642695153335,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.321048455269
 11/18  14:00:00,1.45766474538,0.0,0.0,0.285273496501,0.0907056821844,0.375979178686,0.0907056821844,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.292375816549
 11/18  15:00:00,1.41012020029,0.0,0.0,0.271096936139,0.0853648826171,0.356461818757,0.0853648826171,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.264557545688
 11/18  16:00:00,1.45742799825,0.0,0.0,0.244949653404,0.0795462114091,0.324495864813,0.0795462114091,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.26834078833
 11/18  17:00:00,1.7661330662,0.0,0.0,0.262703681767,0.0860851391115,0.348788820879,0.0860851391115,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.30493674889
 11/18  18:00:00,2.18627978923,0.0,0.0,0.210382139697,0.0720000710625,0.28238221076,0.0720000710625,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.379288080693
 11/18  19:00:00,2.55428083847,0.0,0.0,0.261746747766,0.0907876875141,0.352534435281,0.0907876875141,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.453883444926
 11/18  20:00:00,2.45980374475,0.0,0.0,0.249440772925,0.0871451318035,0.336585904729,0.0871451318035,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.470601866311
 11/18  21:00:00,2.30185177024,0.0,0.0,0.218241493384,0.0767454453224,0.294986938707,0.0767454453224,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.430046291744
 11/18  22:00:00,2.06441930106,0.0,0.0,0.182473874654,0.0641817134908,0.246655588145,0.0641817134908,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.376373253962
 11/18  23:00:00,1.63657675527,0.0,0.0,0.13373156431,0.0470466096125,0.180778173923,0.0470466096125,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.297337147052
 11/18  24:00:00,1.20235702227,0.0,0.0,0.0812782234071,0.0286069152402,0.109885138647,0.0286069152402,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.209739585422
 11/19  01:00:00,0.76979708039,0.0,0.0,0.0326396944879,0.0114955368736,0.0441352313615,0.0114955368736,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.115859338014
 11/19  02:00:00,0.579907653759,0.0,0.0,0.00110793954884,0.000390577271037,0.00149851681988,0.000390577271037,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0746782052009
 11/19  03:00:00,0.519150872176,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0640233161051
 11/19  04:00:00,0.509678241672,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0674137098565
 11/19  05:00:00,0.542553753581,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.100160010839
 11/19  06:00:00,0.740170543374,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.243142916164
 11/19  07:00:00,1.1685037467,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.510352939672
 11/19  08:00:00,1.49459959812,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.582714932166
 11/19  09:00:00,1.45005558939,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.564301848489
 11/19  10:00:00,1.39086644334,0.0,0.0,0.0575556585656,0.0196962615517,0.0772519201173,0.0196962615517,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.504192980945
 11/19  11:00:00,1.35940718069,0.0,0.0,0.0806797736673,0.0271110465203,0.107790820188,0.0271110465203,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.433324216764
 11/19  12:00:00,1.47428257515,0.0,0.0,0.202330533185,0.0655371464745,0.267867679659,0.0655371464745,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.370334001673
 11/19  13:00:00,1.44213901346,0.0,0.0,0.228724948087,0.0740594665249,0.302784414612,0.0740594665249,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.322132675189
 11/19  14:00:00,1.44448826455,0.0,0.0,0.274049755495,0.0877843484626,0.361834103958,0.0877843484626,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.293344410446
 11/19  15:00:00,1.4303575728,0.0,0.0,0.283910622687,0.0919243058064,0.375834928494,0.0919243058064,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.26542180846
 11/19  16:00:00,1.49273944169,0.0,0.0,0.269927338677,0.0890082009203,0.358935539597,0.0890082009203,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.269212556988
 11/19  17:00:00,1.77585684088,0.0,0.0,0.267702358007,0.0898099845271,0.357512342534,0.0898099845271,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.305937001916
 11/19  18:00:00,2.20780566048,0.0,0.0,0.225731039148,0.0769304441182,0.302661483267,0.0769304441182,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.380534679434
 11/19  19:00:00,2.55556458381,0.0,0.0,0.261020259738,0.0913162281834,0.352336487921,0.0913162281834,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.455365137627
 11/19  20:00:00,2.45292867014,0.0,0.0,0.24309461295,0.0850911421654,0.328185755116,0.0850911421654,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.472126941322
 11/19  21:00:00,2.30158254463,0.0,0.0,0.217242299628,0.0760781658823,0.29332046551,0.0760781658823,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.431443539327
 11/19  22:00:00,2.06711672376,0.0,0.0,0.183753675954,0.0643765293306,0.248130205285,0.0643765293306,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.377596059518
 11/19  23:00:00,1.63870727408,0.0,0.0,0.134743695602,0.047228876188,0.18197257179,0.047228876188,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.298273267996
 11/19  24:00:00,1.20369154976,0.0,0.0,0.0818864098955,0.0287185180153,0.110604927911,0.0287185180153,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.21035432365
 11/20  01:00:00,0.757869802541,0.0,0.0,0.0337089639385,0.0118299269808,0.0455388909193,0.0118299269808,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.109102083684
 11/20  02:00:00,0.574084318848,0.0,0.0,0.00230949223149,0.000811471207369,0.00312096343885,0.000811471207369,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0711794477464
 11/20  03:00:00,0.513848394898,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0613320772539
 11/20  04:00:00,0.505256220085,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0643570924408
 11/20  05:00:00,0.533879208575,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0941566214486
 11/20  06:00:00,0.719040384037,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.226109449428
