Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/20  07:00:00,1.11897608776,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.471450792952
 11/20  08:00:00,1.42670683969,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.535983535655
 11/20  09:00:00,1.37019363526,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.516877195247
 11/20  10:00:00,1.22577686481,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.461386380996
 11/20  11:00:00,1.16439887767,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.397022963222
 11/20  12:00:00,1.12400243284,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.34041029854
 11/20  13:00:00,1.0654766692,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.296065251627
 11/20  14:00:00,1.0165915944,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.270869876775
 11/20  15:00:00,0.995026847613,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.245051583941
 11/20  16:00:00,1.10810242873,0.0,0.0,0.0238902768257,0.00811618411024,0.0320064609359,0.00811618411024,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.248563595546
 11/20  17:00:00,1.44613291819,0.0,0.0,0.0669607084652,0.0228053683576,0.0897660768227,0.0228053683576,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.279877264191
 11/20  18:00:00,1.89922487783,0.0,0.0,0.0454711512058,0.0156632777866,0.0611344289924,0.0156632777866,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.348832881277
 11/20  19:00:00,2.3310018514,0.0,0.0,0.151645713739,0.0521650263772,0.203810740116,0.0521650263772,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.413638468557
 11/20  20:00:00,2.27075296961,0.0,0.0,0.169117051672,0.0581549935349,0.227272045207,0.0581549935349,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.425109704891
 11/20  21:00:00,2.14419776915,0.0,0.0,0.160163289968,0.0553161878116,0.215479477779,0.0553161878116,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.386755121907
 11/20  22:00:00,1.93445127505,0.0,0.0,0.139814741228,0.0484881710749,0.188302912303,0.0484881710749,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.340364761266
 11/20  23:00:00,1.54298506603,0.0,0.0,0.106854185705,0.0370962351924,0.143950420897,0.0370962351924,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.26886642276
 11/20  24:00:00,1.14991316227,0.0,0.0,0.067340367402,0.0234203426225,0.0907607100245,0.0234203426225,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.191954999387
 11/21  01:00:00,0.753835981127,0.0,0.0,0.0306038484605,0.0106461988997,0.0412500473601,0.0106461988997,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.109357105829
 11/21  02:00:00,0.576808974904,0.0,0.0,0.00424148198126,0.0014758311159,0.00571731309716,0.0014758311159,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0713077541441
 11/21  03:00:00,0.514030192717,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0615138750733
 11/21  04:00:00,0.505430196147,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0645310685032
 11/21  05:00:00,0.534085253823,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0943626666959
 11/21  06:00:00,0.719558668666,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.226627734057
 11/21  07:00:00,1.12028680422,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.472761509414
 11/21  08:00:00,1.42828885893,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.537565554892
 11/21  09:00:00,1.39899911593,0.0,0.0,0.0208154154482,0.0072388397007,0.0280542551489,0.0072388397007,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.51762842077
 11/21  10:00:00,1.34539551675,0.0,0.0,0.0889184514562,0.0303245006203,0.119242952077,0.0303245006203,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.461762080859
 11/21  11:00:00,1.34367182334,0.0,0.0,0.134593432415,0.044518078536,0.179111510951,0.044518078536,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.397184397943
 11/21  12:00:00,1.43043366151,0.0,0.0,0.230631163589,0.0756915804574,0.306322744047,0.0756915804574,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.340518783171
 11/21  13:00:00,1.47463757752,0.0,0.0,0.309220776948,0.0996664355268,0.408887212475,0.0996664355268,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.296338947475
 11/21  14:00:00,1.5318701639,0.0,0.0,0.389564240155,0.125561107046,0.515125347201,0.125561107046,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.271023099065
 11/21  15:00:00,1.41231329323,0.0,0.0,0.313509636605,0.103673456564,0.41718309317,0.103673456564,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.245154936387
 11/21  16:00:00,1.42838164033,0.0,0.0,0.263364860324,0.0885065134492,0.351871373773,0.0885065134492,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.2489778943
 11/21  17:00:00,1.69359887851,0.0,0.0,0.250822254401,0.0855438398749,0.336366094276,0.0855438398749,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.280743207055
 11/21  18:00:00,2.04831568055,0.0,0.0,0.155195362115,0.0539296697777,0.209125031893,0.0539296697777,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.349933081094
 11/21  19:00:00,2.44975680842,0.0,0.0,0.238390978219,0.0828768766303,0.321267854849,0.0828768766303,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.414936310848
 11/21  20:00:00,2.35400822588,0.0,0.0,0.22941553151,0.0797886155296,0.30920414704,0.0797886155296,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.426432859325
 11/21  21:00:00,2.19261795878,0.0,0.0,0.194889400669,0.0678054062752,0.262694806944,0.0678054062752,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.387959982369
 11/21  22:00:00,1.94452929816,0.0,0.0,0.146380264358,0.0509419392021,0.197322203561,0.0509419392021,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.34142349311
 11/21  23:00:00,1.51640902843,0.0,0.0,0.0864602806291,0.0301057299001,0.116566010529,0.0301057299001,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.26967479553
 11/21  24:00:00,1.09198051486,0.0,0.0,0.0239460466265,0.0083471699533,0.0322932165798,0.0083471699533,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.19248984542
 11/22  01:00:00,0.713681988944,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.110453161006
 11/22  02:00:00,0.572924695128,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0731407874646
 11/22  03:00:00,0.515724517652,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0632082000084
 11/22  04:00:00,0.507325834046,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0664267064025
 11/22  05:00:00,0.536161749434,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0964391623075
 11/22  06:00:00,0.722178697119,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.229247762509
 11/22  07:00:00,1.12421750519,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.476692210387
 11/22  08:00:00,1.43264847568,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.541925171644
 11/22  09:00:00,1.37475642205,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.521439982042
 11/22  10:00:00,1.22949550793,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.465105024114
 11/22  11:00:00,1.16776442838,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.400388513933
 11/22  12:00:00,1.12657287353,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.342980739239
 11/22  13:00:00,1.06758395385,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.298172536282
 11/22  14:00:00,1.01829984424,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.27257812661
 11/22  15:00:00,0.996445345066,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.246470081395
 11/22  16:00:00,1.07763519992,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.250102827673
 11/22  17:00:00,1.35835438367,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.281864806492
 11/22  18:00:00,1.84077171243,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.351514144867
 11/22  19:00:00,2.14978861277,0.0,0.0,0.0147175919868,0.00514510100861,0.0198626929954,0.00514510100861,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.416373277046
 11/22  20:00:00,2.04615171381,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.427780494294
 11/22  21:00:00,1.93130999132,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.389346821854
 11/22  22:00:00,1.74855491033,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.342771308848
 11/22  23:00:00,1.4012736389,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.271105416528
 11/22  24:00:00,1.06121420826,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.194016755397
 11/23  01:00:00,0.713953112997,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.110724285059
 11/23  02:00:00,0.572444448472,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0726605408089
 11/23  03:00:00,0.515658056432,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0631417387878
 11/23  04:00:00,0.507088741586,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0661896139423
 11/23  05:00:00,0.536201657832,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.096479070705
 11/23  06:00:00,0.722784435671,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.229853501061
 11/23  07:00:00,1.12590534171,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.478380046907
 11/23  08:00:00,1.43457519412,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.543851890086
 11/23  09:00:00,1.37663336616,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.523316926155
 11/23  10:00:00,1.23100580852,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.466615324708
 11/23  11:00:00,1.16910467848,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.401728764031
 11/23  12:00:00,1.1276718567,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.344079722403
 11/23  13:00:00,1.06826951131,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.298858093742
 11/23  14:00:00,1.01859601765,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.272874300017
 11/23  15:00:00,1.06464446861,0.0,0.0,0.0502036803235,0.017761786548,0.0679654668715,0.017761786548,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.246703738064
 11/23  16:00:00,1.16452913058,0.0,0.0,0.0637101303281,0.0227961393142,0.0865062696423,0.0227961393142,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.25049048869
 11/23  17:00:00,1.44875442232,0.0,0.0,0.0660359743717,0.0237591650822,0.089795139454,0.0237591650822,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.282469705684
 11/23  18:00:00,1.84160116626,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.352343598698
 11/23  19:00:00,2.19295084784,0.0,0.0,0.0454059509108,0.0163879997366,0.0617939506474,0.0163879997366,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.417604254467
 11/23  20:00:00,2.09984184369,0.0,0.0,0.038502952405,0.013927521172,0.052430473577,0.013927521172,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.429040150601
 11/23  21:00:00,1.95269932161,0.0,0.0,0.0149695516358,0.00543218928474,0.0204017409205,0.00543218928474,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.390334411231
 11/23  22:00:00,1.74936318625,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.343579584761
 11/23  23:00:00,1.40175224037,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.271584017995
 11/23  24:00:00,1.06135305693,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.19415560407
 11/24  01:00:00,0.714200797372,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.110971969434
 11/24  02:00:00,0.572891733372,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0731078257087
 11/24  03:00:00,0.515970517032,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0634541993879
 11/24  04:00:00,0.507602182938,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0667030552939
 11/24  05:00:00,0.536556176219,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0968335890923
 11/24  06:00:00,0.723439869437,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.230508934827
 11/24  07:00:00,1.12659960721,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.479074312402
 11/24  08:00:00,1.43536163474,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.544638330704
 11/24  09:00:00,1.37764344863,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.524327008621
 11/24  10:00:00,1.2320489295,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.467658445685
 11/24  11:00:00,1.16942027247,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.402044358023
 11/24  12:00:00,1.12774752585,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.34415539156
 11/24  13:00:00,1.11093591124,0.0,0.0,0.031759404446,0.0106176610553,0.0423770655014,0.0106176610553,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.299147428175
 11/24  14:00:00,1.19308054075,0.0,0.0,0.131194364524,0.0426342668301,0.173828631354,0.0426342668301,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.27353019177
 11/24  15:00:00,1.26250284444,0.0,0.0,0.200219116945,0.0649197554226,0.265138872368,0.0649197554226,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.2473887084
 11/24  16:00:00,1.37736015273,0.0,0.0,0.225079048108,0.073512359564,0.298591407672,0.073512359564,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.251236372804
 11/24  17:00:00,1.51341694494,0.0,0.0,0.114494400185,0.0391122775417,0.153606677727,0.0391122775417,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.283320690037
 11/24  18:00:00,1.95505820541,0.0,0.0,0.0839673371344,0.028665672592,0.112633009726,0.028665672592,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.353167628122
 11/24  19:00:00,2.29891683328,0.0,0.0,0.123715774842,0.042895441792,0.166611216634,0.042895441792,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.418752973916
 11/24  20:00:00,2.18889803956,0.0,0.0,0.103873702432,0.0363283463653,0.140202048798,0.0363283463653,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.430324771245
 11/24  21:00:00,2.02513051373,0.0,0.0,0.067785006315,0.0238779460714,0.0916629523863,0.0238779460714,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.391504391881
 11/24  22:00:00,1.78123301287,0.0,0.0,0.0228333726098,0.00807744258497,0.0309108151948,0.00807744258497,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.344538596192
 11/24  23:00:00,1.56512498464,0.0,0.0,0.120374042267,0.0425288480531,0.16290289032,0.0425288480531,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.272053871942
 11/24  24:00:00,1.17167034786,0.0,0.0,0.0815780482486,0.0288293439772,0.110407392226,0.0288293439772,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.194065502774
 11/25  01:00:00,0.77185652395,0.0,0.0,0.032895843858,0.0116365800151,0.0445324238731,0.0116365800151,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.117521589062
 11/25  02:00:00,0.580914778975,0.0,0.0,0.00122668569323,0.000434353952387,0.00166103964562,0.000434353952387,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0755228075909
 11/25  03:00:00,0.519842048894,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0647144928228
 11/25  04:00:00,0.510358308853,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0680937770372
 11/25  05:00:00,0.54392214237,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.101528399628
 11/25  06:00:00,0.744369411699,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.247341784489
 11/25  07:00:00,1.17817463458,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.520023827556
 11/25  08:00:00,1.5060398725,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.59415520655
 11/25  09:00:00,1.461639371,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.575885630094
 11/25  10:00:00,1.32438275105,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.514961208768
 11/25  11:00:00,1.26095669748,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.442664553737
 11/25  12:00:00,1.224797499,0.0,0.0,0.00807843018629,0.00282515086025,0.0109035810465,0.00282515086025,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.377813024135
 11/25  13:00:00,1.21812704593,0.0,0.0,0.0539521739697,0.0185257531493,0.072477927119,0.0185257531493,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.328427195147
 11/25  14:00:00,1.24932335497,0.0,0.0,0.119755024282,0.0412910293186,0.161046053601,0.0412910293186,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.298967551227
 11/25  15:00:00,1.29422631862,0.0,0.0,0.174553299964,0.0601336792831,0.234686979247,0.0601336792831,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.270438503525
 11/25  16:00:00,1.37415740521,0.0,0.0,0.174390802554,0.0609033068685,0.235294109423,0.0609033068685,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.274271950679
 11/25  17:00:00,1.6406713307,0.0,0.0,0.160271910678,0.056247706134,0.216519616812,0.056247706134,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.311744217462
 11/25  18:00:00,2.07255095485,0.0,0.0,0.118705063444,0.0414641027798,0.160169166223,0.0414641027798,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.387772290847
 11/25  19:00:00,2.46725162443,0.0,0.0,0.189044451619,0.0663758977569,0.255420349376,0.0663758977569,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.463968316793
 11/25  20:00:00,2.36610413192,0.0,0.0,0.172061018663,0.0604449887532,0.232506007416,0.0604449887532,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.480982150797
 11/25  21:00:00,2.20009422841,0.0,0.0,0.13593691647,0.0477821944147,0.183719110884,0.0477821944147,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.439556577735
 11/25  22:00:00,1.95344089071,0.0,0.0,0.0942128399136,0.0331417102717,0.127354550185,0.0331417102717,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.384695881575
 11/25  23:00:00,1.52129272186,0.0,0.0,0.0437236177886,0.0153991836422,0.0591228014308,0.0153991836422,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.303708486127
 11/25  24:00:00,1.09670826043,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.213975962233
 11/26  01:00:00,0.728058733079,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.118256222064
 11/26  02:00:00,0.580255902995,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0765249712562
 11/26  03:00:00,0.520983002838,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0658554467667
 11/26  04:00:00,0.511441322321,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0691767905048
 11/26  05:00:00,0.545371614178,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.102977871436
 11/26  06:00:00,0.74647314141,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.249445514201
 11/26  07:00:00,1.18140104541,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.523250238386
 11/26  08:00:00,1.50977750826,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.597892842308
 11/26  09:00:00,1.46489813661,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.579144395708
 11/26  10:00:00,1.32677605159,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.517354509307
 11/26  11:00:00,1.26297271369,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.444680569949
 11/26  12:00:00,1.2155897885,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.37950889469
 11/26  13:00:00,1.18173575216,0.0,0.0,0.0260831444243,0.00895471011056,0.0350378545348,0.00895471011056,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.329475973969
 11/26  14:00:00,1.22872108753,0.0,0.0,0.104177604804,0.0353625165847,0.139540121389,0.0353625165847,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.299871215999
 11/26  15:00:00,1.31306403259,0.0,0.0,0.189094529836,0.0636241190311,0.252718648867,0.0636241190311,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.271244547877
 11/26  16:00:00,1.44099401254,0.0,0.0,0.225493703786,0.0758240250474,0.301317728834,0.0758240250474,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.275084938596
 11/26  17:00:00,1.70689831181,0.0,0.0,0.209338753371,0.0724746343534,0.281813387724,0.0724746343534,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.312677427659
 11/26  18:00:00,2.00700887939,0.0,0.0,0.0692251126915,0.0242391482308,0.0934642609223,0.0242391482308,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.388935120689
 11/26  19:00:00,2.44760906993,0.0,0.0,0.173567231257,0.0608282945645,0.234395525822,0.0608282945645,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.465350585842
 11/26  20:00:00,2.35714997975,0.0,0.0,0.164444015792,0.057684993834,0.222129009626,0.057684993834,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.482404996412
 11/26  21:00:00,2.1999820214,0.0,0.0,0.134934977649,0.0473683022948,0.182303279944,0.0473683022948,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.44086020166
 11/26  22:00:00,1.96051584344,0.0,0.0,0.0986383264459,0.0346503077662,0.133288634212,0.0346503077662,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.38583675027
 11/26  23:00:00,1.53565088507,0.0,0.0,0.0537194708666,0.0188880519358,0.0726075228024,0.0188880519358,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.304581927974
 11/26  24:00:00,1.10682884575,0.0,0.0,0.00709906329548,0.00250065311548,0.00959971641097,0.00250065311548,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.214496831146
 11/27  01:00:00,0.714164221173,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.110935393236
 11/27  02:00:00,0.57242320782,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0726393001572
 11/27  03:00:00,0.515297528201,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0627812105566
 11/27  04:00:00,0.506678748933,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0657796212896
 11/27  05:00:00,0.535984043895,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0962614567681
 11/27  06:00:00,0.724194854958,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.231263920348
 11/27  07:00:00,1.12985768734,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.482332392534
 11/27  08:00:00,1.43932058978,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.548597285746
 11/27  09:00:00,1.38151733677,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.528200896766
 11/27  10:00:00,1.23568727633,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.471296792517
 11/27  11:00:00,1.21757223159,0.0,0.0,0.0342116775662,0.0111202285105,0.0453319060766,0.0111202285105,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.404864411063
 11/27  12:00:00,1.32750245057,0.0,0.0,0.149930582298,0.047053090107,0.196983672405,0.047053090107,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.346926643866
 11/27  13:00:00,1.39622463974,0.0,0.0,0.248100724331,0.076866192294,0.324966916625,0.076866192294,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.301846305545
 11/27  14:00:00,1.47556577607,0.0,0.0,0.346555581589,0.107328570258,0.453884151847,0.107328570258,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.275959906598
 11/27  15:00:00,1.36760227184,0.0,0.0,0.278939678402,0.0891338509561,0.368073529358,0.0891338509561,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.249553478808
 11/27  16:00:00,1.36702347486,0.0,0.0,0.216251267092,0.0698148696779,0.28606613677,0.0698148696779,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.253424965838
 11/27  17:00:00,1.68872310141,0.0,0.0,0.24625094951,0.080164016473,0.326414965982,0.080164016473,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.28581855825
 11/27  18:00:00,2.01445415149,0.0,0.0,0.126113835754,0.0427814760607,0.168895311815,0.0427814760607,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.35630127211
 11/27  19:00:00,2.53176826518,0.0,0.0,0.294935103198,0.100829593043,0.395764696241,0.100829593043,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.422450926215
 11/27  20:00:00,2.44994490947,0.0,0.0,0.295925352686,0.101552423701,0.397477776387,0.101552423701,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.434095913571
 11/27  21:00:00,2.29762208015,0.0,0.0,0.268380328607,0.0923395794474,0.360719908054,0.0923395794474,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.394939002628
 11/27  22:00:00,2.06626368649,0.0,0.0,0.232736391467,0.0801862880171,0.312922679484,0.0801862880171,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.347557405522
 11/27  23:00:00,1.65358214724,0.0,0.0,0.185278184741,0.063776538098,0.249054722839,0.063776538098,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.274359202032
 11/27  24:00:00,1.24233726439,0.0,0.0,0.133525260177,0.0460223523552,0.179547612532,0.0460223523552,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.195592198997
 11/28  01:00:00,0.827425482257,0.0,0.0,0.0841510159322,0.0289737658596,0.113124781792,0.0289737658596,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.111071872527
 11/28  02:00:00,0.638512177601,0.0,0.0,0.04943923389,0.0171182942743,0.0665575281643,0.0171182942743,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0721707417739
 11/28  03:00:00,0.546502835353,0.0,0.0,0.0237003340255,0.0082545184347,0.0319548524602,0.0082545184347,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0620316652486
 11/28  04:00:00,0.514395057734,0.0,0.0,0.00631341152302,0.00219902389679,0.00851243541981,0.00219902389679,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0649834946702
 11/28  05:00:00,0.535153940114,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0954313529876
 11/28  06:00:00,0.723662795384,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.230731860775
 11/28  07:00:00,1.15341152619,0.0,0.0,0.0173527925473,0.00604575990489,0.0233985524522,0.00604575990489,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.482487678929
 11/28  08:00:00,1.4966773355,0.0,0.0,0.0423329010924,0.014562547836,0.0568954489284,0.014562547836,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.549058582534
 11/28  09:00:00,1.47272957422,0.0,0.0,0.0679496222546,0.0224964676775,0.0904460899321,0.0224964676775,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.528967044283
 11/28  10:00:00,1.39258165099,0.0,0.0,0.118426428816,0.0377875484491,0.156213977266,0.0377875484491,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.47197718991
 11/28  11:00:00,1.42160504733,0.0,0.0,0.190087692973,0.0581848522882,0.248272545261,0.0581848522882,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.405956587616
 11/28  12:00:00,1.42234221102,0.0,0.0,0.223809024002,0.0669879078169,0.290796931819,0.0669879078169,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.347953144906
 11/28  13:00:00,1.41962171332,0.0,0.0,0.268209455549,0.0792719030022,0.347481358551,0.0792719030022,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.302728937205
 11/28  14:00:00,1.37064860729,0.0,0.0,0.267358716556,0.080817031186,0.348175747743,0.080817031186,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.276751141918
 11/28  15:00:00,1.4519243062,0.0,0.0,0.346849918271,0.104840317463,0.451690235733,0.104840317463,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.2502588068
 11/28  16:00:00,1.55968430234,0.0,0.0,0.366041749626,0.111971869951,0.478013619577,0.111971869951,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.254138310511
 11/28  17:00:00,1.84814575268,0.0,0.0,0.367803876116,0.117219702535,0.485023578651,0.117219702535,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.286632596848
 11/28  18:00:00,2.31068551346,0.0,0.0,0.349515602882,0.114589957574,0.464105560456,0.114589957574,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.357322385439
 11/28  19:00:00,2.66579799871,0.0,0.0,0.397170451451,0.131419327563,0.528589779014,0.131419327563,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.423655576975
 11/28  20:00:00,2.57402045658,0.0,0.0,0.39052795049,0.129797337806,0.520325288295,0.129797337806,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.435323948773
 11/28  21:00:00,2.42828398543,0.0,0.0,0.367825438122,0.122437561151,0.490262999273,0.122437561151,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.396057816693
 11/28  22:00:00,2.19975354345,0.0,0.0,0.334064000108,0.111365041385,0.445429041493,0.111365041385,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.348540900468
 11/28  23:00:00,1.78423830839,0.0,0.0,0.284210787159,0.0947487145831,0.378959501742,0.0947487145831,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.275110584275
 11/28  24:00:00,1.36781066259,0.0,0.0,0.228301994964,0.076221386688,0.304523381652,0.076221386688,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.196089828077
 11/29  01:00:00,0.947112459845,0.0,0.0,0.174425988141,0.0581511965719,0.232577184713,0.0581511965719,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.111306447194
 11/29  02:00:00,0.756158020904,0.0,0.0,0.138010856522,0.0460743486177,0.18408520514,0.0460743486177,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0722889081018
 11/29  03:00:00,0.66603095783,0.0,0.0,0.113467756677,0.0379312542514,0.151399010928,0.0379312542514,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0621156292581
 11/29  04:00:00,0.639185550473,0.0,0.0,0.0998738374167,0.0333352858169,0.133209123234,0.0333352858169,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0650772995956
 11/29  05:00:00,0.656879212052,0.0,0.0,0.091141652854,0.0304165263661,0.12155817922,0.0304165263661,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0955984457054
 11/29  06:00:00,0.857928665369,0.0,0.0,0.100331920745,0.0334305900845,0.133762510829,0.0334305900845,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.231235219931
 11/29  07:00:00,1.31159201768,0.0,0.0,0.135247997622,0.0450570606817,0.180305058304,0.0450570606817,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.48376166457
 11/29  08:00:00,1.60766489847,0.0,0.0,0.125010489617,0.0412768357465,0.166287325363,0.0412768357465,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.550654269077
 11/29  09:00:00,1.56341768671,0.0,0.0,0.135008076514,0.0445732403936,0.179581316907,0.0445732403936,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.530519929798
 11/29  10:00:00,1.43979175685,0.0,0.0,0.151887667269,0.0501423189089,0.202029986177,0.0501423189089,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.473371286861
 11/29  11:00:00,1.40259132665,0.0,0.0,0.171783824643,0.0562785754602,0.228062400103,0.0562785754602,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.407153012097
 11/29  12:00:00,1.4524255134,0.0,0.0,0.241986096638,0.0778798169877,0.319865913626,0.0778798169877,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.348967465481
 11/29  13:00:00,1.61535694247,0.0,0.0,0.41534204629,0.127002031535,0.542344077824,0.127002031535,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.303601447077
 11/29  14:00:00,1.66864628612,0.0,0.0,0.494252221546,0.151138906102,0.645391127648,0.151138906102,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.277533440847
 11/29  15:00:00,1.59643240299,0.0,0.0,0.451619349698,0.143881743611,0.59550109331,0.143881743611,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.250956046005
 11/29  16:00:00,1.68857536614,0.0,0.0,0.457656588359,0.148542607934,0.606199196293,0.148542607934,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.254843797598
 11/29  17:00:00,1.94780025271,0.0,0.0,0.4389486914,0.144925693313,0.583874384713,0.144925693313,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.287436290816
 11/29  18:00:00,2.2639597777,0.0,0.0,0.310198340146,0.106173116756,0.416371456902,0.106173116756,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.358330753238
 11/29  19:00:00,2.63908207977,0.0,0.0,0.372428071812,0.128256357993,0.500684429805,0.128256357993,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.424845007235
 11/29  20:00:00,2.53388688407,0.0,0.0,0.356281366199,0.122697305105,0.478978671304,0.122697305105,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.43653699325
 11/29  21:00:00,2.38219508084,0.0,0.0,0.330089354362,0.112980131738,0.4430694861,0.112980131738,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.397162425275
 11/29  22:00:00,2.14096017757,0.0,0.0,0.287321050413,0.0983437849555,0.385664835368,0.0983437849555,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.349511740712
 11/29  23:00:00,1.69933531326,0.0,0.0,0.218173635674,0.0751416725194,0.293315308194,0.0751416725194,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.275851782694
 11/29  24:00:00,1.2661860721,0.0,0.0,0.150381814896,0.0520264967512,0.202408311647,0.0520264967512,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.19658030759
 11/30  01:00:00,0.838044007064,0.0,0.0,0.0915898699256,0.0316884001482,0.123278270074,0.0316884001482,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.111536909052
 11/30  02:00:00,0.635081024561,0.0,0.0,0.046725423214,0.0161675603711,0.0628929835852,0.0161675603711,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0724041333125
 11/30  03:00:00,0.533961283956,0.0,0.0,0.0143003260985,0.0049485956405,0.019248921739,0.0049485956405,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0621960445725
 11/30  04:00:00,0.506078437136,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0651793094916
 11/30  05:00:00,0.535641101009,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0959185138824
 11/30  06:00:00,0.725124730693,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.232193796083
 11/30  07:00:00,1.13303889654,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.485513601736
 11/30  08:00:00,1.44321238522,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.552489081182
 11/30  09:00:00,1.38563401354,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.532317573529
 11/30  10:00:00,1.27374354268,0.0,0.0,0.0256542480326,0.00887643092628,0.0345306789589,0.00887643092628,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.474822379907
 11/30  11:00:00,1.18984293642,0.0,0.0,0.0105292567079,0.00360431831673,0.0141335750246,0.00360431831673,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.408333446942
 11/30  12:00:00,1.34606698477,0.0,0.0,0.158833925762,0.0536730222639,0.212506948025,0.0536730222639,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.349967902452
 11/30  13:00:00,1.38689466693,0.0,0.0,0.234824881838,0.0781972070663,0.313022088905,0.0781972070663,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.304461160452
 11/30  14:00:00,1.44382638348,0.0,0.0,0.314927694722,0.104872913632,0.419800608354,0.104872913632,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.278304057492
 11/30  15:00:00,1.510870574,0.0,0.0,0.382862602773,0.126390212303,0.509252815076,0.126390212303,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.251642495255
 11/30  16:00:00,1.58185081689,0.0,0.0,0.372799326432,0.125981284595,0.498780611027,0.125981284595,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.255537833613
 11/30  17:00:00,1.84264509449,0.0,0.0,0.357204819926,0.12072206832,0.477926888246,0.12072206832,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.288228629059
 11/30  18:00:00,2.17106612547,0.0,0.0,0.239566971331,0.0829165456707,0.322483517002,0.0829165456707,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.359325040899
 11/30  19:00:00,2.57052391044,0.0,0.0,0.320102408503,0.110850639543,0.430953048046,0.110850639543,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.426018219665
 11/30  20:00:00,2.44631908218,0.0,0.0,0.289798584263,0.100415984703,0.390214568965,0.100415984703,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.437733293701
 11/30  21:00:00,2.26582875415,0.0,0.0,0.241787854624,0.083825986829,0.325613841453,0.083825986829,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.398251743232
 11/30  22:00:00,2.0093554205,0.0,0.0,0.187923915077,0.0651793624937,0.253103277571,0.0651793624937,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.350468541447
 11/30  23:00:00,1.57038414577,0.0,0.0,0.121478631887,0.0421552671126,0.163633899,0.0421552671126,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.276582024394
 11/30  24:00:00,1.1371899201,0.0,0.0,0.0541323334226,0.0187965573007,0.0729288907233,0.0187965573007,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.197063576515
 12/01  01:00:00,0.772386696358,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.111797179304
 12/01  02:00:00,0.627036865204,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0728259033018
 12/01  03:00:00,0.566718648422,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0627510126395
 12/01  04:00:00,0.557805513709,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0661372902824
 12/01  05:00:00,0.5853948475,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0969315318728
 12/01  06:00:00,0.782180037968,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.233621475265
 12/01  07:00:00,1.22454212585,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.488029237075
 12/01  08:00:00,1.57510892972,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.555781217805
 12/01  09:00:00,1.50453973531,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.5347449871
 12/01  10:00:00,1.32118336855,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.477323607667
 12/01  11:00:00,1.25074566267,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.410637729539
 12/01  12:00:00,1.20805163383,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.351592361726
 12/01  13:00:00,1.16251112134,0.0,0.0,0.0119858727044,0.00391997597799,0.0159058486824,0.00391997597799,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.30537256715
 12/01  14:00:00,1.33918685287,0.0,0.0,0.182257463159,0.0586167651586,0.240874228318,0.0586167651586,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.279064247623
 12/01  15:00:00,1.45488146623,0.0,0.0,0.283701263939,0.0912221367852,0.374923400725,0.0912221367852,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.252319510874
 12/01  16:00:00,1.52121577249,0.0,0.0,0.265723453233,0.0868801432902,0.352603596523,0.0868801432902,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.256221956444
 12/01  17:00:00,1.72362475338,0.0,0.0,0.182874674297,0.0616228987131,0.24449757301,0.0616228987131,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.289009899727
 12/01  18:00:00,2.04227064919,0.0,0.0,0.0283519673219,0.00985379643065,0.0382057637526,0.00985379643065,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.360305380578
 12/01  19:00:00,2.65128440792,0.0,0.0,0.262674488515,0.0914308084536,0.354105296968,0.0914308084536,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.42718687154
 12/01  20:00:00,2.50327803361,0.0,0.0,0.252586207173,0.0880168243599,0.340603031533,0.0880168243599,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.438913912869
 12/01  21:00:00,2.29501790605,0.0,0.0,0.189800184663,0.0661938195931,0.255994004256,0.0661938195931,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.399326971163
 12/01  22:00:00,2.04735022992,0.0,0.0,0.145442818171,0.0507646880418,0.196207506212,0.0507646880418,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.351413589122
 12/01  23:00:00,1.6121568025,0.0,0.0,0.0906262914022,0.0316542146704,0.122280506073,0.0316542146704,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.277303659749
 12/01  24:00:00,1.18942129869,0.0,0.0,0.0371017145406,0.0129724795389,0.0500741940796,0.0129724795389,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.197541500243
 12/02  01:00:00,0.786565317951,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.119402117821
 12/02  02:00:00,0.634994259342,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0768362733652
 12/02  03:00:00,0.572723294539,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0661444203288
 12/02  04:00:00,0.562426635274,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0693930076756
 12/02  05:00:00,0.594689964005,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.103555492762
 12/02  06:00:00,0.805181726704,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.252526471401
 12/02  07:00:00,1.27852432355,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.531385922557
 12/02  08:00:00,1.64863793349,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.608148859655
 12/02  09:00:00,1.59100575193,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.588773702826
 12/02  10:00:00,1.41462141554,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.525730596196
 12/02  11:00:00,1.34263137597,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.451607213553
 12/02  12:00:00,1.41033322537,0.0,0.0,0.087203952467,0.0286036047445,0.115807557212,0.0286036047445,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.385577636537
 12/02  13:00:00,1.49400979706,0.0,0.0,0.204918757098,0.0647940384203,0.269712795519,0.0647940384203,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.33525378994
 12/02  14:00:00,1.57440039536,0.0,0.0,0.308884980224,0.0976125752847,0.406497555508,0.0976125752847,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.30506643041
 12/02  15:00:00,1.66288354638,0.0,0.0,0.395311643493,0.124928568716,0.520240212208,0.124928568716,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.275879207361
 12/02  16:00:00,1.75224404574,0.0,0.0,0.394126780475,0.128908787746,0.523035568222,0.128908787746,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.279759285137
 12/02  17:00:00,1.99870248556,0.0,0.0,0.338891979773,0.115732555505,0.454624535278,0.115732555505,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.318042750388
 12/02  18:00:00,2.38291629486,0.0,0.0,0.228636861506,0.0795461126055,0.308182974112,0.0795461126055,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.39562188567
 12/02  19:00:00,2.78479850858,0.0,0.0,0.30207023544,0.105126891274,0.407197126714,0.105126891274,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.47329882691
 12/02  20:00:00,2.61130885162,0.0,0.0,0.269030447689,0.0936865966945,0.362717044384,0.0936865966945,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.490585963844
 12/02  21:00:00,2.41260138808,0.0,0.0,0.214829126453,0.0748645292483,0.289693655701,0.0748645292483,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.448355431422
 12/02  22:00:00,2.15563502492,0.0,0.0,0.168988032274,0.0589148925654,0.227902924839,0.0589148925654,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.392396108018
