Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/02  23:00:00,1.68170307535,0.0,0.0,0.0972886343692,0.0339451511454,0.131233785515,0.0339451511454,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.30960344124
 12/02  24:00:00,1.22813062191,0.0,0.0,0.0392784622629,0.0137174127827,0.0529958750457,0.0137174127827,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.217794297161
 12/03  01:00:00,0.786965821755,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.119802621625
 12/03  02:00:00,0.635135250774,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0769772647968
 12/03  03:00:00,0.572691648154,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0661127739437
 12/03  04:00:00,0.562466918661,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0694332910629
 12/03  05:00:00,0.594891318226,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.103756846984
 12/03  06:00:00,0.805875366223,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.25322011092
 12/03  07:00:00,1.27991176882,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.532773367832
 12/03  08:00:00,1.6501492547,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.609660180865
 12/03  09:00:00,1.59297070907,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.590738659969
 12/03  10:00:00,1.41711450049,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.528223681143
 12/03  11:00:00,1.34539921512,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.454375052694
 12/03  12:00:00,1.29716148934,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.388213457716
 12/03  13:00:00,1.22645518514,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.337411973543
 12/03  14:00:00,1.16983665631,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.307000246872
 12/03  15:00:00,1.14399281911,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.277228692299
 12/03  16:00:00,1.23032988763,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.280880695252
 12/03  17:00:00,1.54517489879,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.319139698902
 12/03  18:00:00,2.07659907367,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.397487638596
 12/03  19:00:00,2.37931290609,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.475010351135
 12/03  20:00:00,2.25709742649,0.0,0.0,0.00532873257218,0.00186314498985,0.00719187756203,0.00186314498985,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.491899705526
 12/03  21:00:00,2.12420087774,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.449648576778
 12/03  22:00:00,1.92897862737,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.393642635307
 12/03  23:00:00,1.55188271151,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.311016862914
 12/03  24:00:00,1.1767116534,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.219371203691
 12/04  01:00:00,0.774356410297,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.113766893243
 12/04  02:00:00,0.629043481553,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0748325196512
 12/04  03:00:00,0.569025576506,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0650579407227
 12/04  04:00:00,0.56016961078,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0685013873531
 12/04  05:00:00,0.637914231454,0.0,0.048195018832,0.0,0.00161795501254,0.0498129738445,0.00161795501254,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0996379419825
 12/04  06:00:00,1.00703025743,0.0,0.214016491508,0.0,0.00710960090305,0.221126092411,0.00710960090305,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.23734560232
 12/04  07:00:00,2.47419487054,0.0,1.20507542863,0.0,0.0390272218794,1.24410265051,0.0390272218794,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.493579331254
 12/04  08:00:00,2.15239442712,0.0,0.554202340146,0.0,0.0172919573964,0.571494297543,0.0172919573964,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.561572417659
 12/04  09:00:00,1.66341261677,0.0,0.147878436922,0.0,0.00450582914677,0.152384266069,0.00450582914677,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.541233602488
 12/04  10:00:00,1.32695236369,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.483092602809
 12/04  11:00:00,1.25608872194,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.41598078881
 12/04  12:00:00,1.21276801395,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.356308741849
 12/04  13:00:00,1.15085379813,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.309621092619
 12/04  14:00:00,1.10201803921,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.282769662283
 12/04  15:00:00,1.08311280289,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.25547424826
 12/04  16:00:00,1.17172153491,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.259331315383
 12/04  17:00:00,1.4824809586,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.29236367796
 12/04  18:00:00,2.00819753811,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.364438033252
 12/04  19:00:00,2.30155692939,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.431564689977
 12/04  20:00:00,2.16655815844,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.442797069232
 12/04  21:00:00,2.04233343681,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.402636506179
 12/04  22:00:00,1.85415835623,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.354429221635
 12/04  23:00:00,1.49237054245,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.27979790577
 12/04  24:00:00,1.14156011003,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.199754505659
 12/05  01:00:00,0.774217365387,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.113627848333
 12/05  02:00:00,0.628640821954,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0744298600518
 12/05  03:00:00,0.568284695743,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0643170599597
 12/05  04:00:00,0.5593950156,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0677267921733
 12/05  05:00:00,0.587498949675,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0990356340484
 12/05  06:00:00,0.785898711064,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.237340148361
 12/05  07:00:00,1.43973309899,0.0,0.202533554575,0.0,0.00615986404728,0.208693418623,0.00615986404728,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.494526791597
 12/05  08:00:00,1.58221990903,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.56289219711
 12/05  09:00:00,1.51201094019,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.542216191975
 12/05  10:00:00,1.32812146148,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.484261700597
 12/05  11:00:00,1.25703748627,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.416929553137
 12/05  12:00:00,1.21338475982,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.356925487712
 12/05  13:00:00,1.15128960627,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.310056900762
 12/05  14:00:00,1.10213309403,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.282884717107
 12/05  15:00:00,1.0830685755,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.255430020868
 12/05  16:00:00,1.1714962402,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.259106020672
 12/05  17:00:00,1.48871787542,0.0,0.0,0.00482546034224,0.00171879396152,0.00654425430376,0.00171879396152,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.292056340471
 12/05  18:00:00,2.00859910917,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.364839604304
 12/05  19:00:00,2.30212528304,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.432133043628
 12/05  20:00:00,2.16740333795,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.443642248748
 12/05  21:00:00,2.04367257732,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.403975646684
 12/05  22:00:00,1.85559575224,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.355866617649
 12/05  23:00:00,1.49372332291,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.281150686231
 12/05  24:00:00,1.1428525685,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.201046964129
 12/06  01:00:00,0.775430443422,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.114840926369
 12/06  02:00:00,0.629569797544,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0753588356419
 12/06  03:00:00,0.569076064122,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0651084283396
 12/06  04:00:00,0.560075363803,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0684071403766
 12/06  05:00:00,0.588284380861,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0998210652338
 12/06  06:00:00,0.925065197491,0.0,0.133964054,0.0,0.00411318504699,0.138077239047,0.00411318504699,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.238429395741
 12/06  07:00:00,1.37179970502,0.0,0.135042179624,0.0,0.00417634840828,0.139218528032,0.00417634840828,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.496068288215
 12/06  08:00:00,1.68991214464,0.0,0.102929344668,0.0,0.00317570928534,0.106105053953,0.00317570928534,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.564479378767
 12/06  09:00:00,1.51370829233,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.543913544118
 12/06  10:00:00,1.32909981764,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.485240056757
 12/06  11:00:00,1.25785240278,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.417744469645
 12/06  12:00:00,1.2143256071,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.357866334998
 12/06  13:00:00,1.15230587803,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.311073172526
 12/06  14:00:00,1.10344194949,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.284193572559
 12/06  15:00:00,1.08463391064,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.256995356006
 12/06  16:00:00,1.17312725784,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.260737038313
 12/06  17:00:00,1.48410460142,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.293987320774
 12/06  18:00:00,2.0101597048,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.366400199938
 12/06  19:00:00,2.30393094973,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.433938710315
 12/06  20:00:00,2.16948685394,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.445725764735
 12/06  21:00:00,2.04538422366,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.405687293027
 12/06  22:00:00,1.85696810383,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.35723896924
 12/06  23:00:00,1.49481080268,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.282238166007
 12/06  24:00:00,1.14342104148,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.201615437106
 12/07  01:00:00,0.77552985118,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.114940334126
 12/07  02:00:00,0.629373353849,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0751623919469
 12/07  03:00:00,0.569045763531,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0650781277476
 12/07  04:00:00,0.55980563555,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0681374121237
 12/07  05:00:00,0.58792861202,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0994652963934
 12/07  06:00:00,0.786995616243,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.23843705354
 12/07  07:00:00,1.23347651954,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.496963630764
 12/07  08:00:00,1.58467009697,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.565342385051
 12/07  09:00:00,1.51448317359,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.544688425374
 12/07  10:00:00,1.3297865761,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.485926815216
 12/07  11:00:00,1.25787093522,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.417763002092
 12/07  12:00:00,1.21404644397,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.357587171867
 12/07  13:00:00,1.15167101089,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.310438305385
 12/07  14:00:00,1.14738918254,0.0,0.0,0.0332593027667,0.0114784492809,0.0447377520476,0.0114784492809,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.283403053561
 12/07  15:00:00,1.16222647306,0.0,0.0,0.0583027826967,0.0201003553345,0.0784031380312,0.0201003553345,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.256184780398
 12/07  16:00:00,1.29835567472,0.0,0.0,0.0935953432768,0.0322400651193,0.125835408396,0.0322400651193,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.260130046803
 12/07  17:00:00,1.6205971561,0.0,0.0,0.101528799172,0.0354806249182,0.13700942409,0.0354806249182,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.293470451366
 12/07  18:00:00,2.09600398092,0.0,0.0,0.0637669086731,0.0225748664547,0.0863417751277,0.0225748664547,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.365902700925
 12/07  19:00:00,2.46616346255,0.0,0.0,0.119661738069,0.0427298041808,0.16239154225,0.0427298041808,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.433779680883
 12/07  20:00:00,2.3133654262,0.0,0.0,0.106053784792,0.0379027211268,0.143956505919,0.0379027211268,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.445647831075
 12/07  21:00:00,2.17521672291,0.0,0.0,0.0958018054698,0.0342578737012,0.130059679171,0.0342578737012,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.405460113104
 12/07  22:00:00,1.95946147053,0.0,0.0,0.0758041625861,0.0271242866201,0.102928449206,0.0271242866201,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.356803886731
 12/07  23:00:00,1.54270594355,0.0,0.0,0.0358664633383,0.0128469287979,0.0487133921363,0.0128469287979,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.281419914735
 12/07  24:00:00,1.14213223885,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.200326634479
 12/08  01:00:00,0.774314122456,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.113724605402
 12/08  02:00:00,0.629112922114,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0749019602125
 12/08  03:00:00,0.56845741168,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0644897758972
 12/08  04:00:00,0.559021160006,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0673529365791
 12/08  05:00:00,0.587795573265,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0993322576382
 12/08  06:00:00,0.786601749006,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.238043186303
 12/08  07:00:00,1.23352504632,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.49701215755
 12/08  08:00:00,1.58495675833,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.565629046411
 12/08  09:00:00,1.51471725522,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.544922507007
 12/08  10:00:00,1.33010662307,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.486246862185
 12/08  11:00:00,1.25761275443,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.417504821298
 12/08  12:00:00,1.32061731627,0.0,0.0,0.0807859418117,0.0258975158123,0.106683457624,0.0258975158123,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.357474586543
 12/08  13:00:00,1.36136552557,0.0,0.0,0.159346218032,0.0498742861928,0.209220504225,0.0498742861928,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.310912315841
 12/08  14:00:00,1.45436288238,0.0,0.0,0.268738852633,0.0822892234431,0.351028076076,0.0822892234431,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.284086429379
 12/08  15:00:00,1.53827008596,0.0,0.0,0.345819912915,0.108017553631,0.453837466546,0.108017553631,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.25679406478
 12/08  16:00:00,1.68099994538,0.0,0.0,0.387038905737,0.120824477426,0.507863383162,0.120824477426,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.260746342692
 12/08  17:00:00,1.9599034615,0.0,0.0,0.359239435677,0.116373301484,0.475612737161,0.116373301484,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.294173443697
 12/08  18:00:00,2.35945001762,0.0,0.0,0.259555046389,0.0893506938886,0.348905740277,0.0893506938886,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.366784772484
 12/08  19:00:00,2.73386290077,0.0,0.0,0.319182152805,0.109867896977,0.429050049782,0.109867896977,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.434820611574
 12/08  20:00:00,2.54279424405,0.0,0.0,0.275596104091,0.0967277522993,0.37232385639,0.0967277522993,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.446709298458
 12/08  21:00:00,2.37247699845,0.0,0.0,0.241556816133,0.0847963627708,0.326353178904,0.0847963627708,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.406426888909
 12/08  22:00:00,2.14536484832,0.0,0.0,0.213545881935,0.074436177152,0.287982059087,0.074436177152,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.35765365464
 12/08  23:00:00,1.71506374002,0.0,0.0,0.16344026651,0.0569817169231,0.220421983433,0.0569817169231,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.282069119908
 12/08  24:00:00,1.29491260257,0.0,0.0,0.113006350457,0.0394034827486,0.152409833205,0.0394034827486,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.200697164994
 12/09  01:00:00,0.8778074629,0.0,0.0,0.0664991873355,0.0231846708076,0.0896838581431,0.0231846708076,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.120960404627
 12/09  02:00:00,0.68695321982,0.0,0.0,0.0382108859994,0.0133184186191,0.0515293046185,0.0133184186191,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0772659292244
 12/09  03:00:00,0.594419353831,0.0,0.0,0.0163570974267,0.00569919942421,0.0220562968509,0.00569919942421,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.06578418277
 12/09  04:00:00,0.56208692922,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0690533016216
 12/09  05:00:00,0.59491297838,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.103778507137
 12/09  06:00:00,0.808241233452,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.255585978149
 12/09  07:00:00,1.28669055773,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.539552156741
 12/09  08:00:00,1.65804697154,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.617557897703
 12/09  09:00:00,1.64232853156,0.0,0.0,0.0310116475013,0.010658476582,0.0416701240833,0.010658476582,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.598426358367
 12/09  10:00:00,1.61072872561,0.0,0.0,0.14130581318,0.0455417709208,0.186847584101,0.0455417709208,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.534990322161
 12/09  11:00:00,1.70397663102,0.0,0.0,0.269518418634,0.0836246570139,0.353143075648,0.0836246570139,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.459809392955
 12/09  12:00:00,1.73364766246,0.0,0.0,0.329707833574,0.10224111854,0.431948952114,0.10224111854,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.392750678728
 12/09  13:00:00,1.7921759393,0.0,0.0,0.430773518713,0.130930197507,0.561703716221,0.130930197507,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.341429011478
 12/09  14:00:00,1.66384091147,0.0,0.0,0.376127438245,0.114293983407,0.490421421652,0.114293983407,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.310583080379
 12/09  15:00:00,1.80834765996,0.0,0.0,0.509188494205,0.151593816913,0.660782311117,0.151593816913,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.280801222034
 12/09  16:00:00,1.95538623038,0.0,0.0,0.553128693814,0.168085493584,0.721214187398,0.168085493584,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.284722850601
 12/09  17:00:00,2.25892593667,0.0,0.0,0.541386687864,0.167764138205,0.709150826069,0.167764138205,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.323739910707
 12/09  18:00:00,2.64140275708,0.0,0.0,0.420090098768,0.139479123498,0.559569222266,0.139479123498,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.402722099739
 12/09  19:00:00,3.01437301375,0.0,0.0,0.473496000319,0.154835675043,0.628331675362,0.154835675043,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.481738783439
 12/09  20:00:00,2.86568765352,0.0,0.0,0.458465665049,0.149943082935,0.608408747984,0.149943082935,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.499273062138
 12/09  21:00:00,2.6692749601,0.0,0.0,0.404132700727,0.134275448298,0.538408149025,0.134275448298,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.456314510114
 12/09  22:00:00,2.38800398617,0.0,0.0,0.33901158588,0.1142947666,0.45330635248,0.1142947666,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.399361641629
 12/09  23:00:00,1.88007186621,0.0,0.0,0.24098241217,0.0832876724044,0.324270084574,0.0832876724044,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.314935933036
 12/09  24:00:00,1.41388624409,0.0,0.0,0.174815888254,0.0604335742506,0.235249462505,0.0604335742506,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.221296331876
 12/10  01:00:00,0.938995597554,0.0,0.0,0.111942909516,0.0387107345386,0.150653644054,0.0387107345386,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.121178753369
 12/10  02:00:00,0.714412191981,0.0,0.0,0.0585009720548,0.0203767514776,0.0788777235324,0.0203767514776,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0773764824717
 12/10  03:00:00,0.600142403311,0.0,0.0,0.020543597944,0.00715793843416,0.0277015363782,0.00715793843416,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0658619927228
 12/10  04:00:00,0.572059825981,0.0,0.0,0.00733171264391,0.00255452422084,0.00988623686475,0.00255452422084,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0691399615174
 12/10  05:00:00,0.595032187782,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.10389771654
 12/10  06:00:00,0.80866928629,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.256014030987
 12/10  07:00:00,1.30657843532,0.0,0.0,0.0139914168996,0.0048756332143,0.0188670501139,0.0048756332143,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.540572984215
 12/10  08:00:00,1.6589535832,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.618464509369
 12/10  09:00:00,1.70533322459,0.0,0.0,0.077043069037,0.0262935366904,0.103336605727,0.0262935366904,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.599764569761
 12/10  10:00:00,1.671674526,0.0,0.0,0.186553454899,0.059925412143,0.246478867042,0.059925412143,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.536304839613
 12/10  11:00:00,1.77269942259,0.0,0.0,0.32126618461,0.0994688630124,0.420735047622,0.0994688630124,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.460940212549
 12/10  12:00:00,1.8410188826,0.0,0.0,0.413003910535,0.125359004076,0.538362914611,0.125359004076,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.393707936364
 12/10  13:00:00,1.88589333082,0.0,0.0,0.502190008141,0.152407002555,0.654597010696,0.152407002555,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.342253108528
 12/10  14:00:00,1.95705221567,0.0,0.0,0.60062646883,0.182269900116,0.782896368946,0.182269900116,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.311319437281
 12/10  15:00:00,2.08619132427,0.0,0.0,0.722988643948,0.214980215613,0.937968859562,0.214980215613,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.281458337896
 12/10  16:00:00,2.18275366862,0.0,0.0,0.727244488974,0.220674288107,0.947918777081,0.220674288107,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.285385699156
 12/10  17:00:00,2.40774660961,0.0,0.0,0.651732298009,0.205479026508,0.857211324516,0.205479026508,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.324500085204
 12/10  18:00:00,2.87010751278,0.0,0.0,0.59603143239,0.191294667168,0.787326099558,0.191294667168,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.403669978148
 12/10  19:00:00,3.12630282429,0.0,0.0,0.555137257339,0.183997928557,0.739135185896,0.183997928557,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.482865083446
 12/10  20:00:00,2.94519280872,0.0,0.0,0.515768898818,0.170985702467,0.686754601285,0.170985702467,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.500432364035
 12/10  21:00:00,2.75969741508,0.0,0.0,0.471449871493,0.156318399265,0.627768270757,0.156318399265,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.45737684336
 12/10  22:00:00,2.46766345851,0.0,0.0,0.398123527354,0.133912748806,0.532036276161,0.133912748806,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.400291190289
 12/10  23:00:00,1.99554075807,0.0,0.0,0.328513814761,0.110513221821,0.439027036582,0.110513221821,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.315647872885
 12/10  24:00:00,1.52578822422,0.0,0.0,0.259410286742,0.0872732026935,0.346683489436,0.0872732026935,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.221764285076
 12/11  01:00:00,1.046379071,0.0,0.0,0.204195954637,0.067728961765,0.271924916402,0.067728961765,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.11386463754
 12/11  02:00:00,0.827181529377,0.0,0.0,0.14920111005,0.050195607421,0.199396717471,0.050195607421,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0735738500046
 12/11  03:00:00,0.723707043914,0.0,0.0,0.117267789125,0.039449880126,0.156717669251,0.039449880126,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0630217388801
 12/11  04:00:00,0.686336563519,0.0,0.0,0.0962161231935,0.032363007477,0.128579130671,0.032363007477,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0660892094221
 12/11  05:00:00,0.694841520146,0.0,0.0,0.0813541940584,0.0273605850203,0.108714779079,0.0273605850203,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0976634254405
 12/11  06:00:00,0.901627145842,0.0,0.0,0.0862909485315,0.0290152334385,0.11530618197,0.0290152334385,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.23776240117
 12/11  07:00:00,1.38033792251,0.0,0.0,0.108288286137,0.0368674499583,0.145155736095,0.0368674499583,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.498669297643
 12/11  08:00:00,1.66517429983,0.0,0.0,0.0580303086722,0.0197501974173,0.0777805060895,0.0197501974173,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.568066081825
 12/11  09:00:00,1.65579950683,0.0,0.0,0.103697337066,0.0348420978976,0.138539434964,0.0348420978976,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.547465323651
 12/11  10:00:00,1.49904366536,0.0,0.0,0.125622357648,0.0409718594453,0.166594217093,0.0409718594453,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.488589687387
 12/11  11:00:00,1.46582348908,0.0,0.0,0.156252423365,0.0492426543322,0.205495077697,0.0492426543322,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.420220478256
 12/11  12:00:00,1.50604532934,0.0,0.0,0.220164568368,0.0693795612714,0.289544129639,0.0693795612714,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.360041927599
 12/11  13:00:00,1.52974556397,0.0,0.0,0.28671151601,0.0886812531001,0.37539276911,0.0886812531001,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.313120089351
 12/11  14:00:00,1.54698675802,0.0,0.0,0.337331850075,0.104340763849,0.441672613924,0.104340763849,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.286065767171
 12/11  15:00:00,1.48117161734,0.0,0.0,0.299056175241,0.0959190310215,0.394975206263,0.0959190310215,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.258557856442
 12/11  16:00:00,1.58142864355,0.0,0.0,0.306548538557,0.0999601420209,0.406508680578,0.0999601420209,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.262529743451
 12/11  17:00:00,1.94089078807,0.0,0.0,0.342788413246,0.11177656334,0.454564976586,0.11177656334,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.29620853084
 12/11  18:00:00,2.45822803304,0.0,0.0,0.334408592866,0.110722622273,0.445131215139,0.110722622273,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.369337313041
 12/11  19:00:00,2.84803889279,0.0,0.0,0.405840280938,0.134373726209,0.540214007147,0.134373726209,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.437832646229
 12/11  20:00:00,2.68473467428,0.0,0.0,0.382702578409,0.128490456264,0.511193034673,0.128490456264,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.449780550406
 12/11  21:00:00,2.5470808054,0.0,0.0,0.37424733805,0.12391187291,0.49815921096,0.12391187291,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.409224663809
 12/11  22:00:00,2.28787001954,0.0,0.0,0.320442210532,0.107586218005,0.428028428537,0.107586218005,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.360112456414
 12/11  23:00:00,1.84886646146,0.0,0.0,0.263783277281,0.0885636624984,0.35234693978,0.0885636624984,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.283946885008
 12/11  24:00:00,1.41810505503,0.0,0.0,0.205397418691,0.0689612066866,0.274358625378,0.0689612066866,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.201940825282
 12/12  01:00:00,0.951723817474,0.0,0.0,0.132151257885,0.0449281972749,0.17707945516,0.0449281972749,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.11405484526
 12/12  02:00:00,0.751787303982,0.0,0.0,0.0924698509698,0.0314374104912,0.123907261461,0.0314374104912,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0736690806189
 12/12  03:00:00,0.654639254366,0.0,0.0,0.065361646497,0.022220991204,0.087582637701,0.022220991204,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0630889808817
 12/12  04:00:00,0.626274113735,0.0,0.0,0.0510771145833,0.0173644545233,0.0684415691067,0.0173644545233,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0661643212014
 12/12  05:00:00,0.639466784605,0.0,0.0,0.03969285823,0.013494094822,0.053186953052,0.013494094822,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0978165159256
 12/12  06:00:00,0.847769639248,0.0,0.0,0.0454965832922,0.0154671583821,0.0609637416743,0.0154671583821,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.23824733487
 12/12  07:00:00,1.28817216883,0.0,0.0,0.038841188703,0.0130411711645,0.0518823598675,0.0130411711645,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.499776920193
 12/12  08:00:00,1.7259690465,0.0,0.0,0.102772722957,0.034508934631,0.137281657588,0.034508934631,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.569359676992
 12/12  09:00:00,1.65167327759,0.0,0.0,0.10002590041,0.0331271759641,0.133153076375,0.0331271759641,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.548725453004
 12/12  10:00:00,1.44630832627,0.0,0.0,0.0846800368934,0.0280470186844,0.112727055578,0.0280470186844,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.48972150981
 12/12  11:00:00,1.31525682653,0.0,0.0,0.0405315060547,0.0134254623324,0.0539569683871,0.0134254623324,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.421191925012
 12/12  12:00:00,1.40257972432,0.0,0.0,0.140239301249,0.0450161288213,0.18525543007,0.0450161288213,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.360865022146
 12/12  13:00:00,1.5500316837,0.0,0.0,0.300254066069,0.0947165818669,0.394970647936,0.0947165818669,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.313828330255
 12/12  14:00:00,1.69445936016,0.0,0.0,0.451424007723,0.13708594338,0.588509951102,0.13708594338,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.286701032131
 12/12  15:00:00,1.77817095889,0.0,0.0,0.527892145533,0.163516190021,0.691408335554,0.163516190021,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.259124068699
 12/12  16:00:00,1.90065953873,0.0,0.0,0.55118846125,0.173978309434,0.725166770684,0.173978309434,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.263102548525
 12/12  17:00:00,2.1986177562,0.0,0.0,0.538611864298,0.17302706371,0.711638928008,0.17302706371,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.296861547546
 12/12  18:00:00,2.62467091067,0.0,0.0,0.458671308446,0.152083192833,0.610754501279,0.152083192833,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.370156904532
 12/12  19:00:00,2.9871214395,0.0,0.0,0.509464974512,0.168865072539,0.678330047051,0.168865072539,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.43879915304
 12/12  20:00:00,2.79531584844,0.0,0.0,0.46466329947,0.156125280872,0.620788580342,0.156125280872,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.450766178896
 12/12  21:00:00,2.61430638548,0.0,0.0,0.422549189688,0.141938513076,0.564487702764,0.141938513076,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.410121752083
 12/12  22:00:00,2.3595962059,0.0,0.0,0.37351499442,0.125451065922,0.498966060342,0.125451065922,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.36090101097
 12/12  23:00:00,1.87938855781,0.0,0.0,0.285266920234,0.0969997711776,0.382266691412,0.0969997711776,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.284549229721
 12/12  24:00:00,1.38473206299,0.0,0.0,0.178755066968,0.0618324767359,0.240587543704,0.0618324767359,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.202338914916
 12/13  01:00:00,0.920200249726,0.0,0.0,0.108009425446,0.0373603266238,0.145369752069,0.0373603266238,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.114240980603
 12/13  02:00:00,0.744856526997,0.0,0.0,0.0872271236298,0.0296559178461,0.116883041476,0.0296559178461,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0737625236194
 12/13  03:00:00,0.647924651349,0.0,0.0,0.0603006819075,0.0205014537227,0.0808021356302,0.0205014537227,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0631548799365
 12/13  04:00:00,0.617376182537,0.0,0.0,0.0443806838812,0.0150892965819,0.0594699804631,0.0150892965819,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0662379786473
 12/13  05:00:00,0.63122513935,0.0,0.0,0.0334286491074,0.0113662525795,0.0447949016869,0.0113662525795,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0979669220361
 12/13  06:00:00,0.845450601963,0.0,0.0,0.0434086839885,0.0147603506066,0.0581690345951,0.0147603506066,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.238723004665
 12/13  07:00:00,1.34263089108,0.0,0.0,0.0785433166015,0.0267108827337,0.105254199335,0.0267108827337,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.500863802976
 12/13  08:00:00,1.63280918503,0.0,0.0,0.0319752282639,0.0108769368456,0.0428521651095,0.0108769368456,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.570629308008
 12/13  09:00:00,1.67386618696,0.0,0.0,0.11534493436,0.0387662634937,0.154111197854,0.0387662634937,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.549960240893
 12/13  10:00:00,1.47390645092,0.0,0.0,0.104553243095,0.0346627726748,0.13921601577,0.0346627726748,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.490830674267
 12/13  11:00:00,1.47699294055,0.0,0.0,0.162525722196,0.0522147431663,0.214740465362,0.0522147431663,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.422144542054
 12/13  12:00:00,1.51216819215,0.0,0.0,0.225503001878,0.0685329698672,0.294035971745,0.0685329698672,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.361672948302
 12/13  13:00:00,1.56036663042,0.0,0.0,0.31176073293,0.0928511035495,0.404611836479,0.0928511035495,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.314522088435
 12/13  14:00:00,1.73508214135,0.0,0.0,0.486612037263,0.141898747907,0.62851078517,0.141898747907,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.28732297925
 12/13  15:00:00,1.96032956629,0.0,0.0,0.679228861432,0.193783731188,0.873012592621,0.193783731188,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.259678419031
 12/13  16:00:00,2.12666492756,0.0,0.0,0.735989657119,0.21462204778,0.950611704899,0.21462204778,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.263663003134
 12/13  17:00:00,2.38076427027,0.0,0.0,0.684902035458,0.208243286875,0.893145322333,0.208243286875,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.297501667292
 12/13  18:00:00,2.74312255411,0.0,0.0,0.548955593545,0.179448377414,0.728403970959,0.179448377414,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.370959078288
 12/13  19:00:00,3.04602365645,0.0,0.0,0.552882690769,0.183402761566,0.736285452335,0.183402761566,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.439745964704
 12/13  20:00:00,2.87150225396,0.0,0.0,0.522705926367,0.173303602969,0.696009529336,0.173303602969,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.451731635418
 12/13  21:00:00,2.72510466658,0.0,0.0,0.508420308655,0.165986103078,0.674406411734,0.165986103078,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.411001324215
 12/13  22:00:00,2.47099660787,0.0,0.0,0.459575727338,0.150017210143,0.609592937481,0.150017210143,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.361674535795
 12/13  23:00:00,1.98840018304,0.0,0.0,0.36855443937,0.122132928658,0.490687368027,0.122132928658,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.285140178334
 12/13  24:00:00,1.51371056612,0.0,0.0,0.276335971789,0.0928380682445,0.369174040034,0.0928380682445,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.202730921717
 12/14  01:00:00,1.04523280466,0.0,0.0,0.202270205826,0.0679481821841,0.27021838801,0.0679481821841,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.114424899595
 12/14  02:00:00,0.834138590919,0.0,0.0,0.1542559022,0.0518167158568,0.206072618057,0.0518167158568,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0738550109598
 12/14  03:00:00,0.705775572735,0.0,0.0,0.103416649122,0.0351712613233,0.138587910446,0.0351712613233,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0632200265064
 12/14  04:00:00,0.663905391939,0.0,0.0,0.079044448287,0.0268822035315,0.105926651818,0.0268822035315,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0663105166936
 12/14  05:00:00,0.67034230452,0.0,0.0,0.0625058254661,0.0212583632664,0.0837641887326,0.0212583632664,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0981148001601
 12/14  06:00:00,0.875699865937,0.0,0.0,0.0656302804491,0.0223218861087,0.0879521665578,0.0223218861087,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.239189136676
 12/14  07:00:00,1.37022730949,0.0,0.0,0.0983369881862,0.0334491287039,0.13178611689,0.0334491287039,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.501928303831
 12/14  08:00:00,1.73765039623,0.0,0.0,0.109272509338,0.0371778549999,0.146450364338,0.0371778549999,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.571872319973
 12/14  09:00:00,1.68498652957,0.0,0.0,0.122761641923,0.0412603398838,0.164021981807,0.0412603398838,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.551169799555
 12/14  10:00:00,1.50053338668,0.0,0.0,0.124203906904,0.0405529104218,0.164756817325,0.0405529104218,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.491916808472
 12/14  11:00:00,1.45372143901,0.0,0.0,0.144207561039,0.0463285705807,0.19053613162,0.0463285705807,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.423077374258
 12/14  12:00:00,1.62450366095,0.0,0.0,0.309617247911,0.0959634203764,0.405580668287,0.0959634203764,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.362463720564
 12/14  13:00:00,1.77167580691,0.0,0.0,0.474052159132,0.141188766509,0.615240925642,0.141188766509,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.315202175761
 12/14  14:00:00,1.85517155438,0.0,0.0,0.573592837646,0.174397841407,0.747990679053,0.174397841407,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.287932498402
 12/14  15:00:00,1.93745053515,0.0,0.0,0.654582580621,0.195008193683,0.849590774304,0.195008193683,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.260221206216
 12/14  16:00:00,2.07943981811,0.0,0.0,0.692307497859,0.21053018119,0.902837679049,0.21053018119,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.264211919536
 12/14  17:00:00,2.38575707836,0.0,0.0,0.685072604226,0.212439417214,0.89751202144,0.212439417214,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.298127776282
 12/14  18:00:00,2.84520722531,0.0,0.0,0.627814142567,0.201888643859,0.829702786426,0.201888643859,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.371744934021
 12/14  19:00:00,3.06500702025,0.0,0.0,0.564429468751,0.189912258748,0.7543417275,0.189912258748,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.440673053338
 12/14  20:00:00,2.93410038178,0.0,0.0,0.571095424907,0.186566664881,0.757662089788,0.186566664881,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.452677202793
 12/14  21:00:00,2.69834663215,0.0,0.0,0.484034918445,0.162752917091,0.646787835536,0.162752917091,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.411861865978
 12/14  22:00:00,2.43207221369,0.0,0.0,0.42652972354,0.143383030554,0.569912754094,0.143383030554,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.362430325001
 12/14  23:00:00,1.97168219154,0.0,0.0,0.354306933818,0.11908524321,0.473392177028,0.11908524321,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.285717377837
 12/14  24:00:00,1.49506687636,0.0,0.0,0.2612596553,0.0888881538682,0.350147809169,0.0888881538682,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.203113462822
 12/15  01:00:00,1.02683895961,0.0,0.0,0.187767229321,0.0638781435199,0.251645372841,0.0638781435199,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.11460406972
 12/15  02:00:00,0.814573571892,0.0,0.0,0.139098300426,0.0473191361915,0.186417436618,0.0473191361915,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0739451733721
 12/15  03:00:00,0.709229499054,0.0,0.0,0.105938912183,0.0360387092364,0.14197762142,0.0360387092364,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0632842418516
 12/15  04:00:00,0.673571838623,0.0,0.0,0.0861974166932,0.0293242306047,0.115521647298,0.0293242306047,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0663819678985
 12/15  05:00:00,0.699058427712,0.0,0.0,0.0840810692083,0.0282547462663,0.112335815475,0.0282547462663,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0982592966105
 12/15  06:00:00,0.908565464323,0.0,0.0,0.0900836478446,0.0302775376763,0.120361185521,0.0302775376763,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.239645716099
 12/15  07:00:00,1.41034632225,0.0,0.0,0.127877411577,0.042986644744,0.170864056321,0.042986644744,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.502969377151
 12/15  08:00:00,1.80669942848,0.0,0.0,0.160918428777,0.0533643251711,0.214282753948,0.0533643251711,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.573088962618
 12/15  09:00:00,1.72475236207,0.0,0.0,0.152142854224,0.0504606779053,0.202603532129,0.0504606779053,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.552354081732
 12/15  10:00:00,1.55493646801,0.0,0.0,0.165052792809,0.0530439346945,0.218096727504,0.0530439346945,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.492979979621
 12/15  11:00:00,1.53167571306,0.0,0.0,0.20335318017,0.0642243403546,0.267577520525,0.0642243403546,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.423990259404
 12/15  12:00:00,1.72599524833,0.0,0.0,0.390105991423,0.116192550142,0.506298541565,0.116192550142,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.363237434656
