Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/15  13:00:00,1.86357648304,0.0,0.0,0.544321698384,0.162154826778,0.706476525162,0.162154826778,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.315867252367
 12/15  14:00:00,2.02745473992,0.0,0.0,0.712019353564,0.20765829369,0.919677647254,0.20765829369,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.28852871574
 12/15  15:00:00,2.18176669893,0.0,0.0,0.846495748307,0.246879739281,1.09337548759,0.246879739281,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.260752656705
 12/15  16:00:00,2.29924564977,0.0,0.0,0.864548821358,0.257557301369,1.12210612273,0.257557301369,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.264749307521
 12/15  17:00:00,2.59777434185,0.0,0.0,0.854423899328,0.254492021512,1.10891592084,0.254492021512,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.298741140364
 12/15  18:00:00,3.07363491312,0.0,0.0,0.807172035836,0.250189310452,1.05736134629,0.250189310452,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.372514061968
 12/15  19:00:00,3.22799950524,0.0,0.0,0.690779247812,0.225647661407,0.916426909219,0.225647661407,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.441580356608
 12/15  20:00:00,2.98857172608,0.0,0.0,0.609244581977,0.201963990866,0.811208572842,0.201963990866,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.453602064032
 12/15  21:00:00,2.82346869868,0.0,0.0,0.5813180934,0.189748553039,0.771066646439,0.189748553039,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.412705121605
 12/15  22:00:00,2.56158624095,0.0,0.0,0.526766374005,0.171918388516,0.698684762521,0.171918388516,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.363172343837
 12/15  23:00:00,2.07103766531,0.0,0.0,0.429778458855,0.142403627879,0.572182086733,0.142403627879,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.286282941905
 12/15  24:00:00,1.61155330095,0.0,0.0,0.35022799259,0.116031844954,0.466259837544,0.116031844954,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.203487859041
 12/16  01:00:00,1.15233235187,0.0,0.0,0.272493735977,0.0902727055654,0.362766441542,0.0902727055654,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.122402710196
 12/16  02:00:00,0.90546103225,0.0,0.0,0.201592545744,0.0677139542284,0.269306499973,0.0677139542284,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0779965462998
 12/16  03:00:00,0.786981253398,0.0,0.0,0.160269439598,0.0538329925571,0.214102432156,0.0538329925571,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0662999470324
 12/16  04:00:00,0.717793559555,0.0,0.0,0.115765193986,0.0393682279145,0.155133421901,0.0393682279145,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0696265100555
 12/16  05:00:00,0.735537426875,0.0,0.0,0.104435663491,0.035077994445,0.139513657935,0.035077994445,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.104889297697
 12/16  06:00:00,0.954215434044,0.0,0.0,0.10666479962,0.0358281674248,0.142492967045,0.0358281674248,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.259067211696
 12/16  07:00:00,1.37429036096,0.0,0.0,0.0593797584769,0.0201949212698,0.0795746797466,0.0201949212698,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.547577280223
 12/16  08:00:00,1.86912281085,0.0,0.0,0.151102193323,0.0507631954433,0.201865388766,0.0507631954433,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.626768348245
 12/16  09:00:00,1.87938231527,0.0,0.0,0.202244212671,0.0670332379461,0.269277450617,0.0670332379461,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.60787281555
 12/16  10:00:00,1.87819107383,0.0,0.0,0.337312604926,0.108323803553,0.445636408479,0.108323803553,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.543663846003
 12/16  11:00:00,2.00650038399,0.0,0.0,0.494927715907,0.153279015952,0.648206731859,0.153279015952,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.467269489706
 12/16  12:00:00,2.07768901953,0.0,0.0,0.590363761328,0.179312024048,0.769675785376,0.179312024048,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.399065202532
 12/16  13:00:00,2.16442955344,0.0,0.0,0.71557356309,0.212947889292,0.928521452381,0.212947889292,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.346864889456
 12/16  14:00:00,2.21110495305,0.0,0.0,0.792202542202,0.240626232487,1.03282877469,0.240626232487,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.315439768917
 12/16  15:00:00,2.24115481782,0.0,0.0,0.835490247449,0.253765487994,1.08925573544,0.253765487994,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.285134955568
 12/16  16:00:00,2.26777506804,0.0,0.0,0.785842386103,0.24339068053,1.02923306663,0.24339068053,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.289092809024
 12/16  17:00:00,2.52536585943,0.0,0.0,0.737802329914,0.232773654314,0.970575984228,0.232773654314,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.328754675317
 12/16  18:00:00,2.92319044519,0.0,0.0,0.629608606215,0.205498167295,0.835106773509,0.205498167295,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.4089722366
 12/16  19:00:00,3.24562826915,0.0,0.0,0.642506659475,0.209651586793,0.852158246268,0.209651586793,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.489167467927
 12/16  20:00:00,3.0340008725,0.0,0.0,0.57771159828,0.191364166629,0.769075764909,0.191364166629,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.506919264198
 12/16  21:00:00,2.83962473122,0.0,0.0,0.527346713039,0.174405591119,0.701752304158,0.174405591119,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.463320126096
 12/16  22:00:00,2.56199258807,0.0,0.0,0.466623997358,0.154539550489,0.621163547847,0.154539550489,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.405493048163
 12/16  23:00:00,2.08277763204,0.0,0.0,0.392345850276,0.12993514591,0.522280996185,0.12993514591,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.319630787258
 12/16  24:00:00,1.60290467998,0.0,0.0,0.316401952727,0.104782114915,0.421184067641,0.104782114915,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.224380162636
 12/17  01:00:00,1.11143452129,0.0,0.0,0.241651430354,0.0800281914835,0.321679621837,0.0800281914835,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.122591699326
 12/17  02:00:00,0.872872372378,0.0,0.0,0.177137409932,0.0594840380414,0.236621447974,0.0594840380414,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0780929384276
 12/17  03:00:00,0.758073471479,0.0,0.0,0.138587338647,0.0465392766405,0.185126615287,0.0465392766405,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0663679819816
 12/17  04:00:00,0.700053418996,0.0,0.0,0.102474548787,0.034843550504,0.137318099291,0.034843550504,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0697016921069
 12/17  05:00:00,0.710980154444,0.0,0.0,0.0856717626214,0.0291317104843,0.114803473106,0.0291317104843,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.105042210096
 12/17  06:00:00,0.962883221012,0.0,0.0,0.113190055715,0.0374940340125,0.150684089728,0.0374940340125,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.259543875982
 12/17  07:00:00,1.48433061962,0.0,0.0,0.141121882164,0.0474034039953,0.188525286159,0.0474034039953,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.548666932465
 12/17  08:00:00,1.86036555167,0.0,0.0,0.143139692102,0.0486875836675,0.191827275769,0.0486875836675,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.628049202067
 12/17  09:00:00,1.81284330476,0.0,0.0,0.14992791158,0.0515526405884,0.201480552168,0.0515526405884,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.609130703489
 12/17  10:00:00,1.66030576064,0.0,0.0,0.168636997685,0.0579793653049,0.22661636299,0.0579793653049,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.544798578298
 12/17  11:00:00,1.60828094466,0.0,0.0,0.185819159804,0.0631937448461,0.24901290465,0.0631937448461,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.468243877588
 12/17  12:00:00,1.69049124062,0.0,0.0,0.284017090144,0.0976362595918,0.381653349735,0.0976362595918,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.399889859265
 12/17  13:00:00,1.69831741789,0.0,0.0,0.343593350742,0.118106301511,0.461699652253,0.118106301511,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.34757455404
 12/17  14:00:00,1.7024421317,0.0,0.0,0.389610734285,0.13392102259,0.523531756875,0.13392102259,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.316073965386
 12/17  15:00:00,1.70531595146,0.0,0.0,0.41076512414,0.142086307902,0.552851432042,0.142086307902,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.285700392605
 12/17  16:00:00,1.75597179935,0.0,0.0,0.384025771171,0.132833569106,0.516859340277,0.132833569106,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.289663266694
 12/17  17:00:00,1.97105702853,0.0,0.0,0.30879915145,0.106813378098,0.415612529548,0.106813378098,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.329409299097
 12/17  18:00:00,2.16184881978,0.0,0.0,0.0541989498417,0.0187512502653,0.0729502001069,0.0187512502653,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.409787184594
 12/17  19:00:00,2.64836419954,0.0,0.0,0.188645043272,0.0652754986251,0.253920541897,0.0652754986251,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.490141102688
 12/17  20:00:00,2.44770781959,0.0,0.0,0.135034218084,0.0467506160949,0.181784834178,0.0467506160949,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.507917142013
 12/17  21:00:00,2.25756830924,0.0,0.0,0.0882181538233,0.0305639157706,0.118782069594,0.0305639157706,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.464233938684
 12/17  22:00:00,1.94485759252,0.0,0.0,0.00239752773237,0.000832475848632,0.003230003581,0.000832475848632,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.406291596881
 12/17  23:00:00,1.561365265,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.320499416403
 12/17  24:00:00,1.18273880225,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.225398352545
 12/18  01:00:00,0.777640441877,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117050924824
 12/18  02:00:00,0.630942964232,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0767320023305
 12/18  03:00:00,0.570134401441,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0661667656585
 12/18  04:00:00,0.56957075607,0.0,0.00785136120465,0.0,0.000257285460555,0.0081086466652,0.000257285460555,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.069793885978
 12/18  05:00:00,0.76303084323,0.0,0.167195965921,0.0,0.00545358636855,0.17264955229,0.00545358636855,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101917975313
 12/18  06:00:00,1.18639634537,0.0,0.381296838416,0.0,0.0123260481768,0.393622886593,0.0123260481768,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.244214896073
 12/18  07:00:00,2.93396746225,0.0,1.63610244493,0.0,0.0521361409032,1.68823858583,0.0521361409032,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.509215987645
 12/18  08:00:00,2.32212787402,0.0,0.701331350425,0.0,0.0216332359547,0.72296458638,0.0216332359547,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.579835575721
 12/18  09:00:00,1.86257554666,0.0,0.323920997741,0.0,0.00985174684918,0.33377274459,0.00985174684918,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.559008053857
 12/18  10:00:00,1.3429011598,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.499041398922
 12/18  11:00:00,1.30319360437,0.0,0.0323874402767,0.0,0.000985032970769,0.0333724732475,0.000985032970769,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.42971319799
 12/18  12:00:00,1.22441268223,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.36795341013
 12/18  13:00:00,1.16090167188,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.31966896637
 12/18  14:00:00,1.11102380997,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.291775433044
 12/18  15:00:00,1.0910958051,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.263457250466
 12/18  16:00:00,1.1798033977,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.267413178177
 12/18  17:00:00,1.49177032137,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.301653040727
 12/18  18:00:00,2.02016079498,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.376401290113
 12/18  19:00:00,2.31552950557,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.445537266163
 12/18  20:00:00,2.18087170888,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.457110619676
 12/18  21:00:00,2.05568944044,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.415992509804
 12/18  22:00:00,1.86604057996,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.36631144537
 12/18  23:00:00,1.50172942218,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.289156785504
 12/18  24:00:00,1.1481568885,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.206351284134
 12/19  01:00:00,0.777790615868,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117201098814
 12/19  02:00:00,0.63086571167,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0766547497679
 12/19  03:00:00,0.600931056505,0.0,0.0295410056537,0.0,0.000898461388425,0.0304394670421,0.000898461388425,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0665239536804
 12/19  04:00:00,0.666360837441,0.0,0.101739422943,0.0,0.00309430708848,0.104833730032,0.00309430708848,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0698588839823
 12/19  05:00:00,1.01347589383,0.0,0.410435711566,0.0,0.0125099338369,0.422945645403,0.0125099338369,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102066932802
 12/19  06:00:00,1.31373086002,0.0,0.505111556612,0.0,0.0154312391512,0.520542795764,0.0154312391512,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.244629501553
 12/19  07:00:00,2.31776333133,0.0,1.03883061147,0.0,0.0322569925586,1.07108760403,0.0322569925586,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.510162838531
 12/19  08:00:00,1.65007855887,0.0,0.0483334298052,0.0,0.00147600287844,0.0498094326836,0.00147600287844,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.580941414272
 12/19  09:00:00,1.52957253018,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.559777781965
 12/19  10:00:00,1.34383126018,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.499971499299
 12/19  11:00:00,1.35470431896,0.0,0.0816368474566,0.0,0.00248290651213,0.0841197539687,0.00248290651213,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.430476631858
 12/19  12:00:00,1.43045482415,0.0,0.198537873183,0.0,0.00603833922536,0.204576212409,0.00603833922536,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.369419339639
 12/19  13:00:00,1.31963417111,0.0,0.152135697592,0.0,0.0046270615053,0.156762759098,0.0046270615053,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.321638706503
 12/19  14:00:00,1.28395268162,0.0,0.165627191788,0.0,0.0050373923772,0.170664584165,0.0050373923772,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.294039720526
 12/19  15:00:00,1.44307553223,0.0,0.338953348039,0.0,0.0104657077815,0.349419055821,0.0104657077815,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.26601792178
 12/19  16:00:00,1.26161956374,0.0,0.076825906787,0.0,0.00236741989812,0.0791933266852,0.00236741989812,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.270036017526
 12/19  17:00:00,1.49437837875,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.304261098109
 12/19  18:00:00,2.58994976071,0.0,0.550363502515,0.0,0.0171789034321,0.567542405948,0.0171789034321,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.3786478499
 12/19  19:00:00,2.56719769352,0.0,0.241376210754,0.0,0.00756391986782,0.248940130621,0.00756391986782,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.448265323482
 12/19  20:00:00,2.18395862789,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.460197538683
 12/19  21:00:00,2.05829674075,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.418599810111
 12/19  22:00:00,1.86858535107,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.368856216481
 12/19  23:00:00,1.52142757164,0.0,0.0168208132663,0.0,0.000517723631823,0.0173385368981,0.000517723631823,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.291516398066
 12/19  24:00:00,1.29641651672,0.0,0.142089138211,0.0,0.00439058050593,0.146479718717,0.00439058050593,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.208131193633
 12/20  01:00:00,1.38185582028,0.0,0.584252618918,0.0,0.018312136946,0.602564755864,0.018312136946,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.11870154736
 12/20  02:00:00,1.48049197827,0.0,0.822806801614,0.0,0.0258480450361,0.84865484665,0.0258480450361,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0776261697152
 12/20  03:00:00,1.45154735486,0.0,0.853989145369,0.0,0.0267487187263,0.880737864096,0.0267487187263,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0668418549786
 12/20  04:00:00,1.71950345509,0.0,1.12276718626,0.0,0.0350937002396,1.1578608865,0.0350937002396,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0699743451671
 12/20  05:00:00,1.92757316912,0.0,1.29646754413,0.0,0.0404475240117,1.33691506814,0.0404475240117,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102194785351
 12/20  06:00:00,2.30558971272,0.0,1.46639337904,0.0,0.0456043181098,1.51199769715,0.0456043181098,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.245033452864
 12/20  07:00:00,3.85630137956,0.0,2.52963409748,0.0,0.0790689712155,2.60870306869,0.0790689712155,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.511085422094
 12/20  08:00:00,3.47759668878,0.0,1.82025437705,0.0,0.0559956515295,1.87625002858,0.0559956515295,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.582018948285
 12/20  09:00:00,3.3609996995,0.0,1.77591129153,0.0,0.054160617316,1.83007190884,0.054160617316,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.561133042439
 12/20  10:00:00,2.73682377668,0.0,1.35064630607,0.0,0.0411201252974,1.39176643137,0.0411201252974,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.501197584431
 12/20  11:00:00,3.15733158637,0.0,1.82922545357,0.0,0.0564910042005,1.88571645777,0.0564910042005,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.431507195461
 12/20  12:00:00,1.97011718728,0.0,0.72154138318,0.0,0.0220116603867,0.743553043567,0.0220116603867,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.370104871609
 12/20  13:00:00,1.50349178297,0.0,0.329994794872,0.0,0.0100364755706,0.340031270442,0.0100364755706,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.322227807024
 12/20  14:00:00,1.11376589697,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.294517520038
 12/20  15:00:00,1.09405525474,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.266416700104
 12/20  16:00:00,1.1826672946,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.270277075073
 12/20  17:00:00,1.49472779191,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.304610511272
 12/20  18:00:00,2.99595849142,0.0,0.943466198705,0.0,0.0293863577794,0.972852556484,0.0293863577794,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.379346430078
 12/20  19:00:00,2.45997360444,0.0,0.136731267939,0.0,0.00418103790645,0.140912305845,0.00418103790645,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.449069059186
 12/20  20:00:00,2.36388576482,0.0,0.173647523275,0.0,0.00530283407872,0.178950357353,0.00530283407872,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.461174318266
 12/20  21:00:00,2.3882187474,0.0,0.318803595187,0.0,0.00982583197853,0.328629427165,0.00982583197853,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.419892389597
 12/20  22:00:00,2.23354838253,0.0,0.353033088828,0.0,0.0109028298841,0.363935918712,0.0109028298841,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.36988332923
 12/20  23:00:00,2.05045438562,0.0,0.529291804056,0.0,0.0164104130098,0.545702217066,0.0164104130098,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.292179531879
 12/20  24:00:00,2.02650209281,0.0,0.849704659337,0.0,0.0264973792469,0.876202038584,0.0264973792469,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.208494449862
 12/21  01:00:00,1.95303186497,0.0,1.13804058415,0.0,0.0355454858631,1.17358607002,0.0355454858631,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.118856277901
 12/21  02:00:00,2.30204015776,0.0,1.61962976777,0.0,0.050495767063,1.67012553483,0.050495767063,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0777036610262
 12/21  03:00:00,2.3537323832,0.0,1.72895703528,0.0,0.0539112136351,1.78286824891,0.0539112136351,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0668964985033
 12/21  04:00:00,2.62172763669,0.0,1.99827589903,0.0,0.061748167135,2.06002406617,0.061748167135,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0700353470928
 12/21  05:00:00,2.97595913233,0.0,2.31372274896,0.0,0.0714538647797,2.38517661374,0.0714538647797,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102319202964
 12/21  06:00:00,3.20246911,0.0,2.33657816975,0.0,0.0719057270426,2.40848389679,0.0719057270426,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.245426650507
 12/21  07:00:00,4.8527368692,0.0,3.49638649155,0.0,0.107854024532,3.60424051609,0.107854024532,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.511983464338
 12/21  08:00:00,4.02553340653,0.0,2.35127003117,0.0,0.0718678656582,2.42313789682,0.0718678656582,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.583067797791
 12/21  09:00:00,3.51853867778,0.0,1.92795326069,0.0,0.0586368515589,1.98659011224,0.0586368515589,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.562153817326
 12/21  10:00:00,3.05717044178,0.0,1.66055523992,0.0,0.0506410979584,1.71119633788,0.0506410979584,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.50211434302
 12/21  11:00:00,3.22434490554,0.0,1.8934625778,0.0,0.058480058978,1.95194263678,0.058480058978,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.432294335629
 12/21  12:00:00,1.91299060288,0.0,0.665460449906,0.0,0.0202989113127,0.685759361219,0.0202989113127,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.37077196956
 12/21  13:00:00,1.28765184509,0.0,0.119969177254,0.0,0.00364874760284,0.123617924857,0.00364874760284,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.32280121473
 12/21  14:00:00,1.11402878846,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.294780411535
 12/21  15:00:00,1.09401202686,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.266373472231
 12/21  16:00:00,1.1826038938,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.270213674271
 12/21  17:00:00,1.494534164,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.304416883354
 12/21  18:00:00,2.02325263113,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.379493126266
 12/21  19:00:00,2.31888974406,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.448897504648
 12/21  20:00:00,2.18453728653,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.460776197331
 12/21  21:00:00,2.05915233202,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.419455401387
 12/21  22:00:00,1.86925351204,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.369524377446
 12/21  23:00:00,1.50440119189,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.29182855521
 12/21  24:00:00,1.15002220531,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.208216600942
 12/22  01:00:00,0.928537570593,0.0,0.253837665777,0.0,0.0077591350602,0.261596800837,0.0077591350602,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.038343979684
 12/22  02:00:00,0.989951544378,0.0,0.403625991384,0.0,0.0124116511493,0.416037642533,0.0124116511493,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0385113861968
 12/22  03:00:00,1.15378097096,0.0,0.60500948492,0.0,0.0188246512653,0.623834136185,0.0188246512653,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.038522374207
 12/22  04:00:00,1.31235826684,0.0,0.764880312069,0.0,0.0239695708519,0.788849882921,0.0239695708519,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0385223769788
 12/22  05:00:00,1.50517491689,0.0,0.960559531876,0.0,0.0301566987686,0.990716230645,0.0301566987686,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.038522379279
 12/22  06:00:00,1.53251120096,0.0,0.936077604482,0.0,0.0294014550658,0.965479059548,0.0294014550658,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0385223771292
 12/22  07:00:00,1.60975496625,0.0,0.858856076104,0.0,0.0268495577356,0.88570563384,0.0268495577356,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0385223770162
 12/22  08:00:00,1.65854605528,0.0,0.679417918841,0.0,0.021137345747,0.700555264588,0.021137345747,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0385223770127
 12/22  09:00:00,1.37354878189,0.0,0.5044680433,0.0,0.0156644392014,0.520132482501,0.0156644392014,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0385223770126
 12/22  10:00:00,0.794083186491,0.0,0.120407813155,0.0,0.00370693384924,0.124114747004,0.00370693384924,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0385223768286
 12/22  11:00:00,0.673249897821,0.0,0.0310499884964,0.0,0.000953300918816,0.0320032894152,0.000953300918816,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0384686643664
 12/22  12:00:00,0.651553442353,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0380362494573
 12/22  13:00:00,0.657896231181,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0375223640154
 12/22  14:00:00,0.65346378906,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0370301018473
 12/22  15:00:00,0.683128014958,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0369024728465
 12/22  16:00:00,0.777040369033,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0365266297916
 12/22  17:00:00,1.05948272317,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0364203895686
 12/22  18:00:00,1.51417820063,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0369374301476
 12/22  19:00:00,1.73871493399,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.036860134989
 12/22  20:00:00,1.5885819943,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0366610773053
 12/22  21:00:00,1.50537737726,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.036828063434
 12/22  22:00:00,1.36613868787,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0369247727967
 12/22  23:00:00,1.11566228928,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0371557720183
 12/22  24:00:00,0.904893981988,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.037762315909
 12/23  01:00:00,0.666907153385,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0383103633133
 12/23  02:00:00,0.807321096862,0.0,0.226390805958,0.0,0.00700574027982,0.233396546237,0.00700574027982,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0385220349758
 12/23  03:00:00,1.07211586273,0.0,0.52572577724,0.0,0.0164432381509,0.542169015391,0.0164432381509,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0385223867721
 12/23  04:00:00,1.34388268136,0.0,0.795380657468,0.0,0.0249936182154,0.820374275683,0.0249936182154,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0385223987447
 12/23  05:00:00,1.51388432864,0.0,0.969003682335,0.0,0.0304219511696,0.999425633505,0.0304219511696,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0385223881777
 12/23  06:00:00,1.79732249216,0.0,1.1929465517,0.0,0.0373437990568,1.23029035076,0.0373437990568,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0385223771164
 12/23  07:00:00,1.92336813959,0.0,1.16293558935,0.0,0.0363832178349,1.19931880718,0.0363832178349,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0385223770126
 12/23  08:00:00,2.07348071311,0.0,1.08193822195,0.0,0.0335517004618,1.11548992241,0.0335517004618,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0385223770126
 12/23  09:00:00,1.73047023645,0.0,0.850780604961,0.0,0.026273332093,0.877053937054,0.026273332093,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0385223770126
 12/23  10:00:00,1.07888208452,0.0,0.396762986497,0.0,0.0121506578526,0.40891364435,0.0121506578526,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0385223775068
 12/23  11:00:00,0.831784713624,0.0,0.184848075755,0.0,0.00565255619244,0.190500631947,0.00565255619244,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0385061376364
 12/23  12:00:00,0.65148642839,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0379692354939
 12/23  13:00:00,0.657638686828,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0372648196621
 12/23  14:00:00,0.653160160523,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0367264733109
 12/23  15:00:00,0.682307766038,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0360822239258
 12/23  16:00:00,0.776494235223,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0359804959818
 12/23  17:00:00,1.05858950255,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0355271689471
 12/23  18:00:00,1.51283996725,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0355991967727
 12/23  19:00:00,1.75388602868,0.0,0.0,0.0121878671667,0.00446155985686,0.0166494270236,0.00446155985686,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.035381802664
 12/23  20:00:00,1.58718638569,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0352654687007
 12/23  21:00:00,1.50385925559,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0353099417563
 12/23  22:00:00,1.36475435175,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0355404366786
 12/23  23:00:00,1.11428030206,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0357737847912
 12/23  24:00:00,0.9034107198,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0362790537215
 12/24  01:00:00,0.665121344521,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0365245544491
 12/24  02:00:00,0.572151892348,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0367493766997
 12/24  03:00:00,0.528380266156,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0369558055865
 12/24  04:00:00,0.522211515671,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0372255087347
 12/24  05:00:00,0.51328183821,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.037345531248
 12/24  06:00:00,0.566039548036,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0375297837505
 12/24  07:00:00,0.723066926753,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0375399713547
 12/24  08:00:00,0.956975773588,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0375073599093
 12/24  09:00:00,0.85234831733,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0374543949516
 12/24  10:00:00,0.668719728667,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0372736660086
 12/24  11:00:00,0.639821149276,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0370432052361
 12/24  12:00:00,0.649948970697,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0364317778014
 12/24  13:00:00,0.656312855473,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0359389883072
 12/24  14:00:00,0.653290521924,0.0,0.0,0.00104714160803,0.000371189561334,0.00141833116937,0.000371189561334,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0354385035425
 12/24  15:00:00,0.684617358751,0.0,0.0,0.00221282493222,0.000784399654834,0.00299722458706,0.000784399654834,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0353945920525
 12/24  16:00:00,0.775818412094,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0353046728529
 12/24  17:00:00,1.06901197504,0.0,0.0,0.00782071122296,0.00287113326758,0.0106918444905,0.00287113326758,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.035257796946
 12/24  18:00:00,1.51305581015,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0358150396649
 12/24  19:00:00,1.7375233845,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.035668585501
 12/24  20:00:00,1.58733978808,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0354188710872
 12/24  21:00:00,1.50420981044,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0356604966067
 12/24  22:00:00,1.36504363342,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0358297183486
 12/24  23:00:00,1.11458217335,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0360756560793
 12/24  24:00:00,0.903789105934,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0366574398554
 12/25  01:00:00,0.665522843266,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0369260531943
 12/25  02:00:00,0.572904875466,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0375023598175
 12/25  03:00:00,0.529269493301,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0378450327316
 12/25  04:00:00,0.523308435916,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0383224289791
 12/25  05:00:00,0.608695034642,0.0,0.0913596870979,0.0,0.00297096019103,0.0943306472889,0.00297096019103,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0384280803918
 12/25  06:00:00,0.79953821644,0.0,0.22522905148,0.0,0.00727705056662,0.232506102046,0.00727705056662,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0385223501083
 12/25  07:00:00,1.64538871855,0.0,0.892725931835,0.0,0.0286134484338,0.921339380269,0.0286134484338,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0385223828782
 12/25  08:00:00,1.35182748459,0.0,0.381789623747,0.0,0.0120470650922,0.393836688839,0.0120470650922,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0385223820725
 12/25  09:00:00,0.919143742838,0.0,0.0637672498179,0.0,0.00196019260629,0.0657274424242,0.00196019260629,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0385223780354
 12/25  10:00:00,0.669747877728,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0383018150696
 12/25  11:00:00,0.64102285407,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0382449100303
 12/25  12:00:00,0.651227310858,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0377101179618
 12/25  13:00:00,0.657357730315,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0369838631495
 12/25  14:00:00,0.652952710099,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0365190228869
 12/25  15:00:00,0.682474399008,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0362488568966
 12/25  16:00:00,0.776460148112,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0359464088705
 12/25  17:00:00,1.05870688035,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0356445467474
 12/25  18:00:00,1.51372872844,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0364879579554
 12/25  19:00:00,1.73827018948,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0364153904846
 12/25  20:00:00,1.58795459549,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0360336784998
 12/25  21:00:00,1.50486622004,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0363169062076
 12/25  22:00:00,1.36614067389,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0369267588137
 12/25  23:00:00,1.11585243612,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0373459188523
 12/25  24:00:00,0.904628420313,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.037496754234
 12/26  01:00:00,0.779167109426,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.118577592373
 12/26  02:00:00,0.631690027697,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.077479065795
 12/26  03:00:00,0.674112541887,0.0,0.099948582463,0.0,0.0030627103537,0.103011292817,0.0030627103537,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.067133613287
 12/26  04:00:00,0.961244127566,0.0,0.38727956418,0.0,0.0119899600323,0.399269524213,0.0119899600323,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0703063799268
 12/26  05:00:00,1.14586402701,0.0,0.537736433302,0.0,0.0167829154478,0.55451934875,0.0167829154478,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102881362638
 12/26  06:00:00,1.55322514874,0.0,0.734458576536,0.0,0.0229842674152,0.757442843952,0.0229842674152,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.247223742087
 12/26  07:00:00,2.9621394197,0.0,1.65743581322,0.0,0.0520948524343,1.70953066566,0.0520948524343,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.516095865263
 12/26  08:00:00,3.57605514435,0.0,1.90861024574,0.0,0.0602460844406,1.96885633018,0.0602460844406,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.58787110226
 12/26  09:00:00,2.34860248888,0.0,0.787889383374,0.0,0.024089747152,0.811979130526,0.024089747152,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.566828610145
 12/26  10:00:00,1.69798258554,0.0,0.337544016916,0.0,0.0102660779274,0.347810094844,0.0102660779274,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.506312729812
 12/26  11:00:00,1.96890321973,0.0,0.672204024773,0.0,0.0206920820728,0.692896106845,0.0206920820728,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.435899179751
 12/26  12:00:00,1.2301843302,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.373725058092
 12/26  13:00:00,1.16612032417,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.324887618662
 12/26  14:00:00,1.11567381883,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.296425441902
 12/26  15:00:00,1.0954911966,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.267852641969
 12/26  16:00:00,1.18412442573,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.271734206208
 12/26  17:00:00,1.49635774051,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.306240459868
 12/26  18:00:00,2.02603082527,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.382271320407
 12/26  19:00:00,2.3223629785,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.45237073909
 12/26  20:00:00,2.18802496622,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.464263877014
 12/26  21:00:00,2.06222883054,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.42253189991
 12/26  22:00:00,1.87188099243,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.372151857843
 12/26  23:00:00,1.50632243014,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.293749793463
 12/26  24:00:00,1.15116250249,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.209356898118
 12/27  01:00:00,0.779909820594,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.11932030354
 12/27  02:00:00,0.632068740029,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0778577781271
 12/27  03:00:00,0.687358259666,0.0,0.112791669087,0.0,0.00343045056755,0.116222119655,0.00343045056755,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0671685042288
 12/27  04:00:00,0.84722392139,0.0,0.276701573963,0.0,0.00848873964082,0.285190313604,0.00848873964082,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0703653843599
 12/27  05:00:00,0.983398222797,0.0,0.38018558702,0.0,0.0117570244388,0.391942611459,0.0117570244388,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102992295711
 12/27  06:00:00,1.19733701049,0.0,0.389105375537,0.0,0.0121193559374,0.401224731474,0.0121193559374,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.247553716311
 12/27  07:00:00,1.53669868762,0.0,0.274768034652,0.0,0.00857652468095,0.283344559333,0.00857652468095,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.516841239516
 12/27  08:00:00,1.76277740617,0.0,0.150048594588,0.0,0.00465950339725,0.154708097986,0.00465950339725,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.588741596267
 12/27  09:00:00,1.53731334218,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.567518593969
 12/27  10:00:00,1.35035331422,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.506493553339
 12/27  11:00:00,1.2755714546,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.435463521471
 12/27  12:00:00,1.2289165827,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.372457310593
 12/27  13:00:00,1.16467947591,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.323446770407
 12/27  14:00:00,1.13796156877,0.0,0.0,0.0179654837487,0.00600242713762,0.0239679108863,0.00600242713762,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.294745280955
 12/27  15:00:00,1.17212208374,0.0,0.0,0.0588629390928,0.0194610092608,0.0783239483536,0.0194610092608,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.26615958075
 12/27  16:00:00,1.32547789025,0.0,0.0,0.107564585306,0.0353079168643,0.14287250217,0.0353079168643,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.270215168556
 12/27  17:00:00,1.51846652666,0.0,0.0,0.017387554711,0.0059820944852,0.0233696491962,0.0059820944852,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.304979596827
 12/27  18:00:00,2.0514176517,0.0,0.0,0.020059549787,0.00713797553112,0.0271975253181,0.00713797553112,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.380460621518
 12/27  19:00:00,2.50828379373,0.0,0.0,0.138334264543,0.0491381475232,0.187472412066,0.0491381475232,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.450819142251
 12/27  20:00:00,2.35723321569,0.0,0.0,0.125799569887,0.044649245435,0.170448815322,0.044649245435,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.463023311167
 12/27  21:00:00,2.21878809262,0.0,0.0,0.116455959528,0.0413501150756,0.157806074604,0.0413501150756,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.421285087382
 12/27  22:00:00,1.9848525186,0.0,0.0,0.0844206409521,0.0299908923719,0.114411533324,0.0299908923719,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.370711850689
 12/27  23:00:00,1.58275431209,0.0,0.0,0.0576504749899,0.0204905324253,0.0781410074152,0.0204905324253,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.292040668003
 12/27  24:00:00,1.17699020448,0.0,0.0,0.0205698029875,0.00731528679048,0.0278850897779,0.00731528679048,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.207299510331
 12/28  01:00:00,0.777143716391,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.116554199337
 12/28  02:00:00,0.629276524005,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0750655621035
 12/28  03:00:00,0.568317206,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0643495702171
 12/28  04:00:00,0.559401636149,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0677334127225
 12/28  05:00:00,0.589035104086,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.100571788459
 12/28  06:00:00,0.794038327108,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.245479764405
