Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/28  07:00:00,1.2516873114,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.515174422628
 12/28  08:00:00,1.60641854268,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.587090830768
 12/28  09:00:00,1.53574290459,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.565948156372
 12/28  10:00:00,1.34930031827,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.505440557386
 12/28  11:00:00,1.27512088787,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.435012954736
 12/28  12:00:00,1.22915461805,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.372695345948
 12/28  13:00:00,1.16532945153,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.324096746022
 12/28  14:00:00,1.11529456074,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.296046183813
 12/28  15:00:00,1.09511181758,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.267473262943
 12/28  16:00:00,1.18390678552,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.271516565994
 12/28  17:00:00,1.49643275949,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.306315478851
 12/28  18:00:00,2.02540593086,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.381646425992
 12/28  19:00:00,2.34280992125,0.0,0.0,0.0154938627295,0.00551416482493,0.0210080275545,0.00551416482493,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.451809654288
 12/28  20:00:00,2.18751856896,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.463757479753
 12/28  21:00:00,2.06178533201,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.422088401379
 12/28  22:00:00,1.87129156828,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.37156243369
 12/28  23:00:00,1.50544459606,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.292871959387
 12/28  24:00:00,1.1499767018,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.208171097432
 12/29  01:00:00,0.778187735719,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117598218665
 12/29  02:00:00,0.630618132332,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0764071704301
 12/29  03:00:00,0.570012598399,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0660449626166
 12/29  04:00:00,0.561206829587,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0695386061606
 12/29  05:00:00,0.590864173035,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102400857408
 12/29  06:00:00,0.79615035654,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.247591793837
 12/29  07:00:00,1.39578822545,0.0,0.136610600643,0.0,0.00475451100576,0.141365111649,0.00475451100576,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.517910225027
 12/29  08:00:00,1.60936523132,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.5900375194
 12/29  09:00:00,1.5384653133,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.568670565085
 12/29  10:00:00,1.35190636233,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.508046601448
 12/29  11:00:00,1.42437911888,0.0,0.141879209819,0.0,0.00471688530643,0.146596095125,0.00471688530643,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.437675090621
 12/29  12:00:00,1.23170318066,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.375243908557
 12/29  13:00:00,1.18615623089,0.0,0.0176536683189,0.0,0.00058204671764,0.0182357150365,0.00058204671764,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.326687810347
 12/29  14:00:00,1.16364763178,0.0,0.0442899745571,0.0,0.00145570774228,0.0457456822994,0.00145570774228,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.298653572552
 12/29  15:00:00,1.16649796508,0.0,0.0665355920378,0.0,0.00218019552733,0.0687157875652,0.00218019552733,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.270143622879
 12/29  16:00:00,1.18658836664,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.274198147118
 12/29  17:00:00,1.49916098275,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.309043702109
 12/29  18:00:00,2.42857856418,0.0,0.387642532691,0.0,0.0125637846098,0.400206317301,0.0125637846098,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.38461274202
 12/29  19:00:00,2.32507758292,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.455085343505
 12/29  20:00:00,2.19094343156,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.467182342358
 12/29  21:00:00,2.06510722745,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.425410296811
 12/29  22:00:00,1.87453231078,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.374803176194
 12/29  23:00:00,1.61033951245,0.0,0.0985955828654,0.0,0.00314371898594,0.101739301851,0.00314371898594,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.296027573919
 12/29  24:00:00,1.64056255208,0.0,0.472618688942,0.0,0.0150667029947,0.487685391937,0.0150667029947,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.211071555771
 12/30  01:00:00,1.47365607105,0.0,0.657651111307,0.0,0.0209593223877,0.678610433694,0.0209593223877,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.127882437226
 12/30  02:00:00,1.49676069695,0.0,0.830050492936,0.0,0.0261733710399,0.856223863976,0.0261733710399,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0823788469956
 12/30  03:00:00,1.58453276291,0.0,0.977020806731,0.0,0.0305805799563,1.00760138669,0.0305805799563,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0703525020083
 12/30  04:00:00,1.69057692394,0.0,1.0898159092,0.0,0.0339593628609,1.12377527206,0.0339593628609,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0737680242787
 12/30  05:00:00,1.75336705713,0.0,1.1176091746,0.0,0.0346782916498,1.15228746625,0.0346782916498,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.109945119644
 12/30  06:00:00,1.89920666946,0.0,1.0462571252,0.0,0.0323658310866,1.07862295629,0.0323658310866,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.267928457871
 12/30  07:00:00,3.35590591505,0.0,1.98324808398,0.0,0.0618932882999,2.04514137228,0.0618932882999,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.563626141775
 12/30  08:00:00,2.99614306532,0.0,1.27119672952,0.0,0.03940373604,1.31060046556,0.03940373604,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.64505352593
 12/30  09:00:00,2.86718851801,0.0,1.20226959154,0.0,0.0367981649565,1.2390677565,0.0367981649565,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.625888712402
 12/30  10:00:00,2.27543070502,0.0,0.801790762322,0.0,0.0245084183675,0.826299180689,0.0245084183675,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.560240704982
 12/30  11:00:00,2.33652648296,0.0,0.934652441444,0.0,0.0288687180512,0.963521159495,0.0288687180512,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.481981161043
 12/30  12:00:00,1.52648045648,0.0,0.199424221969,0.0,0.00609055516829,0.205514777137,0.00609055516829,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.412017647721
 12/30  13:00:00,1.24747280803,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.358429596428
 12/30  14:00:00,1.18890404835,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.326067638904
 12/30  15:00:00,1.16159738499,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.294833258183
 12/30  16:00:00,1.24824911877,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.298799926388
 12/30  17:00:00,1.56538220556,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.339347005671
 12/30  18:00:00,2.70822306145,0.0,0.589108373963,0.0,0.0182452894131,0.607353663376,0.0182452894131,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.421757962999
 12/30  19:00:00,2.40799136166,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.50368880671
 12/30  20:00:00,2.27964484727,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.521639003875
 12/30  21:00:00,2.15171217132,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.477159870353
 12/30  22:00:00,2.00941262376,0.0,0.0543082601352,0.0,0.00165735629603,0.0559656164312,0.00165735629603,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.418111015266
 12/30  23:00:00,1.97796702786,0.0,0.394783042378,0.0,0.0122259682785,0.407009010656,0.0122259682785,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.330092168606
 12/30  24:00:00,1.86199359044,0.0,0.651963900175,0.0,0.0203178116557,0.67228171183,0.0203178116557,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.232371428908
 12/31  01:00:00,1.72352832438,0.0,0.900220779368,0.0,0.0281399683838,0.928360747752,0.0281399683838,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.128004376496
 12/31  02:00:00,1.769321973,0.0,1.09453112075,0.0,0.0341926243955,1.12872374515,0.0341926243955,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0824402418726
 12/31  03:00:00,1.81971872833,0.0,1.20522822958,0.0,0.0375158455002,1.24274407508,0.0375158455002,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0703957790414
 12/31  04:00:00,1.80434574528,0.0,1.20024750343,0.0,0.0372484748721,1.2374959783,0.0372484748721,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0738161393799
 12/31  05:00:00,1.9055620898,0.0,1.26515384314,0.0,0.0392304842589,1.3043843274,0.0392304842589,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.110043291158
 12/31  06:00:00,2.05643024438,0.0,1.19834231622,0.0,0.0371976212644,1.23553993748,0.0371976212644,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.268235051597
 12/31  07:00:00,2.86623603717,0.0,1.50782116636,0.0,0.0469501499383,1.5547713163,0.0469501499383,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.564326319881
 12/31  08:00:00,2.54528472239,0.0,0.83321843526,0.0,0.0257010012446,0.858919436504,0.0257010012446,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.645876212045
 12/31  09:00:00,1.95297743975,0.0,0.314465288184,0.0,0.009583463066,0.32404875125,0.009583463066,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.626696639397
 12/31  10:00:00,1.44963669653,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.560745877179
 12/31  11:00:00,1.3728614869,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.481837324476
 12/31  12:00:00,1.31998622792,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.411038196295
 12/31  13:00:00,1.24580745092,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.356764239323
 12/31  14:00:00,1.18665418896,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.323817779514
 12/31  15:00:00,1.20073388543,0.0,0.0,0.0312107916014,0.0104570954904,0.0416678870918,0.0104570954904,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.292301871534
 12/31  16:00:00,1.34195107753,0.0,0.0,0.0720249074342,0.0243055704109,0.0963304778451,0.0243055704109,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.296171407304
 12/31  17:00:00,1.69803621203,0.0,0.0,0.100780164255,0.034351450163,0.135131614418,0.034351450163,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.336869397726
 12/31  18:00:00,2.16937767329,0.0,0.0,0.0527654684509,0.0184145467554,0.0711800152062,0.0184145467554,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.419086223002
 12/31  19:00:00,2.58672370438,0.0,0.0,0.13411683319,0.0471141161441,0.181230949334,0.0471141161441,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.501190200092
 12/31  20:00:00,2.46628078022,0.0,0.0,0.139861850772,0.0491185569767,0.188980407748,0.0491185569767,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.519294529078
 12/31  21:00:00,2.29085513419,0.0,0.0,0.104829030307,0.0368158608042,0.141644891111,0.0368158608042,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.474657942116
 12/31  22:00:00,2.02404350722,0.0,0.0,0.0542372575613,0.0190558199549,0.0732930775162,0.0190558199549,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.415414437647
 12/31  23:00:00,1.61437989536,0.0,0.0,0.0342512781856,0.0120375588814,0.0462888370669,0.0120375588814,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.327225209696
 12/31  24:00:00,1.19671233679,0.0,0.0,0.00740335201444,0.00260240270128,0.0100057547157,0.00260240270128,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.229366132365
